ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 00:00,2,0.000,ALERT,212.61,299.67,59.917,1493611203,"201051344000645","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,688999.0,688999.0,3759,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493611205,1923182.00
05/01/2017 00:00,2,0.000,ALERT,211.48,299.07,59.965,1493611203,"274151322000085","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,909681.0,909681.0,3740,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611207,1923183.00
05/01/2017 00:00,2,0.000,ALERT,212.83,299.67,59.959,1493611203,"201051344000633","219011344069620",0.00,7.00,0,296.06,301.77,0.0,0.0,0.000,675233.0,675233.0,3786,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611208,1923184.00
05/01/2017 00:00,2,0.000,ALERT,212.16,299.67,59.917,1493611203,"201051344000469","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,678228.5,678228.5,3772,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611210,1923185.00
05/01/2017 00:00,2,0.000,ALERT,212.61,300.57,59.959,1493611203,"201051344000646","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,671769.5,671769.5,3785,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611212,1923186.00
05/01/2017 00:00,2,0.000,ALERT,211.25,297.87,59.965,1493611203,"274151322000052","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,942975.2,942975.2,3749,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611214,1923187.00
05/01/2017 00:00,2,0.000,ALERT,212.83,300.57,59.970,1493611203,"201051344000585","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,682919.9,682919.9,3785,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611215,1923188.00
05/01/2017 00:00,2,0.000,ALERT,212.61,300.57,59.965,1493611203,"201051344001230","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,676274.7,676274.7,3776,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611217,1923189.00
05/01/2017 00:00,2,0.000,ALERT,213.29,301.47,59.970,1493611203,"201051344000582","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,666160.3,666160.3,3776,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611219,1923190.00
05/01/2017 00:00,2,0.000,ALERT,212.38,300.57,59.970,1493611203,"201051344000955","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,684638.8,684638.8,3786,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611221,1923191.00
05/01/2017 00:00,2,0.000,ALERT,211.48,298.17,59.970,1493611203,"274151322000094","219011344069620",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,770544.3,770544.3,3874,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611223,1923192.00
05/01/2017 00:00,2,0.000,ALERT,212.16,300.27,59.996,1493611203,"201051344000579","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,695840.3,695840.3,3770,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611225,1923193.00
05/01/2017 00:00,2,0.000,ALERT,212.61,300.87,59.970,1493611203,"201051344000890","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,678516.5,678516.5,3787,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611226,1923194.00
05/01/2017 00:00,2,0.000,ALERT,212.83,300.27,59.975,1493611203,"201051344000438","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,681300.2,681300.2,3778,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611228,1923195.00
05/01/2017 00:00,2,0.000,ALERT,212.83,299.67,59.975,1493611203,"201051344000417","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,638924.4,638924.4,3800,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611230,1923196.00
05/01/2017 00:00,2,0.000,ALERT,211.25,298.47,59.959,1493611203,"274151322000083","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,933460.6,933460.6,3748,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611232,1923197.00
05/01/2017 00:00,2,0.000,ALERT,212.16,298.77,59.975,1493611203,"274151322000076","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,995027.5,995027.5,3749,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611234,1923198.00
05/01/2017 00:00,2,0.000,ALERT,211.93,300.57,59.928,1493611203,"201051344000868","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,676765.6,676765.6,3775,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611236,1923199.00
05/01/2017 00:00,2,0.000,ALERT,211.25,299.67,59.959,1493611203,"274151322000095","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,985429.4,985429.4,3746,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611237,1923200.00
05/01/2017 00:00,2,0.000,ALERT,211.93,299.67,59.975,1493611203,"201051344000988","219011344069620",0.00,7.30,0,295.46,301.77,0.0,0.0,0.000,613945.7,613945.7,3793,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493611239,1923201.00
05/01/2017 00:00,2,0.000,ALERT,212.61,299.67,59.965,1493611203,"201051344001025","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,680598.7,680598.7,3787,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493611241,1923202.00
05/01/2017 00:00,2,0.000,ALERT,211.93,299.97,59.965,1493611203,"201051344000458","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,688959.9,688959.9,3761,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611243,1923203.00
05/01/2017 00:00,2,0.000,ALERT,212.83,299.97,59.970,1493611203,"201051344000853","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,689459.9,689459.9,3761,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611245,1923204.00
05/01/2017 00:00,2,0.000,ALERT,213.06,300.27,59.959,1493611203,"201051344000685","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,681456.2,681456.2,3786,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611246,1923205.00
05/01/2017 00:00,2,0.000,ALERT,212.83,299.97,59.996,1493611203,"201051344000917","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,678174.0,678174.0,3775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611248,1923206.00
05/01/2017 00:00,2,0.000,ALERT,213.06,301.17,59.959,1493611203,"201051344001145","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,686024.5,686024.5,3768,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493611250,1923207.00
05/01/2017 00:00,2,0.000,ALERT,212.83,299.97,59.965,1493611203,"201051344000651","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,674460.3,674460.3,3784,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493611252,1923208.00
05/01/2017 00:00,2,0.000,ALERT,211.03,299.07,59.965,1493611203,"274151322000088","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,894667.8,894667.8,3755,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611254,1923209.00
05/01/2017 00:00,2,0.000,ALERT,211.93,297.87,59.954,1493611203,"274151322000068","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,770902.4,770902.4,3889,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611255,1923210.00
05/01/2017 00:00,2,0.000,ALERT,212.38,300.27,59.970,1493611203,"201051344001135","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,670143.6,670143.6,3780,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493611257,1923211.00
05/01/2017 00:00,2,0.000,ALERT,211.93,300.57,59.970,1493611203,"201051344000594","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,690936.7,690936.7,3776,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611259,1923212.00
05/01/2017 00:00,2,0.000,ALERT,212.61,299.97,59.975,1493611203,"201051344001203","219011344069620",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,679056.0,679056.0,3789,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611261,1923213.00
05/01/2017 00:00,2,0.000,ALERT,211.03,298.17,59.959,1493611203,"274151322000054","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,912722.8,912722.8,3746,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611263,1923214.00
05/01/2017 00:00,2,0.000,ALERT,212.61,299.67,59.975,1493611203,"201051344000867","219011344069620",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,675693.7,675693.7,3786,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611264,1923215.00
05/01/2017 00:00,2,0.000,ALERT,212.83,300.57,59.970,1493611203,"201051344001093","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,677902.0,677902.0,3780,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611266,1923216.00
05/01/2017 00:00,2,0.000,ALERT,212.16,299.67,59.975,1493611203,"201051344000900","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,697105.6,697105.6,3762,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493611268,1923217.00
05/01/2017 00:00,2,0.000,ALERT,212.38,299.37,59.981,1493611203,"201051344000648","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,686417.4,686417.4,3763,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611270,1923218.00
05/01/2017 00:00,2,0.000,ALERT,212.16,300.27,59.975,1493611203,"201051344000569","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,699432.8,699432.8,3753,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493611272,1923219.00
05/01/2017 00:00,2,0.000,ALERT,212.16,299.97,59.981,1493611203,"201051344000983","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,689901.5,689901.5,3764,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493611273,1923220.00
05/01/2017 00:00,2,0.000,ALERT,212.16,299.37,59.981,1493611203,"201051344001158","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,675509.1,675509.1,3775,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493611275,1923221.00
05/01/2017 00:00,2,0.000,ALERT,212.61,300.27,59.975,1493611203,"201051344000576","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,690134.1,690134.1,3760,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493611277,1923222.00
05/01/2017 00:00,2,0.000,ALERT,211.70,298.17,59.970,1493611203,"274151322000087","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,884915.4,884915.4,3823,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493611279,1923223.00
05/01/2017 00:15,2,0.000,ALERT,211.93,298.77,59.991,1493612103,"201051344000645","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,688999.0,688999.0,3761,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612105,1923224.00
05/01/2017 00:15,2,0.000,ALERT,211.25,297.87,59.981,1493612103,"274151322000085","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,909681.0,909681.0,3742,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612107,1923225.00
05/01/2017 00:15,2,0.000,ALERT,212.16,298.77,59.986,1493612103,"201051344000633","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,675233.0,675233.0,3788,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612109,1923226.00
05/01/2017 00:15,2,0.000,ALERT,211.70,298.77,59.981,1493612103,"201051344000469","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,678228.5,678228.5,3774,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612111,1923227.00
05/01/2017 00:15,2,0.000,ALERT,212.38,300.27,59.986,1493612103,"201051344000646","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,671769.5,671769.5,3787,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493612112,1923228.00
05/01/2017 00:15,2,0.000,ALERT,211.03,299.07,59.975,1493612103,"274151322000052","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,942975.2,942975.2,3751,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612114,1923229.00
05/01/2017 00:15,2,0.000,ALERT,212.61,300.27,59.981,1493612103,"201051344000585","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,682919.9,682919.9,3787,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612116,1923230.00
05/01/2017 00:15,2,0.000,ALERT,212.16,300.27,60.012,1493612103,"201051344001230","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,676274.7,676274.7,3778,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612118,1923231.00
05/01/2017 00:15,2,0.000,ALERT,213.06,300.87,59.981,1493612103,"201051344000582","219011344069620",0.00,6.70,0,299.67,302.68,0.0,0.0,0.000,666160.3,666160.3,3778,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612120,1923232.00
05/01/2017 00:15,2,0.000,ALERT,212.16,300.27,59.938,1493612103,"201051344000955","219011344069620",0.00,7.00,0,298.77,301.77,0.0,0.0,0.000,684638.8,684638.8,3788,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612122,1923233.00
05/01/2017 00:15,2,0.000,ALERT,211.25,298.17,59.970,1493612103,"274151322000094","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,770544.3,770544.3,3876,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612123,1923234.00
05/01/2017 00:15,2,0.000,ALERT,211.93,299.97,59.986,1493612103,"201051344000579","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,695840.3,695840.3,3772,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612125,1923235.00
05/01/2017 00:15,2,0.000,ALERT,212.38,300.57,59.975,1493612103,"201051344000890","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,678516.5,678516.5,3789,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612127,1923236.00
05/01/2017 00:15,2,0.000,ALERT,212.61,299.97,59.975,1493612103,"201051344000438","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,681300.2,681300.2,3780,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612129,1923237.00
05/01/2017 00:15,2,0.000,ALERT,212.83,299.97,59.975,1493612103,"201051344000417","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,638924.4,638924.4,3802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612131,1923238.00
05/01/2017 00:15,2,0.000,ALERT,211.25,299.07,60.007,1493612103,"274151322000083","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,933460.6,933460.6,3750,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612132,1923239.00
05/01/2017 00:15,2,0.000,ALERT,211.93,298.77,59.981,1493612103,"274151322000076","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,995027.5,995027.5,3751,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612134,1923240.00
05/01/2017 00:15,2,0.000,ALERT,211.93,300.27,59.981,1493612103,"201051344000868","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,676765.6,676765.6,3777,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612136,1923241.00
05/01/2017 00:15,2,0.000,ALERT,211.25,299.07,59.970,1493612103,"274151322000095","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,985429.4,985429.4,3748,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493612138,1923242.00
05/01/2017 00:15,2,0.000,ALERT,211.70,299.07,59.981,1493612103,"201051344000988","219011344069620",0.00,7.30,0,295.46,301.47,0.0,0.0,0.000,613945.7,613945.7,3795,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612140,1923243.00
05/01/2017 00:15,2,0.000,ALERT,212.38,299.67,59.981,1493612103,"201051344001025","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,680598.7,680598.7,3789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612141,1923244.00
05/01/2017 00:15,2,0.000,ALERT,211.70,299.07,59.970,1493612103,"201051344000458","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,688959.9,688959.9,3763,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493612143,1923245.00
05/01/2017 00:15,2,0.000,ALERT,212.38,299.07,59.981,1493612103,"201051344000853","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,689459.9,689459.9,3763,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612145,1923246.00
05/01/2017 00:15,2,0.000,ALERT,212.83,300.27,59.970,1493612103,"201051344000685","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,681456.2,681456.2,3788,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612147,1923247.00
05/01/2017 00:15,2,0.000,ALERT,212.61,299.67,59.975,1493612103,"201051344000917","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,678174.0,678174.0,3777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612148,1923248.00
05/01/2017 00:15,2,0.000,ALERT,212.83,300.87,59.981,1493612103,"201051344001145","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,686024.5,686024.5,3770,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493612150,1923249.00
05/01/2017 00:15,2,0.000,ALERT,212.61,299.67,59.975,1493612103,"201051344000651","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,674460.3,674460.3,3786,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612152,1923250.00
05/01/2017 00:15,2,0.000,ALERT,210.80,298.47,59.965,1493612103,"274151322000088","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,894667.8,894667.8,3757,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612154,1923251.00
05/01/2017 00:15,2,0.000,ALERT,211.93,297.57,59.975,1493612103,"274151322000068","219011344069620",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,770902.4,770902.4,3891,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612156,1923252.00
05/01/2017 00:15,2,0.000,ALERT,212.16,300.27,59.986,1493612103,"201051344001135","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,670143.6,670143.6,3782,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493612157,1923253.00
05/01/2017 00:15,2,0.000,ALERT,211.70,299.97,59.996,1493612103,"201051344000594","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,690936.7,690936.7,3778,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493612159,1923254.00
05/01/2017 00:15,2,0.000,ALERT,212.38,299.67,59.959,1493612103,"201051344001203","219011344069620",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,679056.0,679056.0,3791,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612161,1923255.00
05/01/2017 00:15,2,0.000,ALERT,211.03,297.87,59.975,1493612103,"274151322000054","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,912722.8,912722.8,3748,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612163,1923256.00
05/01/2017 00:15,2,0.000,ALERT,212.16,299.07,59.986,1493612103,"201051344000867","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,675693.7,675693.7,3788,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612165,1923257.00
05/01/2017 00:15,2,0.000,ALERT,212.38,299.97,59.986,1493612103,"201051344001093","219011344069620",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,677902.0,677902.0,3782,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612166,1923258.00
05/01/2017 00:15,2,0.000,ALERT,211.93,299.37,59.965,1493612103,"201051344000900","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,697105.6,697105.6,3764,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612168,1923259.00
05/01/2017 00:15,2,0.000,ALERT,211.93,298.77,60.018,1493612103,"201051344000648","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,686417.4,686417.4,3765,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493612170,1923260.00
05/01/2017 00:15,2,0.000,ALERT,211.93,299.97,59.986,1493612103,"201051344000569","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,699432.8,699432.8,3755,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612172,1923261.00
05/01/2017 00:15,2,0.000,ALERT,211.93,299.37,59.970,1493612103,"201051344000983","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,689901.5,689901.5,3766,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612174,1923262.00
05/01/2017 00:15,2,0.000,ALERT,212.16,299.07,59.991,1493612103,"201051344001158","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,675509.1,675509.1,3777,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612176,1923263.00
05/01/2017 00:15,2,0.000,ALERT,212.16,299.67,59.933,1493612103,"201051344000576","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,690134.1,690134.1,3762,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612177,1923264.00
05/01/2017 00:15,2,0.000,ALERT,211.48,297.87,60.028,1493612103,"274151322000087","219011344069620",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,884915.4,884915.4,3825,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493612179,1923265.00
05/01/2017 00:30,2,0.000,ALERT,212.61,299.97,59.991,1493613003,"201051344000645","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,688999.0,688999.0,3763,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613005,1923266.00
05/01/2017 00:30,2,0.000,ALERT,211.93,298.77,60.002,1493613003,"274151322000085","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,909681.0,909681.0,3744,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613007,1923267.00
05/01/2017 00:30,2,0.000,ALERT,212.83,299.37,59.991,1493613003,"201051344000633","219011344069620",0.00,6.70,0,295.46,301.77,0.0,0.0,0.000,675233.0,675233.0,3790,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613009,1923268.00
05/01/2017 00:30,2,0.000,ALERT,212.38,299.97,59.991,1493613003,"201051344000469","219011344069620",0.00,6.30,0,296.06,301.77,0.0,0.0,0.000,678228.5,678228.5,3776,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613010,1923269.00
05/01/2017 00:30,2,0.000,ALERT,212.61,300.57,60.007,1493613003,"201051344000646","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,671769.5,671769.5,3789,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613012,1923270.00
05/01/2017 00:30,2,0.000,ALERT,211.48,299.07,59.981,1493613003,"274151322000052","219011344069620",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,942975.2,942975.2,3753,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613014,1923271.00
05/01/2017 00:30,2,0.000,ALERT,212.61,300.27,60.002,1493613003,"201051344000585","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,682919.9,682919.9,3789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613016,1923272.00
05/01/2017 00:30,2,0.000,ALERT,212.61,300.57,59.986,1493613003,"201051344001230","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,676274.7,676274.7,3780,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613018,1923273.00
05/01/2017 00:30,2,0.000,ALERT,212.83,300.87,59.970,1493613003,"201051344000582","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,666160.3,666160.3,3780,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613019,1923274.00
05/01/2017 00:30,2,0.000,ALERT,212.38,300.27,59.975,1493613003,"201051344000955","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,684638.8,684638.8,3790,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613021,1923275.00
05/01/2017 00:30,2,0.000,ALERT,211.70,298.47,59.970,1493613003,"274151322000094","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,770544.3,770544.3,3878,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613023,1923276.00
05/01/2017 00:30,2,0.000,ALERT,212.16,300.27,60.007,1493613003,"201051344000579","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,695840.3,695840.3,3774,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613025,1923277.00
05/01/2017 00:30,2,0.000,ALERT,212.38,300.57,59.970,1493613003,"201051344000890","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,678516.5,678516.5,3791,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613026,1923278.00
05/01/2017 00:30,2,0.000,ALERT,212.83,300.27,59.965,1493613003,"201051344000438","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,681300.2,681300.2,3782,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613028,1923279.00
05/01/2017 00:30,2,0.000,ALERT,212.83,299.67,59.965,1493613003,"201051344000417","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,638924.4,638924.4,3804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613031,1923280.00
05/01/2017 00:30,2,0.000,ALERT,211.70,298.77,59.959,1493613003,"274151322000083","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,933460.6,933460.6,3752,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613032,1923281.00
05/01/2017 00:30,2,0.000,ALERT,211.93,298.77,59.954,1493613003,"274151322000076","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,995027.5,995027.5,3753,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613034,1923282.00
05/01/2017 00:30,2,0.000,ALERT,212.38,300.57,59.970,1493613003,"201051344000868","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,676765.6,676765.6,3779,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613036,1923283.00
05/01/2017 00:30,2,0.000,ALERT,211.48,299.67,59.959,1493613003,"274151322000095","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,985429.4,985429.4,3750,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613038,1923284.00
05/01/2017 00:30,2,0.000,ALERT,212.16,299.67,59.965,1493613003,"201051344000988","219011344069620",0.00,7.00,0,295.16,301.77,0.0,0.0,0.000,613945.7,613945.7,3797,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613040,1923285.00
05/01/2017 00:30,2,0.000,ALERT,212.61,299.67,59.959,1493613003,"201051344001025","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,680598.7,680598.7,3791,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613041,1923286.00
05/01/2017 00:30,2,0.000,ALERT,212.16,299.67,59.922,1493613003,"201051344000458","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,688959.9,688959.9,3765,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613043,1923287.00
05/01/2017 00:30,2,0.000,ALERT,212.61,299.37,60.012,1493613003,"201051344000853","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,689459.9,689459.9,3765,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613045,1923288.00
05/01/2017 00:30,2,0.000,ALERT,213.29,300.27,59.938,1493613003,"201051344000685","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,681456.2,681456.2,3790,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613047,1923289.00
05/01/2017 00:30,2,0.000,ALERT,213.06,299.97,59.949,1493613003,"201051344000917","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,678174.0,678174.0,3779,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613048,1923290.00
05/01/2017 00:30,2,0.000,ALERT,213.06,300.57,59.965,1493613003,"201051344001145","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,686024.5,686024.5,3772,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613050,1923291.00
05/01/2017 00:30,2,0.000,ALERT,213.06,299.67,59.970,1493613003,"201051344000651","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,674460.3,674460.3,3788,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613052,1923292.00
05/01/2017 00:30,2,0.000,ALERT,211.25,298.77,59.949,1493613003,"274151322000088","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,894667.8,894667.8,3759,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613054,1923293.00
05/01/2017 00:30,2,0.000,ALERT,212.38,298.17,59.986,1493613003,"274151322000068","219011344069620",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,770902.4,770902.4,3893,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613056,1923294.00
05/01/2017 00:30,2,0.000,ALERT,212.61,300.27,59.975,1493613003,"201051344001135","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,670143.6,670143.6,3784,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613057,1923295.00
05/01/2017 00:30,2,0.000,ALERT,212.16,300.27,59.959,1493613003,"201051344000594","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,690936.7,690936.7,3780,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613059,1923296.00
05/01/2017 00:30,2,0.000,ALERT,213.06,300.27,59.970,1493613003,"201051344001203","219011344069620",0.00,6.70,0,297.57,303.58,0.0,0.0,0.000,679056.0,679056.0,3793,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613061,1923297.00
05/01/2017 00:30,2,0.000,ALERT,211.48,299.67,59.959,1493613003,"274151322000054","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,912722.8,912722.8,3750,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613063,1923298.00
05/01/2017 00:30,2,0.000,ALERT,212.38,299.37,59.970,1493613003,"201051344000867","219011344069620",0.00,7.30,0,296.66,302.07,0.0,0.0,0.000,675693.7,675693.7,3790,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613065,1923299.00
05/01/2017 00:30,2,0.000,ALERT,212.83,300.27,59.975,1493613003,"201051344001093","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,677902.0,677902.0,3784,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613066,1923300.00
05/01/2017 00:30,2,0.000,ALERT,212.38,299.97,59.944,1493613003,"201051344000900","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,697105.6,697105.6,3766,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613068,1923301.00
05/01/2017 00:30,2,0.000,ALERT,212.38,299.07,59.975,1493613003,"201051344000648","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,686417.4,686417.4,3767,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613070,1923302.00
05/01/2017 00:30,2,0.000,ALERT,212.38,300.57,59.970,1493613003,"201051344000569","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,699432.8,699432.8,3757,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613072,1923303.00
05/01/2017 00:30,2,0.000,ALERT,212.38,300.27,59.965,1493613003,"201051344000983","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,689901.5,689901.5,3768,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613074,1923304.00
05/01/2017 00:30,2,0.000,ALERT,212.38,299.67,59.944,1493613003,"201051344001158","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,675509.1,675509.1,3779,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613075,1923305.00
05/01/2017 00:30,2,0.000,ALERT,212.83,300.27,60.002,1493613003,"201051344000576","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,690134.1,690134.1,3764,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613077,1923306.00
05/01/2017 00:30,2,0.000,ALERT,211.70,299.07,59.981,1493613003,"274151322000087","219011344069620",0.00,8.50,0,295.16,299.97,0.0,0.0,0.000,884915.4,884915.4,3827,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613079,1923307.00
05/01/2017 00:45,2,0.000,ALERT,213.06,299.97,59.975,1493613903,"201051344000645","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,688999.0,688999.0,3765,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613905,1923308.00
05/01/2017 00:45,2,0.000,ALERT,212.16,299.07,60.002,1493613903,"274151322000085","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,909681.0,909681.0,3746,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613907,1923309.00
05/01/2017 00:45,2,0.000,ALERT,213.06,299.67,59.996,1493613903,"201051344000633","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,675233.0,675233.0,3792,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613909,1923310.00
05/01/2017 00:45,2,0.000,ALERT,212.61,299.97,60.007,1493613903,"201051344000469","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,678228.5,678228.5,3778,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613911,1923311.00
05/01/2017 00:45,2,0.000,ALERT,212.83,299.97,60.002,1493613903,"201051344000646","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,671769.5,671769.5,3791,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613913,1923312.00
05/01/2017 00:45,2,0.000,ALERT,211.70,298.77,59.996,1493613903,"274151322000052","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,942975.2,942975.2,3755,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613914,1923313.00
05/01/2017 00:45,2,0.000,ALERT,213.29,300.27,60.002,1493613903,"201051344000585","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,682919.9,682919.9,3791,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613916,1923314.00
05/01/2017 00:45,2,0.000,ALERT,212.83,300.27,59.991,1493613903,"201051344001230","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,676274.7,676274.7,3782,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613918,1923315.00
05/01/2017 00:45,2,0.000,ALERT,213.51,300.87,60.002,1493613903,"201051344000582","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,666160.3,666160.3,3782,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613920,1923316.00
05/01/2017 00:45,2,0.000,ALERT,212.83,300.27,59.996,1493613903,"201051344000955","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,684638.8,684638.8,3792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613922,1923317.00
05/01/2017 00:45,2,0.000,ALERT,211.93,298.17,59.986,1493613903,"274151322000094","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,770544.3,770544.3,3880,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613923,1923318.00
05/01/2017 00:45,2,0.000,ALERT,212.61,300.57,60.002,1493613903,"201051344000579","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,695840.3,695840.3,3776,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613925,1923319.00
05/01/2017 00:45,2,0.000,ALERT,212.83,300.57,60.023,1493613903,"201051344000890","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,678516.5,678516.5,3793,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613927,1923320.00
05/01/2017 00:45,2,0.000,ALERT,213.06,300.27,59.986,1493613903,"201051344000438","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,681300.2,681300.2,3784,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613929,1923321.00
05/01/2017 00:45,2,0.000,ALERT,213.29,299.67,59.996,1493613903,"201051344000417","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,638924.4,638924.4,3806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613931,1923322.00
05/01/2017 00:45,2,0.000,ALERT,211.93,299.67,59.991,1493613903,"274151322000083","219011344069620",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,933460.6,933460.6,3754,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613933,1923323.00
05/01/2017 00:45,2,0.000,ALERT,212.83,299.07,59.986,1493613903,"274151322000076","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,995027.5,995027.5,3755,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613934,1923324.00
05/01/2017 00:45,2,0.000,ALERT,212.61,300.87,60.002,1493613903,"201051344000868","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,676765.6,676765.6,3781,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613936,1923325.00
05/01/2017 00:45,2,0.000,ALERT,211.93,299.97,59.986,1493613903,"274151322000095","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,985429.4,985429.4,3752,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613938,1923326.00
