ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 00:45,2,0.000,ALERT,212.38,299.97,59.996,1493613903,"201051344000988","219011344069620",0.00,7.00,0,295.46,301.47,0.0,0.0,0.000,613945.7,613945.7,3799,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613940,1923327.00
05/01/2017 00:45,2,0.000,ALERT,213.06,299.37,59.954,1493613903,"201051344001025","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,680598.7,680598.7,3793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613942,1923328.00
05/01/2017 00:45,2,0.000,ALERT,212.38,299.97,60.034,1493613903,"201051344000458","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,688959.9,688959.9,3767,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613944,1923329.00
05/01/2017 00:45,2,0.000,ALERT,213.06,299.97,59.991,1493613903,"201051344000853","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,689459.9,689459.9,3767,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613945,1923330.00
05/01/2017 00:45,2,0.000,ALERT,213.51,300.27,59.996,1493613903,"201051344000685","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,681456.2,681456.2,3792,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613947,1923331.00
05/01/2017 00:45,2,0.000,ALERT,213.29,299.67,59.986,1493613903,"201051344000917","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,678174.0,678174.0,3781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613949,1923332.00
05/01/2017 00:45,2,0.000,ALERT,213.29,300.57,60.007,1493613903,"201051344001145","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,686024.5,686024.5,3774,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613951,1923333.00
05/01/2017 00:45,2,0.000,ALERT,213.06,299.37,59.996,1493613903,"201051344000651","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,674460.3,674460.3,3790,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613953,1923334.00
05/01/2017 00:45,2,0.000,ALERT,211.48,298.77,59.965,1493613903,"274151322000088","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,894667.8,894667.8,3761,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613954,1923335.00
05/01/2017 00:45,2,0.000,ALERT,212.83,298.17,60.023,1493613903,"274151322000068","219011344069620",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,770902.4,770902.4,3895,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613956,1923336.00
05/01/2017 00:45,2,0.000,ALERT,212.83,300.27,60.002,1493613903,"201051344001135","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,670143.6,670143.6,3786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613958,1923337.00
05/01/2017 00:45,2,0.000,ALERT,212.16,300.27,59.954,1493613903,"201051344000594","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,690936.7,690936.7,3782,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613960,1923338.00
05/01/2017 00:45,2,0.000,ALERT,213.29,299.97,59.996,1493613903,"201051344001203","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,679056.0,679056.0,3795,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613961,1923339.00
05/01/2017 00:45,2,0.000,ALERT,211.70,298.47,59.991,1493613903,"274151322000054","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,912722.8,912722.8,3752,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613963,1923340.00
05/01/2017 00:45,2,0.000,ALERT,212.38,299.07,59.991,1493613903,"201051344000867","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,675693.7,675693.7,3792,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613965,1923341.00
05/01/2017 00:45,2,0.000,ALERT,213.06,300.27,59.991,1493613903,"201051344001093","219011344069620",0.00,7.30,0,298.47,301.77,0.0,0.0,0.000,677902.0,677902.0,3786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613967,1923342.00
05/01/2017 00:45,2,0.000,ALERT,212.16,299.67,59.981,1493613903,"201051344000900","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,697105.6,697105.6,3768,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613969,1923343.00
05/01/2017 00:45,2,0.000,ALERT,212.61,299.07,59.991,1493613903,"201051344000648","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,686417.4,686417.4,3769,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613970,1923344.00
05/01/2017 00:45,2,0.000,ALERT,212.61,300.57,59.996,1493613903,"201051344000569","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,699432.8,699432.8,3759,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493613972,1923345.00
05/01/2017 00:45,2,0.000,ALERT,212.38,299.67,59.975,1493613903,"201051344000983","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,689901.5,689901.5,3770,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613974,1923346.00
05/01/2017 00:45,2,0.000,ALERT,212.16,299.07,59.981,1493613903,"201051344001158","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,675509.1,675509.1,3781,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613976,1923347.00
05/01/2017 00:45,2,0.000,ALERT,212.83,299.97,59.986,1493613903,"201051344000576","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,690134.1,690134.1,3766,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613977,1923348.00
05/01/2017 00:45,2,0.000,ALERT,211.93,297.87,59.970,1493613903,"274151322000087","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,884915.4,884915.4,3829,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493613979,1923349.00
05/01/2017 01:00,2,0.000,ALERT,212.83,299.37,59.975,1493614803,"201051344000645","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,688999.0,688999.0,3767,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614805,1923350.00
05/01/2017 01:00,2,0.000,ALERT,211.93,298.47,59.965,1493614803,"274151322000085","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,909681.0,909681.0,3748,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614807,1923351.00
05/01/2017 01:00,2,0.000,ALERT,213.06,298.77,59.975,1493614803,"201051344000633","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,675233.0,675233.0,3794,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493614809,1923352.00
05/01/2017 01:00,2,0.000,ALERT,212.61,299.37,59.981,1493614803,"201051344000469","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,678228.5,678228.5,3780,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493614811,1923353.00
05/01/2017 01:00,2,0.000,ALERT,212.83,299.97,59.970,1493614803,"201051344000646","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,671769.5,671769.5,3793,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614813,1923354.00
05/01/2017 01:00,2,0.000,ALERT,211.70,298.17,59.981,1493614803,"274151322000052","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,942975.2,942975.2,3757,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493614815,1923355.00
05/01/2017 01:00,2,0.000,ALERT,213.29,300.27,60.039,1493614803,"201051344000585","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,682919.9,682919.9,3793,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614817,1923356.00
05/01/2017 01:00,2,0.000,ALERT,213.06,300.27,59.975,1493614803,"201051344001230","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,676274.7,676274.7,3784,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614819,1923357.00
05/01/2017 01:00,2,0.000,ALERT,213.74,301.17,59.986,1493614803,"201051344000582","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,666160.3,666160.3,3784,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614820,1923358.00
05/01/2017 01:00,2,0.000,ALERT,212.83,300.27,59.949,1493614803,"201051344000955","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,684638.8,684638.8,3794,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493614822,1923359.00
05/01/2017 01:00,2,0.000,ALERT,211.93,297.87,59.981,1493614803,"274151322000094","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,770544.3,770544.3,3882,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614824,1923360.00
05/01/2017 01:00,2,0.000,ALERT,212.61,300.27,59.991,1493614803,"201051344000579","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,695840.3,695840.3,3778,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614826,1923361.00
05/01/2017 01:00,2,0.000,ALERT,213.06,300.27,59.954,1493614803,"201051344000890","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,678516.5,678516.5,3795,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493614828,1923362.00
05/01/2017 01:00,2,0.000,ALERT,213.06,299.97,60.018,1493614803,"201051344000438","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,681300.2,681300.2,3786,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614829,1923363.00
05/01/2017 01:00,2,0.000,ALERT,213.51,299.67,59.959,1493614803,"201051344000417","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,638924.4,638924.4,3808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614831,1923364.00
05/01/2017 01:00,2,0.000,ALERT,211.93,298.77,59.991,1493614803,"274151322000083","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,933460.6,933460.6,3756,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614833,1923365.00
05/01/2017 01:00,2,0.000,ALERT,212.38,298.17,60.002,1493614803,"274151322000076","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,995027.5,995027.5,3757,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614835,1923366.00
05/01/2017 01:00,2,0.000,ALERT,212.38,299.97,60.018,1493614803,"201051344000868","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,676765.6,676765.6,3783,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614837,1923367.00
05/01/2017 01:00,2,0.000,ALERT,211.70,299.37,59.991,1493614803,"274151322000095","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,985429.4,985429.4,3754,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614838,1923368.00
05/01/2017 01:00,2,0.000,ALERT,212.38,299.67,60.002,1493614803,"201051344000988","219011344069620",0.00,6.70,0,295.46,301.17,0.0,0.0,0.000,613945.7,613945.7,3801,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614840,1923369.00
05/01/2017 01:00,2,0.000,ALERT,213.06,299.37,59.965,1493614803,"201051344001025","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,680598.7,680598.7,3795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493614842,1923370.00
05/01/2017 01:00,2,0.000,ALERT,212.38,299.37,60.002,1493614803,"201051344000458","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,688959.9,688959.9,3769,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614844,1923371.00
05/01/2017 01:00,2,0.000,ALERT,212.83,299.07,60.007,1493614803,"201051344000853","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,689459.9,689459.9,3769,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614846,1923372.00
05/01/2017 01:00,2,0.000,ALERT,213.51,299.97,60.012,1493614803,"201051344000685","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,681456.2,681456.2,3794,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614847,1923373.00
05/01/2017 01:00,2,0.000,ALERT,213.29,299.37,59.986,1493614803,"201051344000917","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,678174.0,678174.0,3783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614849,1923374.00
05/01/2017 01:00,2,0.000,ALERT,213.29,299.97,59.996,1493614803,"201051344001145","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,686024.5,686024.5,3776,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493614851,1923375.00
05/01/2017 01:00,2,0.000,ALERT,213.29,299.37,59.996,1493614803,"201051344000651","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,674460.3,674460.3,3792,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493614853,1923376.00
05/01/2017 01:00,2,0.000,ALERT,211.48,298.47,59.965,1493614803,"274151322000088","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,894667.8,894667.8,3763,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493614855,1923377.00
05/01/2017 01:00,2,0.000,ALERT,212.61,297.57,59.986,1493614803,"274151322000068","219011344069620",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,770902.4,770902.4,3897,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614856,1923378.00
05/01/2017 01:00,2,0.000,ALERT,212.83,299.97,59.986,1493614803,"201051344001135","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,670143.6,670143.6,3788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614858,1923379.00
05/01/2017 01:00,2,0.000,ALERT,211.93,299.67,59.986,1493614803,"201051344000594","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,690936.7,690936.7,3784,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614860,1923380.00
05/01/2017 01:00,2,0.000,ALERT,213.29,299.67,59.986,1493614803,"201051344001203","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,679056.0,679056.0,3797,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493614862,1923381.00
05/01/2017 01:00,2,0.000,ALERT,211.48,297.87,59.970,1493614803,"274151322000054","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,912722.8,912722.8,3754,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493614864,1923382.00
05/01/2017 01:00,2,0.000,ALERT,212.61,298.77,59.949,1493614803,"201051344000867","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,675693.7,675693.7,3794,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614865,1923383.00
05/01/2017 01:00,2,0.000,ALERT,213.06,299.97,59.986,1493614803,"201051344001093","219011344069620",0.00,7.30,0,298.47,301.47,0.0,0.0,0.000,677902.0,677902.0,3788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614867,1923384.00
05/01/2017 01:00,2,0.000,ALERT,212.38,299.37,59.986,1493614803,"201051344000900","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,697105.6,697105.6,3770,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614869,1923385.00
05/01/2017 01:00,2,0.000,ALERT,212.61,298.77,59.981,1493614803,"201051344000648","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,686417.4,686417.4,3771,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614871,1923386.00
05/01/2017 01:00,2,0.000,ALERT,212.61,299.97,59.975,1493614803,"201051344000569","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,699432.8,699432.8,3761,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614873,1923387.00
05/01/2017 01:00,2,0.000,ALERT,212.38,299.67,59.975,1493614803,"201051344000983","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,689901.5,689901.5,3772,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493614875,1923388.00
05/01/2017 01:00,2,0.000,ALERT,212.61,299.37,59.949,1493614803,"201051344001158","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,675509.1,675509.1,3783,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614876,1923389.00
05/01/2017 01:00,2,0.000,ALERT,212.83,299.67,59.975,1493614803,"201051344000576","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,690134.1,690134.1,3768,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614878,1923390.00
05/01/2017 01:00,2,0.000,ALERT,211.93,297.26,59.965,1493614803,"274151322000087","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,884915.4,884915.4,3831,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493614880,1923391.00
05/01/2017 01:15,2,0.000,ALERT,212.83,299.67,59.986,1493615704,"201051344000645","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,688999.0,688999.0,3769,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615706,1923392.00
05/01/2017 01:15,2,0.000,ALERT,211.93,298.47,59.970,1493615704,"274151322000085","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,909681.0,909681.0,3750,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615707,1923393.00
05/01/2017 01:15,2,0.000,ALERT,213.06,299.37,59.981,1493615704,"201051344000633","219011344069620",0.00,6.00,0,295.46,300.87,0.0,0.0,0.000,675233.0,675233.0,3796,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493615709,1923394.00
05/01/2017 01:15,2,0.000,ALERT,212.61,299.67,59.965,1493615704,"201051344000469","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,678228.5,678228.5,3782,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493615711,1923395.00
05/01/2017 01:15,2,0.000,ALERT,212.83,300.27,59.981,1493615704,"201051344000646","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,671769.5,671769.5,3795,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615713,1923396.00
05/01/2017 01:15,2,0.000,ALERT,211.48,299.67,59.981,1493615704,"274151322000052","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,942975.2,942975.2,3759,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615714,1923397.00
05/01/2017 01:15,2,0.000,ALERT,213.06,300.27,59.970,1493615704,"201051344000585","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,682919.9,682919.9,3795,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493615716,1923398.00
05/01/2017 01:15,2,0.000,ALERT,212.83,300.57,60.034,1493615704,"201051344001230","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,676274.7,676274.7,3786,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615718,1923399.00
05/01/2017 01:15,2,0.000,ALERT,213.51,301.47,59.986,1493615704,"201051344000582","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,666160.3,666160.3,3786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615720,1923400.00
05/01/2017 01:15,2,0.000,ALERT,212.61,300.27,59.991,1493615704,"201051344000955","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,684638.8,684638.8,3796,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615722,1923401.00
05/01/2017 01:15,2,0.000,ALERT,211.93,298.47,59.975,1493615704,"274151322000094","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,770544.3,770544.3,3884,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615723,1923402.00
05/01/2017 01:15,2,0.000,ALERT,212.38,300.27,59.996,1493615704,"201051344000579","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,695840.3,695840.3,3780,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493615725,1923403.00
05/01/2017 01:15,2,0.000,ALERT,212.83,300.87,60.028,1493615704,"201051344000890","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,678516.5,678516.5,3797,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615727,1923404.00
05/01/2017 01:15,2,0.000,ALERT,213.06,300.27,59.996,1493615704,"201051344000438","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,681300.2,681300.2,3788,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615729,1923405.00
05/01/2017 01:15,2,0.000,ALERT,213.29,299.97,59.959,1493615704,"201051344000417","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,638924.4,638924.4,3810,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615731,1923406.00
05/01/2017 01:15,2,0.000,ALERT,212.16,299.37,59.996,1493615704,"274151322000083","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,933460.6,933460.6,3758,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493615733,1923407.00
05/01/2017 01:15,2,0.000,ALERT,212.38,298.77,59.986,1493615704,"274151322000076","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,995027.5,995027.5,3759,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615734,1923408.00
05/01/2017 01:15,2,0.000,ALERT,212.38,300.57,60.002,1493615704,"201051344000868","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,676765.6,676765.6,3785,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615736,1923409.00
05/01/2017 01:15,2,0.000,ALERT,211.93,299.97,59.996,1493615704,"274151322000095","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,985429.4,985429.4,3756,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615738,1923410.00
05/01/2017 01:15,2,0.000,ALERT,212.38,299.97,59.991,1493615704,"201051344000988","219011344069620",0.00,6.70,0,295.16,301.17,0.0,0.0,0.000,613945.7,613945.7,3803,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615740,1923411.00
05/01/2017 01:15,2,0.000,ALERT,212.83,299.67,59.991,1493615704,"201051344001025","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,680598.7,680598.7,3797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615742,1923412.00
05/01/2017 01:15,2,0.000,ALERT,212.61,300.27,59.975,1493615704,"201051344000458","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,688959.9,688959.9,3771,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615744,1923413.00
05/01/2017 01:15,2,0.000,ALERT,213.29,299.97,59.996,1493615704,"201051344000853","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,689459.9,689459.9,3771,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615745,1923414.00
05/01/2017 01:15,2,0.000,ALERT,213.51,300.27,60.002,1493615704,"201051344000685","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,681456.2,681456.2,3796,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493615747,1923415.00
05/01/2017 01:15,2,0.000,ALERT,213.29,300.27,60.007,1493615704,"201051344000917","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,678174.0,678174.0,3785,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615749,1923416.00
05/01/2017 01:15,2,0.000,ALERT,213.29,300.57,60.002,1493615704,"201051344001145","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,686024.5,686024.5,3778,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615751,1923417.00
05/01/2017 01:15,2,0.000,ALERT,213.29,299.97,60.007,1493615704,"201051344000651","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,674460.3,674460.3,3794,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615752,1923418.00
05/01/2017 01:15,2,0.000,ALERT,211.70,299.07,59.996,1493615704,"274151322000088","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,894667.8,894667.8,3765,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615754,1923419.00
05/01/2017 01:15,2,0.000,ALERT,212.61,298.47,60.002,1493615704,"274151322000068","219011344069620",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,770902.4,770902.4,3899,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615756,1923420.00
05/01/2017 01:15,2,0.000,ALERT,212.61,299.97,59.991,1493615704,"201051344001135","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,670143.6,670143.6,3790,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493615758,1923421.00
05/01/2017 01:15,2,0.000,ALERT,212.38,300.87,60.002,1493615704,"201051344000594","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,690936.7,690936.7,3786,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615760,1923422.00
05/01/2017 01:15,2,0.000,ALERT,213.29,300.27,59.991,1493615704,"201051344001203","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,679056.0,679056.0,3799,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493615761,1923423.00
05/01/2017 01:15,2,0.000,ALERT,211.93,299.07,59.991,1493615704,"274151322000054","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,912722.8,912722.8,3756,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615763,1923424.00
05/01/2017 01:15,2,0.000,ALERT,212.83,299.37,59.991,1493615704,"201051344000867","219011344069620",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,675693.7,675693.7,3796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615765,1923425.00
05/01/2017 01:15,2,0.000,ALERT,213.06,300.27,60.018,1493615704,"201051344001093","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,677902.0,677902.0,3790,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615767,1923426.00
05/01/2017 01:15,2,0.000,ALERT,212.38,299.97,59.986,1493615704,"201051344000900","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,697105.6,697105.6,3772,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615768,1923427.00
05/01/2017 01:15,2,0.000,ALERT,212.83,299.37,59.981,1493615704,"201051344000648","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,686417.4,686417.4,3773,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493615771,1923428.00
05/01/2017 01:15,2,0.000,ALERT,212.38,300.27,59.991,1493615704,"201051344000569","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,699432.8,699432.8,3763,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493615772,1923429.00
05/01/2017 01:15,2,0.000,ALERT,212.61,300.27,59.991,1493615704,"201051344000983","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,689901.5,689901.5,3774,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615774,1923430.00
05/01/2017 01:15,2,0.000,ALERT,212.61,299.67,59.975,1493615704,"201051344001158","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,675509.1,675509.1,3785,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493615776,1923431.00
05/01/2017 01:15,2,0.000,ALERT,212.83,300.27,59.944,1493615704,"201051344000576","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,690134.1,690134.1,3770,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615778,1923432.00
05/01/2017 01:15,2,0.000,ALERT,211.93,298.47,59.981,1493615704,"274151322000087","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,884915.4,884915.4,3833,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493615780,1923433.00
05/01/2017 01:30,2,0.000,ALERT,213.06,299.97,59.965,1493616603,"201051344000645","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,688999.0,688999.0,3771,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616605,1923434.00
05/01/2017 01:30,2,0.000,ALERT,212.16,298.77,59.959,1493616603,"274151322000085","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,909681.0,909681.0,3752,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493616607,1923435.00
05/01/2017 01:30,2,0.000,ALERT,213.29,299.97,59.970,1493616603,"201051344000633","219011344069620",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,675233.0,675233.0,3798,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616609,1923436.00
05/01/2017 01:30,2,0.000,ALERT,212.61,299.97,59.954,1493616603,"201051344000469","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,678228.5,678228.5,3784,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616611,1923437.00
05/01/2017 01:30,2,0.000,ALERT,213.06,300.57,59.965,1493616603,"201051344000646","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,671769.5,671769.5,3797,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616613,1923438.00
05/01/2017 01:30,2,0.000,ALERT,211.70,299.07,59.975,1493616603,"274151322000052","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,942975.2,942975.2,3761,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616614,1923439.00
05/01/2017 01:30,2,0.000,ALERT,213.29,300.57,59.970,1493616603,"201051344000585","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,682919.9,682919.9,3797,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493616616,1923440.00
05/01/2017 01:30,2,0.000,ALERT,213.06,300.87,59.970,1493616603,"201051344001230","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,676274.7,676274.7,3788,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616618,1923441.00
05/01/2017 01:30,2,0.000,ALERT,213.74,301.77,59.970,1493616603,"201051344000582","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,666160.3,666160.3,3788,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493616620,1923442.00
05/01/2017 01:30,2,0.000,ALERT,212.83,300.87,59.970,1493616603,"201051344000955","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,684638.8,684638.8,3798,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493616622,1923443.00
05/01/2017 01:30,2,0.000,ALERT,212.16,298.47,59.975,1493616603,"274151322000094","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,770544.3,770544.3,3886,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616623,1923444.00
05/01/2017 01:30,2,0.000,ALERT,212.61,300.87,59.975,1493616603,"201051344000579","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,695840.3,695840.3,3782,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616625,1923445.00
05/01/2017 01:30,2,0.000,ALERT,213.06,301.17,59.970,1493616603,"201051344000890","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,678516.5,678516.5,3799,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616627,1923446.00
05/01/2017 01:30,2,0.000,ALERT,213.29,300.57,59.970,1493616603,"201051344000438","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,681300.2,681300.2,3790,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616629,1923447.00
05/01/2017 01:30,2,0.000,ALERT,213.51,300.27,59.970,1493616603,"201051344000417","219011344069620",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,638924.4,638924.4,3812,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616630,1923448.00
05/01/2017 01:30,2,0.000,ALERT,212.16,299.07,59.965,1493616603,"274151322000083","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,933460.6,933460.6,3760,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616632,1923449.00
05/01/2017 01:30,2,0.000,ALERT,212.61,298.77,59.975,1493616603,"274151322000076","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,995027.5,995027.5,3761,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616634,1923450.00
05/01/2017 01:30,2,0.000,ALERT,212.38,300.87,60.012,1493616603,"201051344000868","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,676765.6,676765.6,3787,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616636,1923451.00
05/01/2017 01:30,2,0.000,ALERT,212.16,299.97,59.949,1493616603,"274151322000095","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,985429.4,985429.4,3758,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616638,1923452.00
05/01/2017 01:30,2,0.000,ALERT,212.38,299.97,59.922,1493616603,"201051344000988","219011344069620",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,613945.7,613945.7,3805,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493616639,1923453.00
05/01/2017 01:30,2,0.000,ALERT,213.06,299.97,59.970,1493616603,"201051344001025","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,680598.7,680598.7,3799,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616641,1923454.00
05/01/2017 01:30,2,0.000,ALERT,212.61,299.97,59.965,1493616603,"201051344000458","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,688959.9,688959.9,3773,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493616643,1923455.00
05/01/2017 01:30,2,0.000,ALERT,213.06,299.97,59.970,1493616603,"201051344000853","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,689459.9,689459.9,3773,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616645,1923456.00
05/01/2017 01:30,2,0.000,ALERT,213.51,300.57,59.970,1493616603,"201051344000685","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,681456.2,681456.2,3798,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493616647,1923457.00
05/01/2017 01:30,2,0.000,ALERT,213.29,299.97,59.970,1493616603,"201051344000917","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,678174.0,678174.0,3787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616649,1923458.00
05/01/2017 01:30,2,0.000,ALERT,213.29,300.57,59.970,1493616603,"201051344001145","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,686024.5,686024.5,3780,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616651,1923459.00
05/01/2017 01:30,2,0.000,ALERT,213.06,299.67,60.002,1493616603,"201051344000651","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,674460.3,674460.3,3796,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616653,1923460.00
05/01/2017 01:30,2,0.000,ALERT,211.70,298.47,59.954,1493616603,"274151322000088","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,894667.8,894667.8,3767,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616654,1923461.00
05/01/2017 01:30,2,0.000,ALERT,212.61,298.47,59.954,1493616603,"274151322000068","219011344069620",0.00,7.30,0,296.36,299.67,0.0,0.0,0.000,770902.4,770902.4,3901,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616656,1923462.00
05/01/2017 01:30,2,0.000,ALERT,212.61,300.27,59.965,1493616603,"201051344001135","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,670143.6,670143.6,3792,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616658,1923463.00
05/01/2017 01:30,2,0.000,ALERT,211.93,300.27,59.928,1493616603,"201051344000594","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,690936.7,690936.7,3788,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616660,1923464.00
05/01/2017 01:30,2,0.000,ALERT,213.29,300.27,59.970,1493616603,"201051344001203","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,679056.0,679056.0,3801,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616662,1923465.00
05/01/2017 01:30,2,0.000,ALERT,211.93,299.07,59.959,1493616603,"274151322000054","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,912722.8,912722.8,3758,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616663,1923466.00
05/01/2017 01:30,2,0.000,ALERT,212.61,299.37,59.996,1493616603,"201051344000867","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,675693.7,675693.7,3798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616665,1923467.00
05/01/2017 01:30,2,0.000,ALERT,213.29,300.27,59.970,1493616603,"201051344001093","219011344069620",0.00,7.00,0,298.47,301.77,0.0,0.0,0.000,677902.0,677902.0,3792,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616667,1923468.00
05/01/2017 01:30,2,0.000,ALERT,212.16,299.67,59.970,1493616603,"201051344000900","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,697105.6,697105.6,3774,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616669,1923469.00
05/01/2017 01:30,2,0.000,ALERT,212.61,299.37,59.970,1493616603,"201051344000648","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,686417.4,686417.4,3775,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616670,1923470.00
05/01/2017 01:30,2,0.000,ALERT,212.61,300.57,59.970,1493616603,"201051344000569","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,699432.8,699432.8,3765,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616672,1923471.00
