ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 01:30,2,0.000,ALERT,212.38,299.97,59.949,1493616603,"201051344000983","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,689901.5,689901.5,3776,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493616674,1923472.00
05/01/2017 01:30,2,0.000,ALERT,212.61,299.67,59.917,1493616603,"201051344001158","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,675509.1,675509.1,3787,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616676,1923473.00
05/01/2017 01:30,2,0.000,ALERT,212.83,300.27,59.959,1493616603,"201051344000576","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,690134.1,690134.1,3772,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493616678,1923474.00
05/01/2017 01:30,2,0.000,ALERT,212.16,298.47,59.975,1493616603,"274151322000087","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,884915.4,884915.4,3835,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493616679,1923475.00
05/01/2017 01:45,2,0.000,ALERT,213.29,300.27,59.975,1493617503,"201051344000645","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,688999.0,688999.0,3773,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493617505,1923476.00
05/01/2017 01:45,2,0.000,ALERT,212.61,299.07,59.986,1493617503,"274151322000085","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,909681.0,909681.0,3754,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617507,1923477.00
05/01/2017 01:45,2,0.000,ALERT,213.51,299.97,59.959,1493617503,"201051344000633","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,675233.0,675233.0,3800,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617509,1923478.00
05/01/2017 01:45,2,0.000,ALERT,213.06,300.27,59.975,1493617503,"201051344000469","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,678228.5,678228.5,3786,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617511,1923479.00
05/01/2017 01:45,2,0.000,ALERT,213.29,300.57,59.965,1493617503,"201051344000646","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,671769.5,671769.5,3799,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493617512,1923480.00
05/01/2017 01:45,2,0.000,ALERT,212.16,299.97,59.975,1493617503,"274151322000052","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,942975.2,942975.2,3763,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493617514,1923481.00
05/01/2017 01:45,2,0.000,ALERT,213.74,300.87,59.959,1493617503,"201051344000585","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,682919.9,682919.9,3799,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493617516,1923482.00
05/01/2017 01:45,2,0.000,ALERT,213.29,300.57,59.970,1493617503,"201051344001230","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,676274.7,676274.7,3790,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493617518,1923483.00
05/01/2017 01:45,2,0.000,ALERT,213.96,301.47,59.981,1493617503,"201051344000582","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,666160.3,666160.3,3790,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617520,1923484.00
05/01/2017 01:45,2,0.000,ALERT,213.29,300.57,59.975,1493617503,"201051344000955","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,684638.8,684638.8,3800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617521,1923485.00
05/01/2017 01:45,2,0.000,ALERT,212.38,298.77,59.975,1493617503,"274151322000094","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,770544.3,770544.3,3888,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617523,1923486.00
05/01/2017 01:45,2,0.000,ALERT,212.83,300.87,59.970,1493617503,"201051344000579","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,695840.3,695840.3,3784,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493617525,1923487.00
05/01/2017 01:45,2,0.000,ALERT,213.51,301.17,59.965,1493617503,"201051344000890","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,678516.5,678516.5,3801,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617527,1923488.00
05/01/2017 01:45,2,0.000,ALERT,213.51,300.27,60.007,1493617503,"201051344000438","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,681300.2,681300.2,3792,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617529,1923489.00
05/01/2017 01:45,2,0.000,ALERT,213.74,299.97,60.002,1493617503,"201051344000417","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,638924.4,638924.4,3814,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617530,1923490.00
05/01/2017 01:45,2,0.000,ALERT,212.61,299.37,59.965,1493617503,"274151322000083","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,933460.6,933460.6,3762,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493617532,1923491.00
05/01/2017 01:45,2,0.000,ALERT,212.83,299.07,59.928,1493617503,"274151322000076","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,995027.5,995027.5,3763,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617534,1923492.00
05/01/2017 01:45,2,0.000,ALERT,212.83,301.17,59.949,1493617503,"201051344000868","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,676765.6,676765.6,3789,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493617536,1923493.00
05/01/2017 01:45,2,0.000,ALERT,212.38,300.27,59.954,1493617503,"274151322000095","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,985429.4,985429.4,3760,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617538,1923494.00
05/01/2017 01:45,2,0.000,ALERT,212.83,300.57,59.970,1493617503,"201051344000988","219011344069620",0.00,6.30,0,295.76,301.47,0.0,0.0,0.000,613945.7,613945.7,3807,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617539,1923495.00
05/01/2017 01:45,2,0.000,ALERT,213.29,299.97,59.965,1493617503,"201051344001025","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,680598.7,680598.7,3801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493617541,1923496.00
05/01/2017 01:45,2,0.000,ALERT,212.83,300.57,59.965,1493617503,"201051344000458","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,688959.9,688959.9,3775,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617543,1923497.00
05/01/2017 01:45,2,0.000,ALERT,213.29,300.27,59.965,1493617503,"201051344000853","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,689459.9,689459.9,3775,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493617545,1923498.00
05/01/2017 01:45,2,0.000,ALERT,213.96,300.57,59.965,1493617503,"201051344000685","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,681456.2,681456.2,3800,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617547,1923499.00
05/01/2017 01:45,2,0.000,ALERT,213.74,300.27,59.959,1493617503,"201051344000917","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,678174.0,678174.0,3789,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617549,1923500.00
05/01/2017 01:45,2,0.000,ALERT,213.96,300.87,59.970,1493617503,"201051344001145","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,686024.5,686024.5,3782,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617550,1923501.00
05/01/2017 01:45,2,0.000,ALERT,213.74,300.27,59.970,1493617503,"201051344000651","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,674460.3,674460.3,3798,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617552,1923502.00
05/01/2017 01:45,2,0.000,ALERT,212.16,299.07,59.965,1493617503,"274151322000088","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,894667.8,894667.8,3769,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617554,1923503.00
05/01/2017 01:45,2,0.000,ALERT,213.06,298.47,59.965,1493617503,"274151322000068","219011344069620",0.00,7.30,0,296.36,299.67,0.0,0.0,0.000,770902.4,770902.4,3903,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617556,1923504.00
05/01/2017 01:45,2,0.000,ALERT,213.29,300.87,59.970,1493617503,"201051344001135","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,670143.6,670143.6,3794,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617558,1923505.00
05/01/2017 01:45,2,0.000,ALERT,212.61,300.87,59.970,1493617503,"201051344000594","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,690936.7,690936.7,3790,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493617560,1923506.00
05/01/2017 01:45,2,0.000,ALERT,213.74,300.57,59.970,1493617503,"201051344001203","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,679056.0,679056.0,3803,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617562,1923507.00
05/01/2017 01:45,2,0.000,ALERT,211.93,299.07,59.965,1493617503,"274151322000054","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,912722.8,912722.8,3760,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617563,1923508.00
05/01/2017 01:45,2,0.000,ALERT,213.06,300.27,59.970,1493617503,"201051344000867","219011344069620",0.00,6.70,0,296.66,302.07,0.0,0.0,0.000,675693.7,675693.7,3800,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617565,1923509.00
05/01/2017 01:45,2,0.000,ALERT,213.51,300.57,59.970,1493617503,"201051344001093","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,677902.0,677902.0,3794,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617567,1923510.00
05/01/2017 01:45,2,0.000,ALERT,212.83,300.87,59.986,1493617503,"201051344000900","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,697105.6,697105.6,3776,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617569,1923511.00
05/01/2017 01:45,2,0.000,ALERT,213.06,299.67,59.933,1493617503,"201051344000648","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,686417.4,686417.4,3777,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493617570,1923512.00
05/01/2017 01:45,2,0.000,ALERT,213.06,300.87,59.970,1493617503,"201051344000569","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,699432.8,699432.8,3767,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617572,1923513.00
05/01/2017 01:45,2,0.000,ALERT,212.83,300.57,59.970,1493617503,"201051344000983","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,689901.5,689901.5,3778,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617574,1923514.00
05/01/2017 01:45,2,0.000,ALERT,213.06,300.27,60.023,1493617503,"201051344001158","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,675509.1,675509.1,3789,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493617576,1923515.00
05/01/2017 01:45,2,0.000,ALERT,213.51,300.87,59.970,1493617503,"201051344000576","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,690134.1,690134.1,3774,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493617578,1923516.00
05/01/2017 01:45,2,0.000,ALERT,212.16,298.17,59.949,1493617503,"274151322000087","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,884915.4,884915.4,3837,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493617580,1923517.00
05/01/2017 02:00,2,0.000,ALERT,213.29,300.27,59.991,1493618404,"201051344000645","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,688999.0,688999.0,3775,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493618406,1923518.00
05/01/2017 02:00,2,0.000,ALERT,211.93,298.47,59.996,1493618404,"274151322000085","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,909681.0,909681.0,3756,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618408,1923519.00
05/01/2017 02:00,2,0.000,ALERT,213.29,299.97,60.002,1493618404,"201051344000633","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,675233.0,675233.0,3802,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618410,1923520.00
05/01/2017 02:00,2,0.000,ALERT,212.83,299.97,59.981,1493618404,"201051344000469","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,678228.5,678228.5,3788,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618411,1923521.00
05/01/2017 02:00,2,0.000,ALERT,212.83,300.27,59.981,1493618404,"201051344000646","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,671769.5,671769.5,3801,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618413,1923522.00
05/01/2017 02:00,2,0.000,ALERT,211.70,299.07,59.991,1493618404,"274151322000052","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,942975.2,942975.2,3765,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618415,1923523.00
05/01/2017 02:00,2,0.000,ALERT,213.29,300.27,59.986,1493618404,"201051344000585","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,682919.9,682919.9,3801,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618417,1923524.00
05/01/2017 02:00,2,0.000,ALERT,213.29,300.57,59.986,1493618404,"201051344001230","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,676274.7,676274.7,3792,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618418,1923525.00
05/01/2017 02:00,2,0.000,ALERT,213.74,301.17,60.028,1493618404,"201051344000582","219011344069620",0.00,5.50,0,299.67,302.68,0.0,0.0,0.000,666160.3,666160.3,3792,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618420,1923526.00
05/01/2017 02:00,2,0.000,ALERT,212.83,300.27,59.981,1493618404,"201051344000955","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,684638.8,684638.8,3802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618422,1923527.00
05/01/2017 02:00,2,0.000,ALERT,212.16,298.77,59.986,1493618404,"274151322000094","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,770544.3,770544.3,3890,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618424,1923528.00
05/01/2017 02:00,2,0.000,ALERT,213.06,301.17,59.954,1493618404,"201051344000579","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,695840.3,695840.3,3786,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493618426,1923529.00
05/01/2017 02:00,2,0.000,ALERT,213.29,300.87,59.981,1493618404,"201051344000890","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,678516.5,678516.5,3803,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493618427,1923530.00
05/01/2017 02:00,2,0.000,ALERT,213.29,300.27,59.970,1493618404,"201051344000438","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,681300.2,681300.2,3794,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618429,1923531.00
05/01/2017 02:00,2,0.000,ALERT,213.51,299.67,59.991,1493618404,"201051344000417","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,638924.4,638924.4,3816,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618431,1923532.00
05/01/2017 02:00,2,0.000,ALERT,212.38,299.37,59.996,1493618404,"274151322000083","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,933460.6,933460.6,3764,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618433,1923533.00
05/01/2017 02:00,2,0.000,ALERT,212.83,299.37,59.981,1493618404,"274151322000076","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,995027.5,995027.5,3765,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618435,1923534.00
05/01/2017 02:00,2,0.000,ALERT,212.83,301.47,59.975,1493618404,"201051344000868","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,676765.6,676765.6,3791,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493618437,1923535.00
05/01/2017 02:00,2,0.000,ALERT,212.16,300.57,59.965,1493618404,"274151322000095","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,985429.4,985429.4,3762,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493618439,1923536.00
05/01/2017 02:00,2,0.000,ALERT,212.83,300.57,59.970,1493618404,"201051344000988","219011344069620",0.00,6.00,0,295.76,302.37,0.0,0.0,0.000,613945.7,613945.7,3809,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493618440,1923537.00
05/01/2017 02:00,2,0.000,ALERT,213.06,299.67,59.986,1493618404,"201051344001025","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,680598.7,680598.7,3803,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618442,1923538.00
05/01/2017 02:00,2,0.000,ALERT,212.61,300.57,59.970,1493618404,"201051344000458","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,688959.9,688959.9,3777,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618444,1923539.00
05/01/2017 02:00,2,0.000,ALERT,213.51,300.57,59.975,1493618404,"201051344000853","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,689459.9,689459.9,3777,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493618446,1923540.00
05/01/2017 02:00,2,0.000,ALERT,213.51,300.57,59.981,1493618404,"201051344000685","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,681456.2,681456.2,3802,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618447,1923541.00
05/01/2017 02:00,2,0.000,ALERT,213.29,299.97,59.965,1493618404,"201051344000917","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,678174.0,678174.0,3791,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493618449,1923542.00
05/01/2017 02:00,2,0.000,ALERT,213.51,300.87,59.975,1493618404,"201051344001145","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,686024.5,686024.5,3784,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618451,1923543.00
05/01/2017 02:00,2,0.000,ALERT,213.51,299.97,59.965,1493618404,"201051344000651","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,674460.3,674460.3,3800,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618453,1923544.00
05/01/2017 02:00,2,0.000,ALERT,211.93,299.67,59.970,1493618404,"274151322000088","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,894667.8,894667.8,3771,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618455,1923545.00
05/01/2017 02:00,2,0.000,ALERT,213.06,298.77,59.965,1493618404,"274151322000068","219011344069620",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,770902.4,770902.4,3905,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618456,1923546.00
05/01/2017 02:00,2,0.000,ALERT,212.83,300.27,59.965,1493618404,"201051344001135","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,670143.6,670143.6,3796,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493618458,1923547.00
05/01/2017 02:00,2,0.000,ALERT,212.61,300.87,59.954,1493618404,"201051344000594","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,690936.7,690936.7,3792,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618460,1923548.00
05/01/2017 02:00,2,0.000,ALERT,213.29,300.27,59.970,1493618404,"201051344001203","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,679056.0,679056.0,3805,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493618462,1923549.00
05/01/2017 02:00,2,0.000,ALERT,211.93,299.67,59.954,1493618404,"274151322000054","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,912722.8,912722.8,3762,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493618464,1923550.00
05/01/2017 02:00,2,0.000,ALERT,213.06,299.67,59.959,1493618404,"201051344000867","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,675693.7,675693.7,3802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618465,1923551.00
05/01/2017 02:00,2,0.000,ALERT,213.29,300.57,59.970,1493618404,"201051344001093","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,677902.0,677902.0,3796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493618467,1923552.00
05/01/2017 02:00,2,0.000,ALERT,212.83,300.87,59.986,1493618404,"201051344000900","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,697105.6,697105.6,3778,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618469,1923553.00
05/01/2017 02:00,2,0.000,ALERT,213.06,299.97,59.959,1493618404,"201051344000648","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,686417.4,686417.4,3779,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618471,1923554.00
05/01/2017 02:00,2,0.000,ALERT,213.06,301.17,59.965,1493618404,"201051344000569","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,699432.8,699432.8,3769,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618473,1923555.00
05/01/2017 02:00,2,0.000,ALERT,212.83,300.87,59.996,1493618404,"201051344000983","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,689901.5,689901.5,3780,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618474,1923556.00
05/01/2017 02:00,2,0.000,ALERT,213.06,300.57,59.959,1493618404,"201051344001158","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,675509.1,675509.1,3791,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618476,1923557.00
05/01/2017 02:00,2,0.000,ALERT,213.29,300.87,59.965,1493618404,"201051344000576","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,690134.1,690134.1,3776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493618478,1923558.00
05/01/2017 02:00,2,0.000,ACTIVE_NO_POWER,212.38,298.47,59.959,1493618404,"274151322000087","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,884915.4,884915.4,3839,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493618480,1923559.00
05/01/2017 02:15,2,0.000,ALERT,213.29,300.57,59.959,1493619304,"201051344000645","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,688999.0,688999.0,3777,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619306,1923560.00
05/01/2017 02:15,2,0.000,ALERT,212.16,299.97,59.959,1493619304,"274151322000085","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,909681.0,909681.0,3758,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493619307,1923561.00
05/01/2017 02:15,2,0.000,ALERT,213.29,300.27,59.986,1493619304,"201051344000633","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,675233.0,675233.0,3804,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619309,1923562.00
05/01/2017 02:15,2,0.000,ALERT,212.83,300.57,59.959,1493619304,"201051344000469","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,678228.5,678228.5,3790,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619311,1923563.00
05/01/2017 02:15,2,0.000,ALERT,212.83,300.57,59.975,1493619304,"201051344000646","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,671769.5,671769.5,3803,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619313,1923564.00
05/01/2017 02:15,2,0.000,ALERT,211.70,299.07,59.959,1493619304,"274151322000052","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,942975.2,942975.2,3767,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493619315,1923565.00
05/01/2017 02:15,2,0.000,ALERT,213.51,301.17,59.991,1493619304,"201051344000585","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,682919.9,682919.9,3803,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619316,1923566.00
05/01/2017 02:15,2,0.000,ALERT,213.51,301.47,59.959,1493619304,"201051344001230","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,676274.7,676274.7,3794,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619318,1923567.00
05/01/2017 02:15,2,0.000,ALERT,213.96,301.77,59.959,1493619304,"201051344000582","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,666160.3,666160.3,3794,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493619320,1923568.00
05/01/2017 02:15,2,0.000,ALERT,212.83,300.87,59.970,1493619304,"201051344000955","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,684638.8,684638.8,3804,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619322,1923569.00
05/01/2017 02:15,2,0.000,ALERT,212.16,298.77,59.965,1493619304,"274151322000094","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,770544.3,770544.3,3892,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619324,1923570.00
05/01/2017 02:15,2,0.000,ALERT,212.83,301.17,59.965,1493619304,"201051344000579","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,695840.3,695840.3,3788,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619325,1923571.00
05/01/2017 02:15,2,0.000,ALERT,213.29,301.47,59.970,1493619304,"201051344000890","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,678516.5,678516.5,3805,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619327,1923572.00
05/01/2017 02:15,2,0.000,ALERT,213.51,300.87,59.970,1493619304,"201051344000438","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,681300.2,681300.2,3796,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619329,1923573.00
05/01/2017 02:15,2,0.000,ALERT,213.51,300.27,59.970,1493619304,"201051344000417","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,638924.4,638924.4,3818,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619331,1923574.00
05/01/2017 02:15,2,0.000,ALERT,212.16,299.97,59.981,1493619304,"274151322000083","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,933460.6,933460.6,3766,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619333,1923575.00
05/01/2017 02:15,2,0.000,ALERT,212.83,299.97,59.959,1493619304,"274151322000076","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,995027.5,995027.5,3767,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619334,1923576.00
05/01/2017 02:15,2,0.000,ALERT,212.61,301.17,59.959,1493619304,"201051344000868","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,676765.6,676765.6,3793,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619336,1923577.00
05/01/2017 02:15,2,0.000,ALERT,212.38,300.87,59.970,1493619304,"274151322000095","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,985429.4,985429.4,3764,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619338,1923578.00
05/01/2017 02:15,2,0.000,ALERT,212.61,300.57,59.981,1493619304,"201051344000988","219011344069620",0.00,6.00,0,296.06,301.77,0.0,0.0,0.000,613945.7,613945.7,3811,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493619340,1923579.00
05/01/2017 02:15,2,0.000,ALERT,213.29,300.27,59.944,1493619304,"201051344001025","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,680598.7,680598.7,3805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619342,1923580.00
05/01/2017 02:15,2,0.000,ALERT,212.61,300.87,59.970,1493619304,"201051344000458","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,688959.9,688959.9,3779,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619344,1923581.00
05/01/2017 02:15,2,0.000,ALERT,213.29,300.57,59.959,1493619304,"201051344000853","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,689459.9,689459.9,3779,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619345,1923582.00
05/01/2017 02:15,2,0.000,ALERT,213.74,300.87,59.981,1493619304,"201051344000685","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,681456.2,681456.2,3804,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619347,1923583.00
05/01/2017 02:15,2,0.000,ALERT,213.74,300.57,59.986,1493619304,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,678174.0,678174.0,3793,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619349,1923584.00
05/01/2017 02:15,2,0.000,ALERT,213.51,301.17,59.986,1493619304,"201051344001145","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,686024.5,686024.5,3786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619351,1923585.00
05/01/2017 02:15,2,0.000,ALERT,213.29,300.27,59.996,1493619304,"201051344000651","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,674460.3,674460.3,3802,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619353,1923586.00
05/01/2017 02:15,2,0.000,ALERT,211.93,299.37,60.018,1493619304,"274151322000088","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,894667.8,894667.8,3773,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493619355,1923587.00
05/01/2017 02:15,2,0.000,ALERT,212.61,298.77,59.970,1493619304,"274151322000068","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,770902.4,770902.4,3907,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619356,1923588.00
05/01/2017 02:15,2,0.000,ALERT,213.06,301.17,60.007,1493619304,"201051344001135","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,670143.6,670143.6,3798,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493619358,1923589.00
05/01/2017 02:15,2,0.000,ALERT,212.61,301.17,59.986,1493619304,"201051344000594","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,690936.7,690936.7,3794,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493619360,1923590.00
05/01/2017 02:15,2,0.000,ALERT,213.29,300.57,59.975,1493619304,"201051344001203","219011344069620",0.00,5.50,0,298.47,304.18,0.0,0.0,0.000,679056.0,679056.0,3807,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493619362,1923591.00
05/01/2017 02:15,2,0.000,ALERT,212.16,299.37,59.991,1493619304,"274151322000054","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,912722.8,912722.8,3764,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619364,1923592.00
05/01/2017 02:15,2,0.000,ALERT,212.83,299.67,60.002,1493619304,"201051344000867","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,675693.7,675693.7,3804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493619365,1923593.00
05/01/2017 02:15,2,0.000,ALERT,213.29,300.87,59.986,1493619304,"201051344001093","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,677902.0,677902.0,3798,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619367,1923594.00
05/01/2017 02:15,2,0.000,ALERT,212.61,300.57,59.949,1493619304,"201051344000900","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,697105.6,697105.6,3780,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619369,1923595.00
05/01/2017 02:15,2,0.000,ALERT,212.83,299.97,59.986,1493619304,"201051344000648","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,686417.4,686417.4,3781,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619371,1923596.00
05/01/2017 02:15,2,0.000,ALERT,212.61,300.87,59.954,1493619304,"201051344000569","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,699432.8,699432.8,3771,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619373,1923597.00
05/01/2017 02:15,2,0.000,ALERT,212.83,300.87,59.949,1493619304,"201051344000983","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,689901.5,689901.5,3782,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493619374,1923598.00
05/01/2017 02:15,2,0.000,ALERT,212.83,300.27,59.981,1493619304,"201051344001158","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,675509.1,675509.1,3793,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619376,1923599.00
05/01/2017 02:15,2,0.000,ALERT,213.06,300.87,59.975,1493619304,"201051344000576","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,690134.1,690134.1,3778,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619378,1923600.00
05/01/2017 02:15,2,0.000,ALERT,212.38,298.77,59.975,1493619304,"274151322000087","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,884915.4,884915.4,3841,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493619380,1923601.00
05/01/2017 02:30,2,0.000,ALERT,213.29,300.27,59.975,1493620204,"201051344000645","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,688999.0,688999.0,3779,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620206,1923602.00
05/01/2017 02:30,2,0.000,ALERT,212.16,299.67,59.986,1493620204,"274151322000085","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,909681.0,909681.0,3760,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620207,1923603.00
05/01/2017 02:30,2,0.000,ALERT,213.51,300.57,59.986,1493620204,"201051344000633","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,675233.0,675233.0,3806,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620209,1923604.00
05/01/2017 02:30,2,0.000,ALERT,212.83,300.87,59.949,1493620204,"201051344000469","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,678228.5,678228.5,3792,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620211,1923605.00
05/01/2017 02:30,2,0.000,ALERT,213.29,300.87,60.002,1493620204,"201051344000646","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,671769.5,671769.5,3805,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620213,1923606.00
05/01/2017 02:30,2,0.000,ALERT,211.93,299.97,59.975,1493620204,"274151322000052","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,942975.2,942975.2,3769,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620215,1923607.00
05/01/2017 02:30,2,0.000,ALERT,213.29,300.87,60.034,1493620204,"201051344000585","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,682919.9,682919.9,3805,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620217,1923608.00
05/01/2017 02:30,2,0.000,ALERT,213.29,301.47,59.975,1493620204,"201051344001230","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,676274.7,676274.7,3796,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620218,1923609.00
05/01/2017 02:30,2,0.000,ALERT,213.74,302.07,59.981,1493620204,"201051344000582","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,666160.3,666160.3,3796,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620220,1923610.00
05/01/2017 02:30,2,0.000,ALERT,213.06,301.17,59.991,1493620204,"201051344000955","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,684638.8,684638.8,3806,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620222,1923611.00
05/01/2017 02:30,2,0.000,ALERT,212.16,298.77,59.986,1493620204,"274151322000094","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,770544.3,770544.3,3894,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493620224,1923612.00
05/01/2017 02:30,2,0.000,ALERT,212.83,300.87,59.986,1493620204,"201051344000579","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,695840.3,695840.3,3790,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620226,1923613.00
05/01/2017 02:30,2,0.000,ALERT,213.29,301.47,59.986,1493620204,"201051344000890","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,678516.5,678516.5,3807,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620228,1923614.00
05/01/2017 02:30,2,0.000,ALERT,213.29,300.57,59.959,1493620204,"201051344000438","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,681300.2,681300.2,3798,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493620230,1923615.00
05/01/2017 02:30,2,0.000,ALERT,213.51,300.27,59.981,1493620204,"201051344000417","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,638924.4,638924.4,3820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620231,1923616.00
