ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 02:30,2,0.000,ALERT,212.38,299.97,59.986,1493620204,"274151322000083","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,933460.6,933460.6,3768,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620233,1923617.00
05/01/2017 02:30,2,0.000,ALERT,212.83,299.37,59.986,1493620204,"274151322000076","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,995027.5,995027.5,3769,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620235,1923618.00
05/01/2017 02:30,2,0.000,ALERT,212.83,301.17,59.970,1493620204,"201051344000868","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,676765.6,676765.6,3795,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620237,1923619.00
05/01/2017 02:30,2,0.000,ALERT,212.16,300.27,59.986,1493620204,"274151322000095","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,985429.4,985429.4,3766,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620239,1923620.00
05/01/2017 02:30,2,0.000,ALERT,212.61,300.57,59.949,1493620204,"201051344000988","219011344069620",0.00,6.00,0,296.06,302.07,0.0,0.0,0.000,613945.7,613945.7,3813,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493620240,1923621.00
05/01/2017 02:30,2,0.000,ALERT,213.06,300.27,59.991,1493620204,"201051344001025","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,680598.7,680598.7,3807,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620242,1923622.00
05/01/2017 02:30,2,0.000,ALERT,212.83,300.57,59.996,1493620204,"201051344000458","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,688959.9,688959.9,3781,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620244,1923623.00
05/01/2017 02:30,2,0.000,ALERT,213.51,300.57,59.996,1493620204,"201051344000853","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,689459.9,689459.9,3781,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620246,1923624.00
05/01/2017 02:30,2,0.000,ALERT,213.51,300.87,59.991,1493620204,"201051344000685","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,681456.2,681456.2,3806,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493620248,1923625.00
05/01/2017 02:30,2,0.000,ALERT,213.29,300.27,59.954,1493620204,"201051344000917","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,678174.0,678174.0,3795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620249,1923626.00
05/01/2017 02:30,2,0.000,ALERT,213.51,300.87,59.970,1493620204,"201051344001145","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,686024.5,686024.5,3788,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620251,1923627.00
05/01/2017 02:30,2,0.000,ALERT,213.29,299.97,59.996,1493620204,"201051344000651","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,674460.3,674460.3,3804,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620253,1923628.00
05/01/2017 02:30,2,0.000,ALERT,211.70,299.37,59.986,1493620204,"274151322000088","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,894667.8,894667.8,3775,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620255,1923629.00
05/01/2017 02:30,2,0.000,ALERT,212.61,297.87,59.981,1493620204,"274151322000068","219011344069620",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,770902.4,770902.4,3909,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620257,1923630.00
05/01/2017 02:30,2,0.000,ALERT,212.83,300.57,59.996,1493620204,"201051344001135","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,670143.6,670143.6,3800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620258,1923631.00
05/01/2017 02:30,2,0.000,ALERT,212.61,301.17,60.018,1493620204,"201051344000594","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,690936.7,690936.7,3796,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620260,1923632.00
05/01/2017 02:30,2,0.000,ALERT,213.51,300.57,59.996,1493620204,"201051344001203","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,679056.0,679056.0,3809,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493620262,1923633.00
05/01/2017 02:30,2,0.000,ALERT,211.93,299.07,59.954,1493620204,"274151322000054","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,912722.8,912722.8,3766,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620264,1923634.00
05/01/2017 02:30,2,0.000,ALERT,213.06,299.97,59.986,1493620204,"201051344000867","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,675693.7,675693.7,3806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493620265,1923635.00
05/01/2017 02:30,2,0.000,ALERT,213.29,300.87,59.981,1493620204,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,677902.0,677902.0,3800,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620267,1923636.00
05/01/2017 02:30,2,0.000,ALERT,212.83,300.57,59.991,1493620204,"201051344000900","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,697105.6,697105.6,3782,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493620269,1923637.00
05/01/2017 02:30,2,0.000,ALERT,213.06,299.67,59.970,1493620204,"201051344000648","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,686417.4,686417.4,3783,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620271,1923638.00
05/01/2017 02:30,2,0.000,ALERT,212.83,300.87,59.996,1493620204,"201051344000569","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,699432.8,699432.8,3773,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493620273,1923639.00
05/01/2017 02:30,2,0.000,ALERT,212.83,300.87,60.002,1493620204,"201051344000983","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,689901.5,689901.5,3784,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620275,1923640.00
05/01/2017 02:30,2,0.000,ALERT,212.83,300.27,59.986,1493620204,"201051344001158","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,675509.1,675509.1,3795,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620277,1923641.00
05/01/2017 02:30,2,0.000,ALERT,213.06,300.87,59.986,1493620204,"201051344000576","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,690134.1,690134.1,3780,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620278,1923642.00
05/01/2017 02:30,2,0.000,ALERT,212.16,299.07,59.970,1493620204,"274151322000087","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,884915.4,884915.4,3843,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493620280,1923643.00
05/01/2017 02:45,2,0.000,ALERT,213.06,300.57,59.944,1493621104,"201051344000645","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,688999.0,688999.0,3781,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621106,1923644.00
05/01/2017 02:45,2,0.000,ALERT,212.16,299.37,59.975,1493621104,"274151322000085","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,909681.0,909681.0,3762,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621107,1923645.00
05/01/2017 02:45,2,0.000,ALERT,213.29,300.27,59.975,1493621104,"201051344000633","219011344069620",0.00,5.50,0,295.76,301.77,0.0,0.0,0.000,675233.0,675233.0,3808,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621109,1923646.00
05/01/2017 02:45,2,0.000,ALERT,213.06,300.57,59.981,1493621104,"201051344000469","219011344069620",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,678228.5,678228.5,3794,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621111,1923647.00
05/01/2017 02:45,2,0.000,ALERT,213.06,300.87,59.981,1493621104,"201051344000646","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,671769.5,671769.5,3807,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621113,1923648.00
05/01/2017 02:45,2,0.000,ALERT,211.70,299.67,59.975,1493621104,"274151322000052","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,942975.2,942975.2,3771,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621114,1923649.00
05/01/2017 02:45,2,0.000,ALERT,213.51,301.47,59.975,1493621104,"201051344000585","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,682919.9,682919.9,3807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621116,1923650.00
05/01/2017 02:45,2,0.000,ALERT,213.29,301.47,59.975,1493621104,"201051344001230","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,676274.7,676274.7,3798,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621118,1923651.00
05/01/2017 02:45,2,0.000,ALERT,213.74,302.07,60.002,1493621104,"201051344000582","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,666160.3,666160.3,3798,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621120,1923652.00
05/01/2017 02:45,2,0.000,ALERT,213.06,301.17,59.965,1493621104,"201051344000955","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,684638.8,684638.8,3808,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621122,1923653.00
05/01/2017 02:45,2,0.000,ALERT,212.16,299.07,59.986,1493621104,"274151322000094","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,770544.3,770544.3,3896,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621124,1923654.00
05/01/2017 02:45,2,0.000,ALERT,212.83,301.17,60.007,1493621104,"201051344000579","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,695840.3,695840.3,3792,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621126,1923655.00
05/01/2017 02:45,2,0.000,ALERT,213.06,301.17,59.975,1493621104,"201051344000890","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,678516.5,678516.5,3809,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621127,1923656.00
05/01/2017 02:45,2,0.000,ALERT,213.29,300.87,60.007,1493621104,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,681300.2,681300.2,3800,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621129,1923657.00
05/01/2017 02:45,2,0.000,ALERT,213.51,300.57,59.981,1493621104,"201051344000417","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,638924.4,638924.4,3822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493621131,1923658.00
05/01/2017 02:45,2,0.000,ALERT,212.16,300.27,59.986,1493621104,"274151322000083","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,933460.6,933460.6,3770,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493621133,1923659.00
05/01/2017 02:45,2,0.000,ALERT,212.61,299.37,59.970,1493621104,"274151322000076","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,995027.5,995027.5,3771,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621135,1923660.00
05/01/2017 02:45,2,0.000,ALERT,212.61,301.17,59.975,1493621104,"201051344000868","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,676765.6,676765.6,3797,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621137,1923661.00
05/01/2017 02:45,2,0.000,ALERT,212.16,300.57,59.965,1493621104,"274151322000095","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,985429.4,985429.4,3768,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621139,1923662.00
05/01/2017 02:45,2,0.000,ALERT,212.61,300.27,60.002,1493621104,"201051344000988","219011344069620",0.00,6.00,0,295.16,302.07,0.0,0.0,0.000,613945.7,613945.7,3815,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493621140,1923663.00
05/01/2017 02:45,2,0.000,ALERT,213.06,299.97,59.965,1493621104,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,680598.7,680598.7,3809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621142,1923664.00
05/01/2017 02:45,2,0.000,ALERT,212.83,300.27,59.965,1493621104,"201051344000458","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,688959.9,688959.9,3783,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621144,1923665.00
05/01/2017 02:45,2,0.000,ALERT,213.29,300.27,59.970,1493621104,"201051344000853","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,689459.9,689459.9,3783,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621146,1923666.00
05/01/2017 02:45,2,0.000,ALERT,213.74,300.87,59.965,1493621104,"201051344000685","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,681456.2,681456.2,3808,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621148,1923667.00
05/01/2017 02:45,2,0.000,ALERT,213.51,300.27,59.959,1493621104,"201051344000917","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,678174.0,678174.0,3797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621150,1923668.00
05/01/2017 02:45,2,0.000,ALERT,213.74,301.47,59.959,1493621104,"201051344001145","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,686024.5,686024.5,3790,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621151,1923669.00
05/01/2017 02:45,2,0.000,ALERT,213.29,300.27,59.970,1493621104,"201051344000651","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,674460.3,674460.3,3806,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621153,1923670.00
05/01/2017 02:45,2,0.000,ALERT,211.70,299.07,59.965,1493621104,"274151322000088","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,894667.8,894667.8,3777,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621155,1923671.00
05/01/2017 02:45,2,0.000,ALERT,212.61,298.17,59.944,1493621104,"274151322000068","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,770902.4,770902.4,3911,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621157,1923672.00
05/01/2017 02:45,2,0.000,ALERT,212.83,300.87,59.959,1493621104,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,670143.6,670143.6,3802,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621158,1923673.00
05/01/2017 02:45,2,0.000,ALERT,212.61,301.17,59.959,1493621104,"201051344000594","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,690936.7,690936.7,3798,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493621160,1923674.00
05/01/2017 02:45,2,0.000,ALERT,213.51,300.87,59.959,1493621104,"201051344001203","219011344069620",0.00,5.50,0,298.17,304.18,0.0,0.0,0.000,679056.0,679056.0,3811,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621162,1923675.00
05/01/2017 02:45,2,0.000,ALERT,211.93,299.97,59.954,1493621104,"274151322000054","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,912722.8,912722.8,3768,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621164,1923676.00
05/01/2017 02:45,2,0.000,ALERT,213.06,300.27,59.959,1493621104,"201051344000867","219011344069620",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,675693.7,675693.7,3808,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621166,1923677.00
05/01/2017 02:45,2,0.000,ALERT,213.29,300.87,59.954,1493621104,"201051344001093","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,677902.0,677902.0,3802,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621167,1923678.00
05/01/2017 02:45,2,0.000,ALERT,212.61,300.27,59.959,1493621104,"201051344000900","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,697105.6,697105.6,3784,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621169,1923679.00
05/01/2017 02:45,2,0.000,ALERT,213.06,300.27,60.007,1493621104,"201051344000648","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,686417.4,686417.4,3785,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621171,1923680.00
05/01/2017 02:45,2,0.000,ALERT,212.83,300.87,59.959,1493621104,"201051344000569","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,699432.8,699432.8,3775,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621173,1923681.00
05/01/2017 02:45,2,0.000,ALERT,212.61,300.87,59.965,1493621104,"201051344000983","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,689901.5,689901.5,3786,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621175,1923682.00
05/01/2017 02:45,2,0.000,ALERT,213.06,300.57,59.965,1493621104,"201051344001158","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,675509.1,675509.1,3797,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493621176,1923683.00
05/01/2017 02:45,2,0.000,ALERT,213.29,300.87,59.928,1493621104,"201051344000576","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,690134.1,690134.1,3782,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621178,1923684.00
05/01/2017 02:45,2,0.000,ALERT,212.16,298.17,59.959,1493621104,"274151322000087","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,884915.4,884915.4,3845,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493621180,1923685.00
05/01/2017 03:00,2,0.000,ALERT,213.51,299.97,59.954,1493622003,"201051344000645","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,688999.0,688999.0,3783,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622005,1923686.00
05/01/2017 03:00,2,0.000,ALERT,212.61,299.07,59.965,1493622003,"274151322000085","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,909681.0,909681.0,3764,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622007,1923687.00
05/01/2017 03:00,2,0.000,ALERT,213.74,299.97,60.012,1493622003,"201051344000633","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,675233.0,675233.0,3810,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622009,1923688.00
05/01/2017 03:00,2,0.000,ALERT,213.29,300.27,59.965,1493622003,"201051344000469","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,678228.5,678228.5,3796,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622011,1923689.00
05/01/2017 03:00,2,0.000,ALERT,213.51,301.47,59.965,1493622003,"201051344000646","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,671769.5,671769.5,3809,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622012,1923690.00
05/01/2017 03:00,2,0.000,ALERT,212.16,299.07,59.965,1493622003,"274151322000052","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,942975.2,942975.2,3773,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622014,1923691.00
05/01/2017 03:00,2,0.000,ALERT,213.96,301.47,59.970,1493622003,"201051344000585","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,682919.9,682919.9,3809,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622016,1923692.00
05/01/2017 03:00,2,0.000,ALERT,213.74,301.77,59.970,1493622003,"201051344001230","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,676274.7,676274.7,3800,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622018,1923693.00
05/01/2017 03:00,2,0.000,ALERT,214.19,302.07,59.970,1493622003,"201051344000582","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,666160.3,666160.3,3800,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622020,1923694.00
05/01/2017 03:00,2,0.000,ALERT,213.51,301.47,59.944,1493622003,"201051344000955","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,684638.8,684638.8,3810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622021,1923695.00
05/01/2017 03:00,2,0.000,ALERT,212.38,298.77,59.986,1493622003,"274151322000094","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,770544.3,770544.3,3898,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622023,1923696.00
05/01/2017 03:00,2,0.000,ALERT,213.29,300.87,59.996,1493622003,"201051344000579","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,695840.3,695840.3,3794,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622025,1923697.00
05/01/2017 03:00,2,0.000,ALERT,213.74,301.77,59.996,1493622003,"201051344000890","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,678516.5,678516.5,3811,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622027,1923698.00
05/01/2017 03:00,2,0.000,ALERT,213.96,301.17,59.959,1493622003,"201051344000438","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,681300.2,681300.2,3802,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622029,1923699.00
05/01/2017 03:00,2,0.000,ALERT,213.96,300.87,59.959,1493622003,"201051344000417","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,638924.4,638924.4,3824,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622030,1923700.00
05/01/2017 03:00,2,0.000,ALERT,212.83,299.97,59.954,1493622003,"274151322000083","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,933460.6,933460.6,3772,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622032,1923701.00
05/01/2017 03:00,2,0.000,ALERT,213.29,298.77,59.954,1493622003,"274151322000076","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,995027.5,995027.5,3773,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622034,1923702.00
05/01/2017 03:00,2,0.000,ALERT,213.06,300.87,59.959,1493622003,"201051344000868","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,676765.6,676765.6,3799,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622036,1923703.00
05/01/2017 03:00,2,0.000,ALERT,212.61,300.27,59.949,1493622003,"274151322000095","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,985429.4,985429.4,3770,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622037,1923704.00
05/01/2017 03:00,2,0.000,ALERT,213.06,300.27,59.954,1493622003,"201051344000988","219011344069620",0.00,5.50,0,296.06,302.07,0.0,0.0,0.000,613945.7,613945.7,3817,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622039,1923705.00
05/01/2017 03:00,2,0.000,ALERT,213.51,300.57,59.944,1493622003,"201051344001025","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,680598.7,680598.7,3811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622041,1923706.00
05/01/2017 03:00,2,0.000,ALERT,213.06,300.57,59.959,1493622003,"201051344000458","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,688959.9,688959.9,3785,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622043,1923707.00
05/01/2017 03:00,2,0.000,ALERT,213.74,299.97,59.970,1493622003,"201051344000853","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,689459.9,689459.9,3785,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622045,1923708.00
05/01/2017 03:00,2,0.000,ALERT,213.06,299.37,59.965,1493622003,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,681456.2,681456.2,3810,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622047,1923709.00
05/01/2017 03:00,2,0.000,ALERT,213.06,299.07,59.954,1493622003,"201051344000917","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,678174.0,678174.0,3799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622048,1923710.00
05/01/2017 03:00,2,0.000,ALERT,213.06,299.67,59.965,1493622003,"201051344001145","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,686024.5,686024.5,3792,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622050,1923711.00
05/01/2017 03:00,2,0.000,ALERT,213.06,299.07,59.965,1493622003,"201051344000651","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,674460.3,674460.3,3808,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622052,1923712.00
05/01/2017 03:00,2,0.000,ALERT,211.93,297.87,59.959,1493622003,"274151322000088","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,894667.8,894667.8,3779,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622054,1923713.00
05/01/2017 03:00,2,0.000,ALERT,212.83,297.87,59.991,1493622003,"274151322000068","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,770902.4,770902.4,3913,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622056,1923714.00
05/01/2017 03:00,2,0.000,ALERT,212.38,299.67,59.965,1493622003,"201051344001135","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,670143.6,670143.6,3804,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622057,1923715.00
05/01/2017 03:00,2,0.000,ALERT,212.61,300.27,59.949,1493622003,"201051344000594","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,690936.7,690936.7,3800,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622059,1923716.00
05/01/2017 03:00,2,0.000,ALERT,212.83,299.37,59.981,1493622003,"201051344001203","219011344069620",0.00,5.00,0,298.47,304.78,0.0,0.0,0.000,679056.0,679056.0,3813,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622061,1923717.00
05/01/2017 03:00,2,0.000,ALERT,212.16,298.17,59.981,1493622003,"274151322000054","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,912722.8,912722.8,3770,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622063,1923718.00
05/01/2017 03:00,2,0.000,ALERT,213.06,299.37,59.959,1493622003,"201051344000867","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,675693.7,675693.7,3810,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622065,1923719.00
05/01/2017 03:00,2,0.000,ALERT,212.61,299.37,59.970,1493622003,"201051344001093","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,677902.0,677902.0,3804,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622066,1923720.00
05/01/2017 03:00,2,0.000,ALERT,212.83,299.67,59.959,1493622003,"201051344000900","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,697105.6,697105.6,3786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622068,1923721.00
05/01/2017 03:00,2,0.000,ALERT,213.06,298.77,59.959,1493622003,"201051344000648","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,686417.4,686417.4,3787,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622070,1923722.00
05/01/2017 03:00,2,0.000,ALERT,213.06,300.27,59.996,1493622003,"201051344000569","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,699432.8,699432.8,3777,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622072,1923723.00
05/01/2017 03:00,2,0.000,ALERT,213.06,300.27,59.970,1493622003,"201051344000983","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,689901.5,689901.5,3788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622074,1923724.00
05/01/2017 03:00,2,0.000,ALERT,212.83,299.37,59.922,1493622003,"201051344001158","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,675509.1,675509.1,3799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622075,1923725.00
05/01/2017 03:00,2,0.000,ALERT,213.29,300.57,59.981,1493622003,"201051344000576","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,690134.1,690134.1,3784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622077,1923726.00
05/01/2017 03:00,2,0.000,ALERT,212.38,297.87,59.970,1493622003,"274151322000087","219011344069620",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,884915.4,884915.4,3847,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622079,1923727.00
05/01/2017 03:15,2,0.000,ALERT,213.29,300.27,59.965,1493622903,"201051344000645","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,688999.0,688999.0,3785,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622905,1923728.00
05/01/2017 03:15,2,0.000,ALERT,212.38,299.37,59.949,1493622903,"274151322000085","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,909681.0,909681.0,3766,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622907,1923729.00
05/01/2017 03:15,2,0.000,ALERT,213.51,300.27,59.954,1493622903,"201051344000633","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,675233.0,675233.0,3812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622908,1923730.00
05/01/2017 03:15,2,0.000,ALERT,212.83,300.27,59.975,1493622903,"201051344000469","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,678228.5,678228.5,3798,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622911,1923731.00
05/01/2017 03:15,2,0.000,ALERT,212.38,299.97,59.949,1493622903,"201051344000646","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,671769.5,671769.5,3811,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622913,1923732.00
05/01/2017 03:15,2,0.000,ALERT,211.93,298.77,59.991,1493622903,"274151322000052","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,942975.2,942975.2,3775,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622915,1923733.00
05/01/2017 03:15,2,0.000,ALERT,212.83,299.97,59.949,1493622903,"201051344000585","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,682919.9,682919.9,3811,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622916,1923734.00
05/01/2017 03:15,2,0.000,ALERT,212.61,300.27,59.959,1493622903,"201051344001230","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,676274.7,676274.7,3802,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622918,1923735.00
05/01/2017 03:15,2,0.000,ALERT,213.29,301.17,59.949,1493622903,"201051344000582","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,666160.3,666160.3,3802,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622920,1923736.00
05/01/2017 03:15,2,0.000,ALERT,212.38,299.97,59.954,1493622903,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,684638.8,684638.8,3812,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622922,1923737.00
05/01/2017 03:15,2,0.000,ALERT,212.16,298.77,59.949,1493622903,"274151322000094","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,770544.3,770544.3,3900,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622924,1923738.00
05/01/2017 03:15,2,0.000,ALERT,213.06,301.77,59.944,1493622903,"201051344000579","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,695840.3,695840.3,3796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622925,1923739.00
05/01/2017 03:15,2,0.000,ALERT,212.83,300.27,59.949,1493622903,"201051344000890","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,678516.5,678516.5,3813,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622927,1923740.00
05/01/2017 03:15,2,0.000,ALERT,212.83,299.67,59.954,1493622903,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,681300.2,681300.2,3804,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622929,1923741.00
05/01/2017 03:15,2,0.000,ALERT,213.06,299.37,59.959,1493622903,"201051344000417","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,638924.4,638924.4,3826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622931,1923742.00
05/01/2017 03:15,2,0.000,ALERT,212.38,299.67,59.933,1493622903,"274151322000083","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,933460.6,933460.6,3774,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622933,1923743.00
05/01/2017 03:15,2,0.000,ALERT,212.61,299.37,59.959,1493622903,"274151322000076","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,995027.5,995027.5,3775,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622934,1923744.00
05/01/2017 03:15,2,0.000,ALERT,212.83,301.47,59.944,1493622903,"201051344000868","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,676765.6,676765.6,3801,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622936,1923745.00
05/01/2017 03:15,2,0.000,ALERT,212.16,299.97,59.912,1493622903,"274151322000095","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,985429.4,985429.4,3772,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622938,1923746.00
05/01/2017 03:15,2,0.000,ALERT,212.83,300.57,59.959,1493622903,"201051344000988","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,613945.7,613945.7,3819,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622940,1923747.00
05/01/2017 03:15,2,0.000,ALERT,212.61,299.37,59.959,1493622903,"201051344001025","219011344069620",0.00,5.00,0,297.57,303.58,0.0,0.0,0.000,680598.7,680598.7,3813,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622941,1923748.00
05/01/2017 03:15,2,0.000,ALERT,212.83,300.87,59.954,1493622903,"201051344000458","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,688959.9,688959.9,3787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622943,1923749.00
05/01/2017 03:15,2,0.000,ALERT,213.51,300.57,59.959,1493622903,"201051344000853","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,689459.9,689459.9,3787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622945,1923750.00
05/01/2017 03:15,2,0.000,ALERT,213.06,299.97,59.965,1493622903,"201051344000685","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,681456.2,681456.2,3812,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622947,1923751.00
05/01/2017 03:15,2,0.000,ALERT,212.83,299.37,59.959,1493622903,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,678174.0,678174.0,3801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622949,1923752.00
05/01/2017 03:15,2,0.000,ALERT,213.06,300.27,59.970,1493622903,"201051344001145","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,686024.5,686024.5,3794,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622951,1923753.00
05/01/2017 03:15,2,0.000,ALERT,212.83,299.07,59.965,1493622903,"201051344000651","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,674460.3,674460.3,3810,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622952,1923754.00
05/01/2017 03:15,2,0.000,ALERT,211.70,298.47,59.970,1493622903,"274151322000088","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,894667.8,894667.8,3781,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622954,1923755.00
05/01/2017 03:15,2,0.000,ALERT,212.83,298.77,59.970,1493622903,"274151322000068","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,770902.4,770902.4,3915,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622956,1923756.00
05/01/2017 03:15,2,0.000,ALERT,212.38,299.67,59.928,1493622903,"201051344001135","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,670143.6,670143.6,3806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622958,1923757.00
05/01/2017 03:15,2,0.000,ALERT,212.38,301.17,59.965,1493622903,"201051344000594","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,690936.7,690936.7,3802,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622959,1923758.00
05/01/2017 03:15,2,0.000,ALERT,212.83,299.67,59.975,1493622903,"201051344001203","219011344069620",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,679056.0,679056.0,3815,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622961,1923759.00
05/01/2017 03:15,2,0.000,ALERT,212.16,299.37,60.012,1493622903,"274151322000054","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,912722.8,912722.8,3772,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622963,1923760.00
05/01/2017 03:15,2,0.000,ALERT,213.06,300.27,59.981,1493622903,"201051344000867","219011344069620",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,675693.7,675693.7,3812,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622965,1923761.00
