ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 03:15,2,0.000,ALERT,212.61,299.97,59.986,1493622903,"201051344001093","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,677902.0,677902.0,3806,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622967,1923762.00
05/01/2017 03:15,2,0.000,ALERT,212.83,300.87,59.949,1493622903,"201051344000900","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,697105.6,697105.6,3788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622968,1923763.00
05/01/2017 03:15,2,0.000,ALERT,213.06,299.97,59.981,1493622903,"201051344000648","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,686417.4,686417.4,3789,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622970,1923764.00
05/01/2017 03:15,2,0.000,ALERT,213.06,301.47,60.039,1493622903,"201051344000569","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,699432.8,699432.8,3779,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493622972,1923765.00
05/01/2017 03:15,2,0.000,ALERT,213.06,301.17,59.991,1493622903,"201051344000983","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,689901.5,689901.5,3790,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622974,1923766.00
05/01/2017 03:15,2,0.000,ALERT,212.83,300.57,59.991,1493622903,"201051344001158","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,675509.1,675509.1,3801,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622976,1923767.00
05/01/2017 03:15,2,0.000,ALERT,213.29,301.17,59.986,1493622903,"201051344000576","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,690134.1,690134.1,3786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622977,1923768.00
05/01/2017 03:15,2,0.000,ALERT,212.16,297.87,60.018,1493622903,"274151322000087","219011344069620",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,884915.4,884915.4,3849,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493622979,1923769.00
05/01/2017 03:30,2,0.000,ALERT,213.06,300.27,59.981,1493623803,"201051344000645","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,688999.0,688999.0,3787,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493623805,1923770.00
05/01/2017 03:30,2,0.000,ALERT,212.38,298.47,59.970,1493623803,"274151322000085","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,909681.0,909681.0,3768,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623807,1923771.00
05/01/2017 03:30,2,0.000,ALERT,213.29,299.97,59.965,1493623803,"201051344000633","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,675233.0,675233.0,3814,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493623808,1923772.00
05/01/2017 03:30,2,0.000,ALERT,212.83,300.27,59.991,1493623803,"201051344000469","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,678228.5,678228.5,3800,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623810,1923773.00
05/01/2017 03:30,2,0.000,ALERT,212.38,299.67,59.975,1493623803,"201051344000646","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,671769.5,671769.5,3813,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623812,1923774.00
05/01/2017 03:30,2,0.000,ALERT,211.70,299.37,59.965,1493623803,"274151322000052","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,942975.2,942975.2,3777,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623814,1923775.00
05/01/2017 03:30,2,0.000,ALERT,212.83,299.67,59.996,1493623803,"201051344000585","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,682919.9,682919.9,3813,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623816,1923776.00
05/01/2017 03:30,2,0.000,ALERT,212.61,299.97,59.975,1493623803,"201051344001230","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,676274.7,676274.7,3804,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623817,1923777.00
05/01/2017 03:30,2,0.000,ALERT,213.06,300.27,59.970,1493623803,"201051344000582","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,666160.3,666160.3,3804,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623819,1923778.00
05/01/2017 03:30,2,0.000,ALERT,212.38,299.37,59.981,1493623803,"201051344000955","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,684638.8,684638.8,3814,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493623821,1923779.00
05/01/2017 03:30,2,0.000,ALERT,212.16,297.87,59.959,1493623803,"274151322000094","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,770544.3,770544.3,3902,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623823,1923780.00
05/01/2017 03:30,2,0.000,ALERT,212.61,300.57,59.970,1493623803,"201051344000579","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,695840.3,695840.3,3798,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623825,1923781.00
05/01/2017 03:30,2,0.000,ALERT,212.38,299.67,59.975,1493623803,"201051344000890","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,678516.5,678516.5,3815,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623826,1923782.00
05/01/2017 03:30,2,0.000,ALERT,212.83,299.37,59.970,1493623803,"201051344000438","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,681300.2,681300.2,3806,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623828,1923783.00
05/01/2017 03:30,2,0.000,ALERT,212.83,299.07,59.970,1493623803,"201051344000417","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,638924.4,638924.4,3828,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623830,1923784.00
05/01/2017 03:30,2,0.000,ALERT,212.38,298.77,59.975,1493623803,"274151322000083","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,933460.6,933460.6,3776,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493623832,1923785.00
05/01/2017 03:30,2,0.000,ALERT,212.83,298.47,59.959,1493623803,"274151322000076","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,995027.5,995027.5,3777,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623834,1923786.00
05/01/2017 03:30,2,0.000,ALERT,212.61,300.57,59.933,1493623803,"201051344000868","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,676765.6,676765.6,3803,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493623835,1923787.00
05/01/2017 03:30,2,0.000,ALERT,212.16,299.37,59.965,1493623803,"274151322000095","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,985429.4,985429.4,3774,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623837,1923788.00
05/01/2017 03:30,2,0.000,ALERT,212.61,300.27,59.959,1493623803,"201051344000988","219011344069620",0.00,6.00,0,296.06,302.37,0.0,0.0,0.000,613945.7,613945.7,3821,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623839,1923789.00
05/01/2017 03:30,2,0.000,ALERT,212.38,298.47,60.002,1493623803,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,680598.7,680598.7,3815,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623841,1923790.00
05/01/2017 03:30,2,0.000,ALERT,212.61,300.27,59.965,1493623803,"201051344000458","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,688959.9,688959.9,3789,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493623843,1923791.00
05/01/2017 03:30,2,0.000,ALERT,213.29,300.27,59.928,1493623803,"201051344000853","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,689459.9,689459.9,3789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623844,1923792.00
05/01/2017 03:30,2,0.000,ALERT,213.06,299.67,59.959,1493623803,"201051344000685","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,681456.2,681456.2,3814,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623847,1923793.00
05/01/2017 03:30,2,0.000,ALERT,212.83,299.07,59.970,1493623803,"201051344000917","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,678174.0,678174.0,3803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623848,1923794.00
05/01/2017 03:30,2,0.000,ALERT,213.06,299.97,59.970,1493623803,"201051344001145","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,686024.5,686024.5,3796,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623850,1923795.00
05/01/2017 03:30,2,0.000,ALERT,212.83,299.07,59.970,1493623803,"201051344000651","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,674460.3,674460.3,3812,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623852,1923796.00
05/01/2017 03:30,2,0.000,ALERT,211.70,298.77,59.965,1493623803,"274151322000088","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,894667.8,894667.8,3783,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623854,1923797.00
05/01/2017 03:30,2,0.000,ALERT,212.61,297.57,59.975,1493623803,"274151322000068","219011344069620",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,770902.4,770902.4,3917,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623856,1923798.00
05/01/2017 03:30,2,0.000,ALERT,212.61,299.67,59.975,1493623803,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,670143.6,670143.6,3808,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493623857,1923799.00
05/01/2017 03:30,2,0.000,ALERT,212.38,300.87,59.981,1493623803,"201051344000594","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,690936.7,690936.7,3804,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493623859,1923800.00
05/01/2017 03:30,2,0.000,ALERT,212.83,299.37,59.970,1493623803,"201051344001203","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,679056.0,679056.0,3817,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623861,1923801.00
05/01/2017 03:30,2,0.000,ALERT,211.93,298.47,59.975,1493623803,"274151322000054","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,912722.8,912722.8,3774,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493623863,1923802.00
05/01/2017 03:30,2,0.000,ALERT,213.06,299.67,59.975,1493623803,"201051344000867","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,675693.7,675693.7,3814,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493623865,1923803.00
05/01/2017 03:30,2,0.000,ALERT,212.83,299.67,59.954,1493623803,"201051344001093","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,677902.0,677902.0,3808,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623866,1923804.00
05/01/2017 03:30,2,0.000,ALERT,212.61,300.27,59.959,1493623803,"201051344000900","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,697105.6,697105.6,3790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493623868,1923805.00
05/01/2017 03:30,2,0.000,ALERT,212.83,299.37,59.975,1493623803,"201051344000648","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,686417.4,686417.4,3791,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623870,1923806.00
05/01/2017 03:30,2,0.000,ALERT,212.83,300.87,59.954,1493623803,"201051344000569","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,699432.8,699432.8,3781,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623872,1923807.00
05/01/2017 03:30,2,0.000,ALERT,212.83,300.57,59.981,1493623803,"201051344000983","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,689901.5,689901.5,3792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623874,1923808.00
05/01/2017 03:30,2,0.000,ALERT,212.83,299.97,59.959,1493623803,"201051344001158","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,675509.1,675509.1,3803,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493623875,1923809.00
05/01/2017 03:30,2,0.000,ALERT,213.06,300.57,59.954,1493623803,"201051344000576","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,690134.1,690134.1,3788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623877,1923810.00
05/01/2017 03:30,2,0.000,ALERT,212.16,297.57,59.991,1493623803,"274151322000087","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,884915.4,884915.4,3851,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493623879,1923811.00
05/01/2017 03:45,2,0.000,ALERT,213.29,299.67,59.975,1493624703,"201051344000645","219011344069620",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,688999.0,688999.0,3789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624705,1923812.00
05/01/2017 03:45,2,0.000,ALERT,212.38,298.17,59.981,1493624703,"274151322000085","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,909681.0,909681.0,3770,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493624707,1923813.00
05/01/2017 03:45,2,0.000,ALERT,213.29,299.67,59.991,1493624703,"201051344000633","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,675233.0,675233.0,3816,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624709,1923814.00
05/01/2017 03:45,2,0.000,ALERT,212.83,299.97,60.012,1493624703,"201051344000469","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,678228.5,678228.5,3802,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624711,1923815.00
05/01/2017 03:45,2,0.000,ALERT,212.38,299.67,59.986,1493624703,"201051344000646","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,671769.5,671769.5,3815,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624712,1923816.00
05/01/2017 03:45,2,0.000,ALERT,211.70,297.26,59.949,1493624703,"274151322000052","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,942975.2,942975.2,3779,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624714,1923817.00
05/01/2017 03:45,2,0.000,ALERT,212.83,299.97,59.986,1493624703,"201051344000585","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,682919.9,682919.9,3815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624716,1923818.00
05/01/2017 03:45,2,0.000,ALERT,212.61,299.97,59.975,1493624703,"201051344001230","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,676274.7,676274.7,3806,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493624718,1923819.00
05/01/2017 03:45,2,0.000,ALERT,213.06,300.57,59.959,1493624703,"201051344000582","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,666160.3,666160.3,3806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493624720,1923820.00
05/01/2017 03:45,2,0.000,ALERT,212.16,299.67,59.981,1493624703,"201051344000955","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,684638.8,684638.8,3816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493624721,1923821.00
05/01/2017 03:45,2,0.000,ALERT,212.16,296.96,59.975,1493624703,"274151322000094","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,770544.3,770544.3,3904,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624723,1923822.00
05/01/2017 03:45,2,0.000,ALERT,212.83,300.57,60.018,1493624703,"201051344000579","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,695840.3,695840.3,3800,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493624725,1923823.00
05/01/2017 03:45,2,0.000,ALERT,212.61,300.27,60.023,1493624703,"201051344000890","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,678516.5,678516.5,3817,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493624727,1923824.00
05/01/2017 03:45,2,0.000,ALERT,212.61,299.37,59.970,1493624703,"201051344000438","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,681300.2,681300.2,3808,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493624729,1923825.00
05/01/2017 03:45,2,0.000,ALERT,212.61,299.07,60.012,1493624703,"201051344000417","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,638924.4,638924.4,3830,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624730,1923826.00
05/01/2017 03:45,2,0.000,ALERT,212.61,298.77,59.954,1493624703,"274151322000083","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,933460.6,933460.6,3778,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624732,1923827.00
05/01/2017 03:45,2,0.000,ALERT,213.06,298.77,59.991,1493624703,"274151322000076","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,995027.5,995027.5,3779,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624734,1923828.00
05/01/2017 03:45,2,0.000,ALERT,212.83,300.87,59.981,1493624703,"201051344000868","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,676765.6,676765.6,3805,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624736,1923829.00
05/01/2017 03:45,2,0.000,ALERT,212.61,299.07,59.970,1493624703,"274151322000095","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,985429.4,985429.4,3776,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624738,1923830.00
05/01/2017 03:45,2,0.000,ALERT,212.83,299.97,59.954,1493624703,"201051344000988","219011344069620",0.00,6.00,0,296.06,301.77,0.0,0.0,0.000,613945.7,613945.7,3823,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624739,1923831.00
05/01/2017 03:45,2,0.000,ALERT,212.38,298.77,59.981,1493624703,"201051344001025","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,680598.7,680598.7,3817,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624741,1923832.00
05/01/2017 03:45,2,0.000,ALERT,212.83,300.27,59.949,1493624703,"201051344000458","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,688959.9,688959.9,3791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624743,1923833.00
05/01/2017 03:45,2,0.000,ALERT,213.51,300.27,60.023,1493624703,"201051344000853","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,689459.9,689459.9,3791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624745,1923834.00
05/01/2017 03:45,2,0.000,ALERT,213.06,299.67,59.975,1493624703,"201051344000685","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,681456.2,681456.2,3816,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624747,1923835.00
05/01/2017 03:45,2,0.000,ALERT,212.83,299.07,59.975,1493624703,"201051344000917","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,678174.0,678174.0,3805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624748,1923836.00
05/01/2017 03:45,2,0.000,ALERT,212.83,299.67,59.965,1493624703,"201051344001145","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,686024.5,686024.5,3798,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624750,1923837.00
05/01/2017 03:45,2,0.000,ALERT,212.61,299.07,59.965,1493624703,"201051344000651","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,674460.3,674460.3,3814,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624752,1923838.00
05/01/2017 03:45,2,0.000,ALERT,212.16,297.57,59.996,1493624703,"274151322000088","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,894667.8,894667.8,3785,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624754,1923839.00
05/01/2017 03:45,2,0.000,ALERT,213.06,297.57,60.007,1493624703,"274151322000068","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,770902.4,770902.4,3919,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624756,1923840.00
05/01/2017 03:45,2,0.000,ALERT,212.38,299.67,59.970,1493624703,"201051344001135","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,670143.6,670143.6,3810,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624758,1923841.00
05/01/2017 03:45,2,0.000,ALERT,212.61,300.57,59.933,1493624703,"201051344000594","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,690936.7,690936.7,3806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624759,1923842.00
05/01/2017 03:45,2,0.000,ALERT,212.61,299.37,59.981,1493624703,"201051344001203","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,679056.0,679056.0,3819,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624761,1923843.00
05/01/2017 03:45,2,0.000,ALERT,212.16,298.77,59.975,1493624703,"274151322000054","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,912722.8,912722.8,3776,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493624763,1923844.00
05/01/2017 03:45,2,0.000,ALERT,213.29,299.67,59.975,1493624703,"201051344000867","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,675693.7,675693.7,3816,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624765,1923845.00
05/01/2017 03:45,2,0.000,ALERT,212.61,299.67,59.981,1493624703,"201051344001093","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,677902.0,677902.0,3810,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624767,1923846.00
05/01/2017 03:45,2,0.000,ALERT,212.83,300.57,59.981,1493624703,"201051344000900","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,697105.6,697105.6,3792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624769,1923847.00
05/01/2017 03:45,2,0.000,ALERT,213.06,299.67,59.981,1493624703,"201051344000648","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,686417.4,686417.4,3793,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624770,1923848.00
05/01/2017 03:45,2,0.000,ALERT,213.06,301.17,60.012,1493624703,"201051344000569","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,699432.8,699432.8,3783,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624772,1923849.00
05/01/2017 03:45,2,0.000,ALERT,213.06,300.57,59.975,1493624703,"201051344000983","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,689901.5,689901.5,3794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624774,1923850.00
05/01/2017 03:45,2,0.000,ALERT,213.06,299.97,59.959,1493624703,"201051344001158","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,675509.1,675509.1,3805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624776,1923851.00
05/01/2017 03:45,2,0.000,ALERT,213.51,300.57,59.975,1493624703,"201051344000576","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,690134.1,690134.1,3790,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493624777,1923852.00
05/01/2017 03:45,2,0.000,ALERT,212.61,297.26,59.981,1493624703,"274151322000087","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,884915.4,884915.4,3853,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493624779,1923853.00
05/01/2017 04:00,2,0.000,ALERT,213.06,299.37,59.981,1493625603,"201051344000645","219011344069620",0.00,6.30,0,286.14,301.77,0.0,0.0,0.000,688999.0,688999.0,3791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625605,1923854.00
05/01/2017 04:00,2,0.000,ALERT,212.16,298.47,59.954,1493625603,"274151322000085","219011344069620",0.00,6.30,0,284.94,300.87,0.0,0.0,0.000,909681.0,909681.0,3772,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625607,1923855.00
05/01/2017 04:00,2,0.000,ALERT,213.29,299.07,59.981,1493625603,"201051344000633","219011344069620",0.00,5.50,0,284.34,301.17,0.0,0.0,0.000,675233.0,675233.0,3818,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625609,1923856.00
05/01/2017 04:00,2,0.000,ALERT,212.61,299.67,59.970,1493625603,"201051344000469","219011344069620",0.00,5.00,0,285.24,301.47,0.0,0.0,0.000,678228.5,678228.5,3804,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625611,1923857.00
05/01/2017 04:00,2,0.000,ALERT,212.16,299.37,59.944,1493625603,"201051344000646","219011344069620",0.00,5.50,0,285.24,301.17,0.0,0.0,0.000,671769.5,671769.5,3817,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625612,1923858.00
05/01/2017 04:00,2,0.000,ALERT,211.93,298.77,59.938,1493625603,"274151322000052","219011344069620",0.00,6.30,0,284.94,300.87,0.0,0.0,0.000,942975.2,942975.2,3781,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493625614,1923859.00
05/01/2017 04:00,2,0.000,ALERT,212.61,299.37,59.954,1493625603,"201051344000585","219011344069620",0.00,6.00,0,285.24,301.17,0.0,0.0,0.000,682919.9,682919.9,3817,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625616,1923860.00
05/01/2017 04:00,2,0.000,ALERT,212.16,299.37,60.007,1493625603,"201051344001230","219011344069620",0.00,5.50,0,285.84,301.47,0.0,0.0,0.000,676274.7,676274.7,3808,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625618,1923861.00
05/01/2017 04:00,2,0.000,ALERT,212.83,300.27,59.965,1493625603,"201051344000582","219011344069620",0.00,5.00,0,286.44,302.07,0.0,0.0,0.000,666160.3,666160.3,3808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625620,1923862.00
05/01/2017 04:00,2,0.000,ALERT,211.93,299.37,59.986,1493625603,"201051344000955","219011344069620",0.00,5.50,0,285.84,301.17,0.0,0.0,0.000,684638.8,684638.8,3818,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493625621,1923863.00
05/01/2017 04:00,2,0.000,ALERT,212.38,297.87,59.954,1493625603,"274151322000094","219011344069620",0.00,5.50,0,284.64,300.27,0.0,0.0,0.000,770544.3,770544.3,3906,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625623,1923864.00
05/01/2017 04:00,2,0.000,ALERT,212.61,300.27,59.959,1493625603,"201051344000579","219011344069620",0.00,6.00,0,287.05,302.37,0.0,0.0,0.000,695840.3,695840.3,3802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625625,1923865.00
05/01/2017 04:00,2,0.000,ALERT,212.38,299.67,59.965,1493625603,"201051344000890","219011344069620",0.00,6.00,0,286.74,302.37,0.0,0.0,0.000,678516.5,678516.5,3819,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493625627,1923866.00
05/01/2017 04:00,2,0.000,ALERT,212.38,299.07,59.959,1493625603,"201051344000438","219011344069620",0.00,5.00,0,285.84,301.47,0.0,0.0,0.000,681300.2,681300.2,3810,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493625629,1923867.00
05/01/2017 04:00,2,0.000,ALERT,212.38,298.77,59.965,1493625603,"201051344000417","219011344069620",0.00,5.50,0,285.24,300.87,0.0,0.0,0.000,638924.4,638924.4,3832,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493625631,1923868.00
05/01/2017 04:00,2,0.000,ALERT,212.16,299.07,59.970,1493625603,"274151322000083","219011344069620",0.00,6.30,0,285.54,300.87,0.0,0.0,0.000,933460.6,933460.6,3780,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625632,1923869.00
05/01/2017 04:00,2,0.000,ALERT,212.83,298.17,59.959,1493625603,"274151322000076","219011344069620",0.00,6.30,0,284.94,300.87,0.0,0.0,0.000,995027.5,995027.5,3781,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625634,1923870.00
05/01/2017 04:00,2,0.000,ALERT,212.61,300.27,59.975,1493625603,"201051344000868","219011344069620",0.00,5.50,0,287.05,302.68,0.0,0.0,0.000,676765.6,676765.6,3807,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625636,1923871.00
05/01/2017 04:00,2,0.000,ALERT,212.16,299.37,59.965,1493625603,"274151322000095","219011344069620",0.00,5.50,0,286.14,301.77,0.0,0.0,0.000,985429.4,985429.4,3778,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625638,1923872.00
05/01/2017 04:00,2,0.000,ALERT,212.38,299.67,59.970,1493625603,"201051344000988","219011344069620",0.00,6.00,0,283.74,301.77,0.0,0.0,0.000,613945.7,613945.7,3825,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493625640,1923873.00
05/01/2017 04:00,2,0.000,ALERT,212.16,298.47,59.986,1493625603,"201051344001025","219011344069620",0.00,5.00,0,285.54,301.77,0.0,0.0,0.000,680598.7,680598.7,3819,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625641,1923874.00
05/01/2017 04:00,2,0.000,ALERT,212.61,299.67,59.970,1493625603,"201051344000458","219011344069620",0.00,6.70,0,286.44,302.68,0.0,0.0,0.000,688959.9,688959.9,3793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493625643,1923875.00
05/01/2017 04:00,2,0.000,ALERT,213.29,299.67,59.981,1493625603,"201051344000853","219011344069620",0.00,5.50,0,286.44,302.07,0.0,0.0,0.000,689459.9,689459.9,3793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625645,1923876.00
05/01/2017 04:00,2,0.000,ALERT,212.61,299.07,59.975,1493625603,"201051344000685","219011344069620",0.00,6.00,0,285.84,301.47,0.0,0.0,0.000,681456.2,681456.2,3818,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493625647,1923877.00
05/01/2017 04:00,2,0.000,ALERT,212.38,298.77,59.970,1493625603,"201051344000917","219011344069620",0.00,6.70,0,284.64,300.57,0.0,0.0,0.000,678174.0,678174.0,3807,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625649,1923878.00
05/01/2017 04:00,2,0.000,ALERT,212.61,299.37,60.002,1493625603,"201051344001145","219011344069620",0.00,5.50,0,286.14,302.07,0.0,0.0,0.000,686024.5,686024.5,3800,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625650,1923879.00
05/01/2017 04:00,2,0.000,ALERT,212.38,298.47,59.965,1493625603,"201051344000651","219011344069620",0.00,4.50,0,285.54,300.87,0.0,0.0,0.000,674460.3,674460.3,3816,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625652,1923880.00
05/01/2017 04:00,2,0.000,ALERT,211.70,298.47,59.954,1493625603,"274151322000088","219011344069620",0.00,6.70,0,285.24,300.27,0.0,0.0,0.000,894667.8,894667.8,3787,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625654,1923881.00
05/01/2017 04:00,2,0.000,ALERT,212.61,297.57,59.959,1493625603,"274151322000068","219011344069620",0.00,7.00,0,284.64,299.67,0.0,0.0,0.000,770902.4,770902.4,3921,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625656,1923882.00
05/01/2017 04:00,2,0.000,ALERT,211.93,299.07,59.965,1493625603,"201051344001135","219011344069620",0.00,5.50,0,286.14,301.47,0.0,0.0,0.000,670143.6,670143.6,3812,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625657,1923883.00
05/01/2017 04:00,2,0.000,ALERT,212.38,300.27,59.970,1493625603,"201051344000594","219011344069620",0.00,5.50,0,285.84,302.07,0.0,0.0,0.000,690936.7,690936.7,3808,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493625659,1923884.00
05/01/2017 04:00,2,0.000,ALERT,212.38,299.07,59.975,1493625603,"201051344001203","219011344069620",0.00,5.50,0,285.84,303.28,0.0,0.0,0.000,679056.0,679056.0,3821,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625661,1923885.00
05/01/2017 04:00,2,0.000,ALERT,212.16,298.17,59.965,1493625603,"274151322000054","219011344069620",0.00,6.70,0,285.24,300.57,0.0,0.0,0.000,912722.8,912722.8,3778,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625663,1923886.00
05/01/2017 04:00,2,0.000,ALERT,212.83,299.37,59.959,1493625603,"201051344000867","219011344069620",0.00,6.30,0,285.84,302.07,0.0,0.0,0.000,675693.7,675693.7,3818,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625665,1923887.00
05/01/2017 04:00,2,0.000,ALERT,212.38,299.07,59.970,1493625603,"201051344001093","219011344069620",0.00,6.30,0,285.54,301.17,0.0,0.0,0.000,677902.0,677902.0,3812,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625666,1923888.00
05/01/2017 04:00,2,0.000,ALERT,212.61,299.67,59.928,1493625603,"201051344000900","219011344069620",0.00,5.50,0,285.84,301.77,0.0,0.0,0.000,697105.6,697105.6,3794,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625668,1923889.00
05/01/2017 04:00,2,0.000,ALERT,212.83,298.77,59.996,1493625603,"201051344000648","219011344069620",0.00,5.00,0,285.84,302.07,0.0,0.0,0.000,686417.4,686417.4,3795,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625670,1923890.00
05/01/2017 04:00,2,0.000,ALERT,212.61,300.27,59.970,1493625603,"201051344000569","219011344069620",0.00,6.00,0,287.05,302.68,0.0,0.0,0.000,699432.8,699432.8,3785,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493625672,1923891.00
05/01/2017 04:00,2,0.000,ALERT,212.83,299.97,59.938,1493625603,"201051344000983","219011344069620",0.00,6.00,0,286.44,302.37,0.0,0.0,0.000,689901.5,689901.5,3796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625674,1923892.00
05/01/2017 04:00,2,0.000,ALERT,212.83,299.67,59.975,1493625603,"201051344001158","219011344069620",0.00,5.00,0,285.54,301.47,0.0,0.0,0.000,675509.1,675509.1,3807,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625676,1923893.00
05/01/2017 04:00,2,0.000,ALERT,213.06,300.27,59.975,1493625603,"201051344000576","219011344069620",0.00,5.50,0,286.14,301.77,0.0,0.0,0.000,690134.1,690134.1,3792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625678,1923894.00
05/01/2017 04:00,2,0.000,ALERT,212.38,297.87,59.970,1493625603,"274151322000087","219011344069620",0.00,7.00,0,284.34,299.97,0.0,0.0,0.000,884915.4,884915.4,3855,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493625679,1923895.00
05/01/2017 04:15,2,0.000,ALERT,213.06,299.97,59.975,1493626504,"201051344000645","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,688999.0,688999.0,3793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626506,1923896.00
05/01/2017 04:15,2,0.000,ALERT,212.16,298.77,59.959,1493626504,"274151322000085","219011344069620",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,909681.0,909681.0,3774,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626508,1923897.00
05/01/2017 04:15,2,0.000,ALERT,213.06,299.67,59.975,1493626504,"201051344000633","219011344069620",0.00,5.50,0,294.86,300.87,0.0,0.0,0.000,675233.0,675233.0,3820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626509,1923898.00
05/01/2017 04:15,2,0.000,ALERT,212.61,300.27,59.975,1493626504,"201051344000469","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,678228.5,678228.5,3806,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626511,1923899.00
05/01/2017 04:15,2,0.000,ALERT,212.38,299.37,59.965,1493626504,"201051344000646","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,671769.5,671769.5,3819,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626513,1923900.00
05/01/2017 04:15,2,0.000,ALERT,211.93,298.47,59.970,1493626504,"274151322000052","219011344069620",0.00,6.30,0,295.16,300.87,0.0,0.0,0.000,942975.2,942975.2,3783,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626515,1923901.00
05/01/2017 04:15,2,0.000,ALERT,212.38,299.07,59.970,1493626504,"201051344000585","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,682919.9,682919.9,3819,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493626517,1923902.00
05/01/2017 04:15,2,0.000,ALERT,212.38,299.67,59.970,1493626504,"201051344001230","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,676274.7,676274.7,3810,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626518,1923903.00
05/01/2017 04:15,2,0.000,ALERT,213.06,300.27,59.991,1493626504,"201051344000582","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,666160.3,666160.3,3810,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626520,1923904.00
05/01/2017 04:15,2,0.000,ALERT,212.16,299.37,59.970,1493626504,"201051344000955","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,684638.8,684638.8,3820,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626522,1923905.00
05/01/2017 04:15,2,0.000,ALERT,212.38,298.47,59.970,1493626504,"274151322000094","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,770544.3,770544.3,3908,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626524,1923906.00
