ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 04:15,2,0.000,ALERT,212.61,300.57,59.949,1493626504,"201051344000579","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,695840.3,695840.3,3804,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626525,1923907.00
05/01/2017 04:15,2,0.000,ALERT,212.38,299.67,59.986,1493626504,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,678516.5,678516.5,3821,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493626527,1923908.00
05/01/2017 04:15,2,0.000,ALERT,212.83,299.07,59.975,1493626504,"201051344000438","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,681300.2,681300.2,3812,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493626529,1923909.00
05/01/2017 04:15,2,0.000,ALERT,212.61,298.77,59.975,1493626504,"201051344000417","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,638924.4,638924.4,3834,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626531,1923910.00
05/01/2017 04:15,2,0.000,ALERT,212.38,299.07,59.975,1493626504,"274151322000083","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,933460.6,933460.6,3782,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626533,1923911.00
05/01/2017 04:15,2,0.000,ALERT,212.83,299.07,59.965,1493626504,"274151322000076","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,995027.5,995027.5,3783,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626534,1923912.00
05/01/2017 04:15,2,0.000,ALERT,212.38,300.57,59.965,1493626504,"201051344000868","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,676765.6,676765.6,3809,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493626536,1923913.00
05/01/2017 04:15,2,0.000,ALERT,212.16,299.97,59.970,1493626504,"274151322000095","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,985429.4,985429.4,3780,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493626538,1923914.00
05/01/2017 04:15,2,0.000,ALERT,212.38,299.67,59.959,1493626504,"201051344000988","219011344069620",0.00,6.00,0,295.46,301.17,0.0,0.0,0.000,613945.7,613945.7,3827,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626540,1923915.00
05/01/2017 04:15,2,0.000,ALERT,212.38,298.47,60.007,1493626504,"201051344001025","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,680598.7,680598.7,3821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493626542,1923916.00
05/01/2017 04:15,2,0.000,ALERT,212.61,300.27,59.970,1493626504,"201051344000458","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,688959.9,688959.9,3795,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626544,1923917.00
05/01/2017 04:15,2,0.000,ALERT,213.29,299.97,59.970,1493626504,"201051344000853","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,689459.9,689459.9,3795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493626545,1923918.00
05/01/2017 04:15,2,0.000,ALERT,212.83,299.07,59.975,1493626504,"201051344000685","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,681456.2,681456.2,3820,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493626547,1923919.00
05/01/2017 04:15,2,0.000,ALERT,212.83,299.07,59.959,1493626504,"201051344000917","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,678174.0,678174.0,3809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493626549,1923920.00
05/01/2017 04:15,2,0.000,ALERT,212.83,299.37,59.981,1493626504,"201051344001145","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,686024.5,686024.5,3802,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626551,1923921.00
05/01/2017 04:15,2,0.000,ALERT,212.61,298.47,59.975,1493626504,"201051344000651","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,674460.3,674460.3,3818,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626553,1923922.00
05/01/2017 04:15,2,0.000,ALERT,211.93,298.77,59.970,1493626504,"274151322000088","219011344069620",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,894667.8,894667.8,3789,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626554,1923923.00
05/01/2017 04:15,2,0.000,ALERT,212.83,298.47,59.970,1493626504,"274151322000068","219011344069620",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,770902.4,770902.4,3923,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626556,1923924.00
05/01/2017 04:15,2,0.000,ALERT,212.38,299.37,59.970,1493626504,"201051344001135","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,670143.6,670143.6,3814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493626558,1923925.00
05/01/2017 04:15,2,0.000,ALERT,212.61,300.87,59.970,1493626504,"201051344000594","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,690936.7,690936.7,3810,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626560,1923926.00
05/01/2017 04:15,2,0.000,ALERT,212.83,299.37,59.970,1493626504,"201051344001203","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,679056.0,679056.0,3823,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626561,1923927.00
05/01/2017 04:15,2,0.000,ALERT,212.16,299.07,59.981,1493626504,"274151322000054","219011344069620",0.00,6.70,0,295.46,300.87,0.0,0.0,0.000,912722.8,912722.8,3780,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626563,1923928.00
05/01/2017 04:15,2,0.000,ALERT,213.06,300.27,59.986,1493626504,"201051344000867","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,675693.7,675693.7,3820,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626565,1923929.00
05/01/2017 04:15,2,0.000,ALERT,212.83,299.67,59.975,1493626504,"201051344001093","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,677902.0,677902.0,3814,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626567,1923930.00
05/01/2017 04:15,2,0.000,ALERT,212.61,300.27,59.986,1493626504,"201051344000900","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,697105.6,697105.6,3796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626569,1923931.00
05/01/2017 04:15,2,0.000,ALERT,213.06,299.67,59.986,1493626504,"201051344000648","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,686417.4,686417.4,3797,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626571,1923932.00
05/01/2017 04:15,2,0.000,ALERT,212.61,300.87,60.023,1493626504,"201051344000569","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,699432.8,699432.8,3787,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493626573,1923933.00
05/01/2017 04:15,2,0.000,ALERT,212.61,300.27,59.986,1493626504,"201051344000983","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,689901.5,689901.5,3798,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626574,1923934.00
05/01/2017 04:15,2,0.000,ALERT,212.61,299.97,59.991,1493626504,"201051344001158","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,675509.1,675509.1,3809,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626576,1923935.00
05/01/2017 04:15,2,0.000,ALERT,213.06,300.57,59.981,1493626504,"201051344000576","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,690134.1,690134.1,3794,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626578,1923936.00
05/01/2017 04:15,2,0.000,ALERT,211.93,298.47,59.981,1493626504,"274151322000087","219011344069620",0.00,7.00,0,294.56,299.97,0.0,0.0,0.000,884915.4,884915.4,3857,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493626580,1923937.00
05/01/2017 04:30,2,0.000,ALERT,213.06,299.67,59.975,1493627405,"201051344000645","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,688999.0,688999.0,3795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493627407,1923938.00
05/01/2017 04:30,2,0.000,ALERT,212.16,298.47,59.965,1493627405,"274151322000085","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,909681.0,909681.0,3776,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627408,1923939.00
05/01/2017 04:30,2,0.000,ALERT,213.29,299.67,60.007,1493627405,"201051344000633","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,675233.0,675233.0,3822,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627410,1923940.00
05/01/2017 04:30,2,0.000,ALERT,212.83,299.67,59.949,1493627405,"201051344000469","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,678228.5,678228.5,3808,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627412,1923941.00
05/01/2017 04:30,2,0.000,ALERT,212.38,299.37,60.007,1493627405,"201051344000646","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,671769.5,671769.5,3821,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627414,1923942.00
05/01/2017 04:30,2,0.000,ALERT,211.93,298.77,59.970,1493627405,"274151322000052","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,942975.2,942975.2,3785,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627416,1923943.00
05/01/2017 04:30,2,0.000,ALERT,212.61,299.37,59.965,1493627405,"201051344000585","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,682919.9,682919.9,3821,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627417,1923944.00
05/01/2017 04:30,2,0.000,ALERT,212.61,299.37,59.970,1493627405,"201051344001230","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,676274.7,676274.7,3812,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493627419,1923945.00
05/01/2017 04:30,2,0.000,ALERT,213.29,300.27,59.938,1493627405,"201051344000582","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,666160.3,666160.3,3812,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627421,1923946.00
05/01/2017 04:30,2,0.000,ALERT,212.16,299.37,59.965,1493627405,"201051344000955","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,684638.8,684638.8,3822,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627423,1923947.00
05/01/2017 04:30,2,0.000,ALERT,211.93,297.57,59.959,1493627405,"274151322000094","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,770544.3,770544.3,3910,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493627425,1923948.00
05/01/2017 04:30,2,0.000,ALERT,212.61,300.27,59.965,1493627405,"201051344000579","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,695840.3,695840.3,3806,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627426,1923949.00
05/01/2017 04:30,2,0.000,ALERT,212.38,299.37,59.981,1493627405,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,678516.5,678516.5,3823,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627428,1923950.00
05/01/2017 04:30,2,0.000,ALERT,212.61,299.07,59.959,1493627405,"201051344000438","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,681300.2,681300.2,3814,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627430,1923951.00
05/01/2017 04:30,2,0.000,ALERT,212.83,299.07,59.965,1493627405,"201051344000417","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,638924.4,638924.4,3836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627432,1923952.00
05/01/2017 04:30,2,0.000,ALERT,212.16,298.17,59.981,1493627405,"274151322000083","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,933460.6,933460.6,3784,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627433,1923953.00
05/01/2017 04:30,2,0.000,ALERT,212.83,298.17,59.959,1493627405,"274151322000076","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,995027.5,995027.5,3785,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627435,1923954.00
05/01/2017 04:30,2,0.000,ALERT,212.61,300.27,59.981,1493627405,"201051344000868","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,676765.6,676765.6,3811,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627437,1923955.00
05/01/2017 04:30,2,0.000,ALERT,211.93,299.07,59.970,1493627405,"274151322000095","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,985429.4,985429.4,3782,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627439,1923956.00
05/01/2017 04:30,2,0.000,ALERT,212.61,299.67,59.970,1493627405,"201051344000988","219011344069620",0.00,6.00,0,295.76,301.47,0.0,0.0,0.000,613945.7,613945.7,3829,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627441,1923957.00
05/01/2017 04:30,2,0.000,ALERT,212.38,298.47,59.996,1493627405,"201051344001025","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,680598.7,680598.7,3823,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627443,1923958.00
05/01/2017 04:30,2,0.000,ALERT,212.38,299.67,60.002,1493627405,"201051344000458","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,688959.9,688959.9,3797,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627444,1923959.00
05/01/2017 04:30,2,0.000,ALERT,213.29,299.67,60.002,1493627405,"201051344000853","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,689459.9,689459.9,3797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627446,1923960.00
05/01/2017 04:30,2,0.000,ALERT,213.06,299.37,59.965,1493627405,"201051344000685","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,681456.2,681456.2,3822,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627448,1923961.00
05/01/2017 04:30,2,0.000,ALERT,212.83,298.77,59.965,1493627405,"201051344000917","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,678174.0,678174.0,3811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627450,1923962.00
05/01/2017 04:30,2,0.000,ALERT,213.06,299.67,59.981,1493627405,"201051344001145","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,686024.5,686024.5,3804,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627452,1923963.00
05/01/2017 04:30,2,0.000,ALERT,212.61,298.47,59.970,1493627405,"201051344000651","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,674460.3,674460.3,3820,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627453,1923964.00
05/01/2017 04:30,2,0.000,ALERT,211.70,298.47,59.986,1493627405,"274151322000088","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,894667.8,894667.8,3791,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493627455,1923965.00
05/01/2017 04:30,2,0.000,ALERT,212.83,297.57,59.954,1493627405,"274151322000068","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,770902.4,770902.4,3925,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627457,1923966.00
05/01/2017 04:30,2,0.000,ALERT,212.16,298.77,59.975,1493627405,"201051344001135","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,670143.6,670143.6,3816,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493627459,1923967.00
05/01/2017 04:30,2,0.000,ALERT,212.16,300.27,59.970,1493627405,"201051344000594","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,690936.7,690936.7,3812,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627460,1923968.00
05/01/2017 04:30,2,0.000,ALERT,212.61,299.07,59.981,1493627405,"201051344001203","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,679056.0,679056.0,3825,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493627462,1923969.00
05/01/2017 04:30,2,0.000,ALERT,211.70,297.87,59.954,1493627405,"274151322000054","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,912722.8,912722.8,3782,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627464,1923970.00
05/01/2017 04:30,2,0.000,ALERT,212.83,299.37,59.970,1493627405,"201051344000867","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,675693.7,675693.7,3822,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627466,1923971.00
05/01/2017 04:30,2,0.000,ALERT,212.61,299.37,59.959,1493627405,"201051344001093","219011344069620",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,677902.0,677902.0,3816,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627468,1923972.00
05/01/2017 04:30,2,0.000,ALERT,212.61,299.67,59.965,1493627405,"201051344000900","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,697105.6,697105.6,3798,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627470,1923973.00
05/01/2017 04:30,2,0.000,ALERT,212.83,299.37,59.965,1493627405,"201051344000648","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,686417.4,686417.4,3799,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627471,1923974.00
05/01/2017 04:30,2,0.000,ALERT,212.61,300.27,59.970,1493627405,"201051344000569","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,699432.8,699432.8,3789,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627473,1923975.00
05/01/2017 04:30,2,0.000,ALERT,212.61,299.97,59.970,1493627405,"201051344000983","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,689901.5,689901.5,3800,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627475,1923976.00
05/01/2017 04:30,2,0.000,ALERT,212.83,299.97,59.970,1493627405,"201051344001158","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,675509.1,675509.1,3811,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493627477,1923977.00
05/01/2017 04:30,2,0.000,ALERT,213.06,300.57,59.965,1493627405,"201051344000576","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,690134.1,690134.1,3796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627479,1923978.00
05/01/2017 04:30,2,0.000,ALERT,212.16,296.96,59.965,1493627405,"274151322000087","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,884915.4,884915.4,3859,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493627480,1923979.00
05/01/2017 04:45,2,0.000,ALERT,213.29,299.97,60.034,1493628304,"201051344000645","219011344069620",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,688999.0,688999.0,3797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493628306,1923980.00
05/01/2017 04:45,2,0.000,ALERT,212.16,298.17,59.949,1493628304,"274151322000085","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,909681.0,909681.0,3778,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493628307,1923981.00
05/01/2017 04:45,2,0.000,ALERT,213.29,299.67,59.991,1493628304,"201051344000633","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,675233.0,675233.0,3824,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628309,1923982.00
05/01/2017 04:45,2,0.000,ALERT,212.83,300.27,59.991,1493628304,"201051344000469","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,678228.5,678228.5,3810,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628311,1923983.00
05/01/2017 04:45,2,0.000,ALERT,212.38,299.07,60.012,1493628304,"201051344000646","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,671769.5,671769.5,3823,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628313,1923984.00
05/01/2017 04:45,2,0.000,ALERT,211.70,298.47,59.986,1493628304,"274151322000052","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,942975.2,942975.2,3787,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628315,1923985.00
05/01/2017 04:45,2,0.000,ALERT,212.61,299.37,59.986,1493628304,"201051344000585","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,682919.9,682919.9,3823,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628316,1923986.00
05/01/2017 04:45,2,0.000,ALERT,212.61,299.67,59.991,1493628304,"201051344001230","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,676274.7,676274.7,3814,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493628318,1923987.00
05/01/2017 04:45,2,0.000,ALERT,213.06,300.27,60.007,1493628304,"201051344000582","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,666160.3,666160.3,3814,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493628320,1923988.00
05/01/2017 04:45,2,0.000,ALERT,212.16,299.37,59.981,1493628304,"201051344000955","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,684638.8,684638.8,3824,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628322,1923989.00
05/01/2017 04:45,2,0.000,ALERT,212.16,298.17,60.002,1493628304,"274151322000094","219011344069620",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,770544.3,770544.3,3912,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628323,1923990.00
05/01/2017 04:45,2,0.000,ALERT,212.61,300.57,59.975,1493628304,"201051344000579","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,695840.3,695840.3,3808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628325,1923991.00
05/01/2017 04:45,2,0.000,ALERT,212.38,299.67,59.986,1493628304,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,678516.5,678516.5,3825,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628327,1923992.00
05/01/2017 04:45,2,0.000,ALERT,212.61,299.07,59.981,1493628304,"201051344000438","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,681300.2,681300.2,3816,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628329,1923993.00
05/01/2017 04:45,2,0.000,ALERT,212.61,298.47,59.986,1493628304,"201051344000417","219011344069620",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,638924.4,638924.4,3838,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628331,1923994.00
05/01/2017 04:45,2,0.000,ALERT,211.93,298.77,59.975,1493628304,"274151322000083","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,933460.6,933460.6,3786,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628333,1923995.00
05/01/2017 04:45,2,0.000,ALERT,212.61,298.47,59.970,1493628304,"274151322000076","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,995027.5,995027.5,3787,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628335,1923996.00
05/01/2017 04:45,2,0.000,ALERT,212.61,300.57,59.981,1493628304,"201051344000868","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,676765.6,676765.6,3813,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628336,1923997.00
05/01/2017 04:45,2,0.000,ALERT,211.93,299.37,59.986,1493628304,"274151322000095","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,985429.4,985429.4,3784,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493628338,1923998.00
05/01/2017 04:45,2,0.000,ALERT,212.61,300.27,59.981,1493628304,"201051344000988","219011344069620",0.00,6.00,0,295.46,301.47,0.0,0.0,0.000,613945.7,613945.7,3831,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628340,1923999.00
05/01/2017 04:45,2,0.000,ALERT,212.38,298.47,59.986,1493628304,"201051344001025","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,680598.7,680598.7,3825,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628342,1924000.00
05/01/2017 04:45,2,0.000,ALERT,212.61,299.97,59.986,1493628304,"201051344000458","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,688959.9,688959.9,3799,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628344,1924001.00
05/01/2017 04:45,2,0.000,ALERT,213.29,299.67,59.986,1493628304,"201051344000853","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,689459.9,689459.9,3799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493628345,1924002.00
05/01/2017 04:45,2,0.000,ALERT,212.83,299.37,59.986,1493628304,"201051344000685","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,681456.2,681456.2,3824,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628347,1924003.00
05/01/2017 04:45,2,0.000,ALERT,212.61,298.47,59.981,1493628304,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,678174.0,678174.0,3813,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628349,1924004.00
05/01/2017 04:45,2,0.000,ALERT,212.83,299.37,59.981,1493628304,"201051344001145","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,686024.5,686024.5,3806,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628351,1924005.00
05/01/2017 04:45,2,0.000,ALERT,212.61,298.47,59.986,1493628304,"201051344000651","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,674460.3,674460.3,3822,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493628352,1924006.00
05/01/2017 04:45,2,0.000,ALERT,211.70,297.57,59.965,1493628304,"274151322000088","219011344069620",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,894667.8,894667.8,3793,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628354,1924007.00
05/01/2017 04:45,2,0.000,ALERT,212.83,297.87,59.991,1493628304,"274151322000068","219011344069620",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,770902.4,770902.4,3927,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628356,1924008.00
05/01/2017 04:45,2,0.000,ALERT,212.38,299.37,59.965,1493628304,"201051344001135","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,670143.6,670143.6,3818,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493628358,1924009.00
05/01/2017 04:45,2,0.000,ALERT,212.38,300.57,59.970,1493628304,"201051344000594","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,690936.7,690936.7,3814,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493628360,1924010.00
05/01/2017 04:45,2,0.000,ALERT,212.61,299.07,59.981,1493628304,"201051344001203","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,679056.0,679056.0,3827,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628362,1924011.00
05/01/2017 04:45,2,0.000,ALERT,211.93,298.77,59.991,1493628304,"274151322000054","219011344069620",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,912722.8,912722.8,3784,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628363,1924012.00
05/01/2017 04:45,2,0.000,ALERT,213.06,299.67,59.970,1493628304,"201051344000867","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,675693.7,675693.7,3824,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628365,1924013.00
05/01/2017 04:45,2,0.000,ALERT,212.61,299.37,59.975,1493628304,"201051344001093","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,677902.0,677902.0,3818,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628367,1924014.00
05/01/2017 04:45,2,0.000,ALERT,212.61,300.27,59.970,1493628304,"201051344000900","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,697105.6,697105.6,3800,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628369,1924015.00
05/01/2017 04:45,2,0.000,ALERT,212.83,299.67,59.970,1493628304,"201051344000648","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,686417.4,686417.4,3801,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628371,1924016.00
05/01/2017 04:45,2,0.000,ALERT,212.83,301.17,59.975,1493628304,"201051344000569","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,699432.8,699432.8,3791,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493628373,1924017.00
05/01/2017 04:45,2,0.000,ALERT,212.83,300.57,59.965,1493628304,"201051344000983","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,689901.5,689901.5,3802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628374,1924018.00
05/01/2017 04:45,2,0.000,ALERT,212.83,300.27,59.975,1493628304,"201051344001158","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,675509.1,675509.1,3813,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628376,1924019.00
05/01/2017 04:45,2,0.000,ALERT,213.29,300.87,60.002,1493628304,"201051344000576","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,690134.1,690134.1,3798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493628378,1924020.00
05/01/2017 04:45,2,0.000,ALERT,211.93,297.26,59.954,1493628304,"274151322000087","219011344069620",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,884915.4,884915.4,3861,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493628380,1924021.00
05/01/2017 05:00,2,0.000,ALERT,212.83,299.07,60.039,1493629203,"201051344000645","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,688999.0,688999.0,3799,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629205,1924022.00
05/01/2017 05:00,2,0.000,ALERT,211.93,297.87,59.965,1493629203,"274151322000085","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,909681.0,909681.0,3780,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629207,1924023.00
05/01/2017 05:00,2,0.000,ALERT,212.83,298.47,60.007,1493629203,"201051344000633","219011344069620",0.00,5.50,0,295.76,301.17,0.0,0.0,0.000,675233.0,675233.0,3826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493629209,1924024.00
05/01/2017 05:00,2,0.000,ALERT,212.38,299.07,60.039,1493629203,"201051344000469","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,678228.5,678228.5,3812,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629211,1924025.00
05/01/2017 05:00,2,0.000,ALERT,211.70,298.17,59.981,1493629203,"201051344000646","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,671769.5,671769.5,3825,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629213,1924026.00
05/01/2017 05:00,2,0.000,ALERT,211.48,298.47,59.981,1493629203,"274151322000052","219011344069620",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,942975.2,942975.2,3789,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493629215,1924027.00
05/01/2017 05:00,2,0.000,ALERT,212.16,298.77,59.991,1493629203,"201051344000585","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,682919.9,682919.9,3825,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493629216,1924028.00
05/01/2017 05:00,2,0.000,ALERT,211.93,298.77,59.996,1493629203,"201051344001230","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,676274.7,676274.7,3816,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629218,1924029.00
05/01/2017 05:00,2,0.000,ALERT,212.38,299.07,59.949,1493629203,"201051344000582","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,666160.3,666160.3,3816,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629220,1924030.00
05/01/2017 05:00,2,0.000,ALERT,211.70,298.77,59.991,1493629203,"201051344000955","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,684638.8,684638.8,3826,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493629222,1924031.00
05/01/2017 05:00,2,0.000,ALERT,211.48,296.96,59.991,1493629203,"274151322000094","219011344069620",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,770544.3,770544.3,3914,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629224,1924032.00
05/01/2017 05:00,2,0.000,ALERT,212.16,299.67,59.996,1493629203,"201051344000579","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,695840.3,695840.3,3810,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629225,1924033.00
05/01/2017 05:00,2,0.000,ALERT,211.93,299.07,59.991,1493629203,"201051344000890","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,678516.5,678516.5,3827,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629227,1924034.00
05/01/2017 05:00,2,0.000,ALERT,211.93,298.17,59.986,1493629203,"201051344000438","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,681300.2,681300.2,3818,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629229,1924035.00
05/01/2017 05:00,2,0.000,ALERT,212.16,297.87,59.991,1493629203,"201051344000417","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,638924.4,638924.4,3840,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493629231,1924036.00
05/01/2017 05:00,2,0.000,ALERT,211.70,297.87,59.965,1493629203,"274151322000083","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,933460.6,933460.6,3788,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629233,1924037.00
05/01/2017 05:00,2,0.000,ALERT,212.16,297.26,59.986,1493629203,"274151322000076","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,995027.5,995027.5,3789,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629234,1924038.00
05/01/2017 05:00,2,0.000,ALERT,212.16,299.67,59.986,1493629203,"201051344000868","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,676765.6,676765.6,3815,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629236,1924039.00
05/01/2017 05:00,2,0.000,ALERT,211.48,298.47,59.986,1493629203,"274151322000095","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,985429.4,985429.4,3786,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493629238,1924040.00
05/01/2017 05:00,2,0.000,ALERT,211.93,298.77,59.991,1493629203,"201051344000988","219011344069620",0.00,6.00,0,295.16,301.47,0.0,0.0,0.000,613945.7,613945.7,3833,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493629240,1924041.00
05/01/2017 05:00,2,0.000,ALERT,211.93,297.87,59.981,1493629203,"201051344001025","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,680598.7,680598.7,3827,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629242,1924042.00
05/01/2017 05:00,2,0.000,ALERT,211.93,299.07,60.012,1493629203,"201051344000458","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,688959.9,688959.9,3801,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629244,1924043.00
05/01/2017 05:00,2,0.000,ALERT,212.61,299.07,59.949,1493629203,"201051344000853","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,689459.9,689459.9,3801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629245,1924044.00
05/01/2017 05:00,2,0.000,ALERT,212.16,298.17,59.981,1493629203,"201051344000685","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,681456.2,681456.2,3826,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629247,1924045.00
05/01/2017 05:00,2,0.000,ALERT,211.93,297.57,59.986,1493629203,"201051344000917","219011344069620",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,678174.0,678174.0,3815,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629249,1924046.00
05/01/2017 05:00,2,0.000,ALERT,212.16,298.47,59.981,1493629203,"201051344001145","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,686024.5,686024.5,3808,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629251,1924047.00
05/01/2017 05:00,2,0.000,ALERT,212.16,297.87,59.986,1493629203,"201051344000651","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,674460.3,674460.3,3824,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629252,1924048.00
05/01/2017 05:00,2,0.000,ALERT,211.25,297.26,59.981,1493629203,"274151322000088","219011344069620",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,894667.8,894667.8,3795,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493629254,1924049.00
05/01/2017 05:00,2,0.000,ALERT,212.38,297.26,59.981,1493629203,"274151322000068","219011344069620",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,770902.4,770902.4,3929,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629256,1924050.00
05/01/2017 05:00,2,0.000,ALERT,211.70,298.47,60.012,1493629203,"201051344001135","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,670143.6,670143.6,3820,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493629258,1924051.00
