ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 05:00,2,0.000,ALERT,211.93,299.97,59.975,1493629203,"201051344000594","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,690936.7,690936.7,3816,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629260,1924052.00
05/01/2017 05:00,2,0.000,ALERT,211.93,297.87,59.986,1493629203,"201051344001203","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,679056.0,679056.0,3829,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629261,1924053.00
05/01/2017 05:00,2,0.000,ALERT,211.48,297.87,59.981,1493629203,"274151322000054","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,912722.8,912722.8,3786,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629263,1924054.00
05/01/2017 05:00,2,0.000,ALERT,212.38,298.47,59.981,1493629203,"201051344000867","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,675693.7,675693.7,3826,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629265,1924055.00
05/01/2017 05:00,2,0.000,ALERT,211.70,298.17,59.975,1493629203,"201051344001093","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,677902.0,677902.0,3820,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493629267,1924056.00
05/01/2017 05:00,2,0.000,ALERT,212.16,299.37,59.965,1493629203,"201051344000900","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,697105.6,697105.6,3802,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629269,1924057.00
05/01/2017 05:00,2,0.000,ALERT,212.16,298.17,59.938,1493629203,"201051344000648","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,686417.4,686417.4,3803,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493629270,1924058.00
05/01/2017 05:00,2,0.000,ALERT,212.16,299.67,59.986,1493629203,"201051344000569","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,699432.8,699432.8,3793,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629272,1924059.00
05/01/2017 05:00,2,0.000,ALERT,212.16,299.07,59.933,1493629203,"201051344000983","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,689901.5,689901.5,3804,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629274,1924060.00
05/01/2017 05:00,2,0.000,ALERT,212.16,298.77,59.986,1493629203,"201051344001158","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,675509.1,675509.1,3815,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493629276,1924061.00
05/01/2017 05:00,2,0.000,ALERT,212.61,299.37,59.986,1493629203,"201051344000576","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,690134.1,690134.1,3800,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629278,1924062.00
05/01/2017 05:00,2,0.000,ALERT,211.48,296.36,59.965,1493629203,"274151322000087","219011344069620",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,884915.4,884915.4,3863,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493629279,1924063.00
05/01/2017 05:15,2,0.000,ALERT,211.93,297.87,59.981,1493630105,"201051344000645","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,688999.0,688999.0,3801,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630107,1924064.00
05/01/2017 05:15,2,0.000,ALERT,211.03,296.96,59.959,1493630105,"274151322000085","219011344069620",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,909681.0,909681.0,3782,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630109,1924065.00
05/01/2017 05:15,2,0.000,ALERT,212.16,297.57,59.922,1493630105,"201051344000633","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,675233.0,675233.0,3828,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493630110,1924066.00
05/01/2017 05:15,2,0.000,ALERT,211.70,297.87,59.965,1493630105,"201051344000469","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,678228.5,678228.5,3814,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630112,1924067.00
05/01/2017 05:15,2,0.000,ALERT,211.25,296.96,59.970,1493630105,"201051344000646","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,671769.5,671769.5,3827,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630114,1924068.00
05/01/2017 05:15,2,0.000,ALERT,210.80,296.66,59.959,1493630105,"274151322000052","219011344069620",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,942975.2,942975.2,3791,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630116,1924069.00
05/01/2017 05:15,2,0.000,ALERT,211.70,297.57,59.965,1493630105,"201051344000585","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,682919.9,682919.9,3827,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630118,1924070.00
05/01/2017 05:15,2,0.000,ALERT,211.48,297.87,59.938,1493630105,"201051344001230","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,676274.7,676274.7,3818,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630119,1924071.00
05/01/2017 05:15,2,0.000,ALERT,211.93,298.17,59.949,1493630105,"201051344000582","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,666160.3,666160.3,3818,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493630121,1924072.00
05/01/2017 05:15,2,0.000,ALERT,211.25,297.87,59.965,1493630105,"201051344000955","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,684638.8,684638.8,3828,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630123,1924073.00
05/01/2017 05:15,2,0.000,ALERT,211.25,296.96,59.959,1493630105,"274151322000094","219011344069620",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,770544.3,770544.3,3916,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630125,1924074.00
05/01/2017 05:15,2,0.000,ALERT,211.48,298.47,59.970,1493630105,"201051344000579","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,695840.3,695840.3,3812,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630126,1924075.00
05/01/2017 05:15,2,0.000,ALERT,211.48,297.87,59.938,1493630105,"201051344000890","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,678516.5,678516.5,3829,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630128,1924076.00
05/01/2017 05:15,2,0.000,ALERT,211.70,297.57,59.996,1493630105,"201051344000438","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,681300.2,681300.2,3820,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630130,1924077.00
05/01/2017 05:15,2,0.000,ALERT,211.70,296.96,59.965,1493630105,"201051344000417","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,638924.4,638924.4,3842,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630132,1924078.00
05/01/2017 05:15,2,0.000,ALERT,211.03,297.57,59.933,1493630105,"274151322000083","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,933460.6,933460.6,3790,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630134,1924079.00
05/01/2017 05:15,2,0.000,ALERT,211.48,297.57,59.970,1493630105,"274151322000076","219011344069620",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,995027.5,995027.5,3791,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630135,1924080.00
05/01/2017 05:15,2,0.000,ALERT,211.48,298.77,59.944,1493630105,"201051344000868","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,676765.6,676765.6,3817,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493630137,1924081.00
05/01/2017 05:15,2,0.000,ALERT,211.25,298.47,59.959,1493630105,"274151322000095","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,985429.4,985429.4,3788,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630139,1924082.00
05/01/2017 05:15,2,0.000,ALERT,211.48,298.17,59.965,1493630105,"201051344000988","219011344069620",0.00,5.50,0,294.56,300.27,0.0,0.0,0.000,613945.7,613945.7,3835,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630141,1924083.00
05/01/2017 05:15,2,0.000,ALERT,211.25,296.66,59.965,1493630105,"201051344001025","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,680598.7,680598.7,3829,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630143,1924084.00
05/01/2017 05:15,2,0.000,ALERT,211.48,298.17,59.965,1493630105,"201051344000458","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,688959.9,688959.9,3803,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630145,1924085.00
05/01/2017 05:15,2,0.000,ALERT,212.16,298.17,59.965,1493630105,"201051344000853","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,689459.9,689459.9,3803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630146,1924086.00
05/01/2017 05:15,2,0.000,ALERT,211.93,297.57,59.975,1493630105,"201051344000685","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,681456.2,681456.2,3828,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493630148,1924087.00
05/01/2017 05:15,2,0.000,ALERT,211.70,296.96,59.975,1493630105,"201051344000917","219011344069620",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,678174.0,678174.0,3817,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630150,1924088.00
05/01/2017 05:15,2,0.000,ALERT,211.93,298.17,59.970,1493630105,"201051344001145","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,686024.5,686024.5,3810,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630152,1924089.00
05/01/2017 05:15,2,0.000,ALERT,211.70,296.96,59.975,1493630105,"201051344000651","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,674460.3,674460.3,3826,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630154,1924090.00
05/01/2017 05:15,2,0.000,ALERT,210.57,296.66,60.002,1493630105,"274151322000088","219011344069620",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,894667.8,894667.8,3797,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630155,1924091.00
05/01/2017 05:15,2,0.000,ALERT,211.70,296.36,59.965,1493630105,"274151322000068","219011344069620",0.00,6.70,0,294.56,298.17,0.0,0.0,0.000,770902.4,770902.4,3931,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493630157,1924092.00
05/01/2017 05:15,2,0.000,ALERT,211.25,297.57,59.965,1493630105,"201051344001135","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,670143.6,670143.6,3822,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630159,1924093.00
05/01/2017 05:15,2,0.000,ALERT,211.48,299.07,59.917,1493630105,"201051344000594","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,690936.7,690936.7,3818,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493630161,1924094.00
05/01/2017 05:15,2,0.000,ALERT,211.70,297.26,59.965,1493630105,"201051344001203","219011344069620",0.00,5.50,0,296.06,301.77,0.0,0.0,0.000,679056.0,679056.0,3831,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493630163,1924095.00
05/01/2017 05:15,2,0.000,ALERT,210.80,297.26,59.965,1493630105,"274151322000054","219011344069620",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,912722.8,912722.8,3788,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630165,1924096.00
05/01/2017 05:15,2,0.000,ALERT,211.93,297.87,59.954,1493630105,"201051344000867","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,675693.7,675693.7,3828,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630167,1924097.00
05/01/2017 05:15,2,0.000,ALERT,211.48,297.26,59.965,1493630105,"201051344001093","219011344069620",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,677902.0,677902.0,3822,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630169,1924098.00
05/01/2017 05:15,2,0.000,ALERT,211.48,298.17,59.975,1493630105,"201051344000900","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,697105.6,697105.6,3804,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630170,1924099.00
05/01/2017 05:15,2,0.000,ALERT,211.70,297.57,59.970,1493630105,"201051344000648","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,686417.4,686417.4,3805,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630172,1924100.00
05/01/2017 05:15,2,0.000,ALERT,211.70,298.47,59.970,1493630105,"201051344000569","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,699432.8,699432.8,3795,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630174,1924101.00
05/01/2017 05:15,2,0.000,ALERT,211.70,298.17,59.933,1493630105,"201051344000983","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,689901.5,689901.5,3806,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630176,1924102.00
05/01/2017 05:15,2,0.000,ALERT,211.70,297.87,59.965,1493630105,"201051344001158","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,675509.1,675509.1,3817,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630177,1924103.00
05/01/2017 05:15,2,0.000,ALERT,212.16,298.47,59.965,1493630105,"201051344000576","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,690134.1,690134.1,3802,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630179,1924104.00
05/01/2017 05:15,2,0.000,ALERT,210.35,295.46,59.959,1493630105,"274151322000087","219011344069620",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,884915.4,884915.4,3865,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493630181,1924105.00
05/01/2017 05:30,2,0.000,ALERT,211.70,297.57,59.981,1493631004,"201051344000645","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,688999.0,688999.0,3803,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493631006,1924106.00
05/01/2017 05:30,2,0.000,ALERT,210.57,296.06,59.996,1493631004,"274151322000085","219011344069620",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,909681.0,909681.0,3784,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631008,1924107.00
05/01/2017 05:30,2,0.000,ALERT,211.70,297.26,59.975,1493631004,"201051344000633","219011344069620",0.00,5.00,0,293.96,299.67,0.0,0.0,0.000,675233.0,675233.0,3830,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631009,1924108.00
05/01/2017 05:30,2,0.000,ALERT,211.25,297.57,59.981,1493631004,"201051344000469","219011344069620",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,678228.5,678228.5,3816,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631011,1924109.00
05/01/2017 05:30,2,0.000,ALERT,211.03,297.26,59.965,1493631004,"201051344000646","219011344069620",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,671769.5,671769.5,3829,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631013,1924110.00
05/01/2017 05:30,2,0.000,ALERT,210.35,296.66,59.975,1493631004,"274151322000052","219011344069620",0.00,6.00,0,294.26,299.37,0.0,0.0,0.000,942975.2,942975.2,3793,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631015,1924111.00
05/01/2017 05:30,2,0.000,ALERT,211.25,297.57,59.981,1493631004,"201051344000585","219011344069620",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,682919.9,682919.9,3829,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493631016,1924112.00
05/01/2017 05:30,2,0.000,ALERT,211.03,297.57,59.981,1493631004,"201051344001230","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,676274.7,676274.7,3820,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631018,1924113.00
05/01/2017 05:30,2,0.000,ALERT,211.70,298.17,59.975,1493631004,"201051344000582","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,666160.3,666160.3,3820,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631020,1924114.00
05/01/2017 05:30,2,0.000,ALERT,210.80,297.26,60.023,1493631004,"201051344000955","219011344069620",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,684638.8,684638.8,3830,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631022,1924115.00
05/01/2017 05:30,2,0.000,ALERT,210.57,296.06,59.954,1493631004,"274151322000094","219011344069620",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,770544.3,770544.3,3918,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631024,1924116.00
05/01/2017 05:30,2,0.000,ALERT,211.25,298.47,59.965,1493631004,"201051344000579","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,695840.3,695840.3,3814,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493631026,1924117.00
05/01/2017 05:30,2,0.000,ALERT,211.03,297.57,59.965,1493631004,"201051344000890","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,678516.5,678516.5,3831,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631028,1924118.00
05/01/2017 05:30,2,0.000,ALERT,211.25,296.96,59.986,1493631004,"201051344000438","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,681300.2,681300.2,3822,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631030,1924119.00
05/01/2017 05:30,2,0.000,ALERT,211.25,296.66,59.970,1493631004,"201051344000417","219011344069620",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,638924.4,638924.4,3844,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631031,1924120.00
05/01/2017 05:30,2,0.000,ALERT,210.57,296.36,59.959,1493631004,"274151322000083","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,933460.6,933460.6,3792,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631033,1924121.00
05/01/2017 05:30,2,0.000,ALERT,211.03,296.06,59.949,1493631004,"274151322000076","219011344069620",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,995027.5,995027.5,3793,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631035,1924122.00
05/01/2017 05:30,2,0.000,ALERT,211.03,298.17,59.944,1493631004,"201051344000868","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,676765.6,676765.6,3819,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631037,1924123.00
05/01/2017 05:30,2,0.000,ALERT,210.35,297.26,59.949,1493631004,"274151322000095","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,985429.4,985429.4,3790,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631039,1924124.00
05/01/2017 05:30,2,0.000,ALERT,211.03,297.87,59.959,1493631004,"201051344000988","219011344069620",0.00,5.50,0,293.36,299.97,0.0,0.0,0.000,613945.7,613945.7,3837,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493631040,1924125.00
05/01/2017 05:30,2,0.000,ALERT,210.80,296.36,59.954,1493631004,"201051344001025","219011344069620",0.00,4.50,0,294.56,299.97,0.0,0.0,0.000,680598.7,680598.7,3831,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631042,1924126.00
05/01/2017 05:30,2,0.000,ALERT,211.03,297.87,59.959,1493631004,"201051344000458","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,688959.9,688959.9,3805,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493631044,1924127.00
05/01/2017 05:30,2,0.000,ALERT,211.70,297.87,59.928,1493631004,"201051344000853","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,689459.9,689459.9,3805,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631046,1924128.00
05/01/2017 05:30,2,0.000,ALERT,211.48,297.26,59.954,1493631004,"201051344000685","219011344069620",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,681456.2,681456.2,3830,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631048,1924129.00
05/01/2017 05:30,2,0.000,ALERT,211.25,296.66,59.981,1493631004,"201051344000917","219011344069620",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,678174.0,678174.0,3819,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493631049,1924130.00
05/01/2017 05:30,2,0.000,ALERT,211.25,297.26,59.949,1493631004,"201051344001145","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,686024.5,686024.5,3812,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631051,1924131.00
05/01/2017 05:30,2,0.000,ALERT,211.03,296.36,59.949,1493631004,"201051344000651","219011344069620",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,674460.3,674460.3,3828,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493631053,1924132.00
05/01/2017 05:30,2,0.000,ALERT,210.12,296.36,59.944,1493631004,"274151322000088","219011344069620",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,894667.8,894667.8,3799,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631055,1924133.00
05/01/2017 05:30,2,0.000,ALERT,211.25,295.46,59.949,1493631004,"274151322000068","219011344069620",0.00,6.70,0,293.96,297.87,0.0,0.0,0.000,770902.4,770902.4,3933,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631057,1924134.00
05/01/2017 05:30,2,0.000,ALERT,210.57,296.96,59.922,1493631004,"201051344001135","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,670143.6,670143.6,3824,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631059,1924135.00
05/01/2017 05:30,2,0.000,ALERT,211.03,298.47,59.949,1493631004,"201051344000594","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,690936.7,690936.7,3820,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631060,1924136.00
05/01/2017 05:30,2,0.000,ALERT,211.25,296.96,59.928,1493631004,"201051344001203","219011344069620",0.00,5.50,0,295.16,301.17,0.0,0.0,0.000,679056.0,679056.0,3833,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631062,1924137.00
05/01/2017 05:30,2,0.000,ALERT,210.35,296.66,59.959,1493631004,"274151322000054","219011344069620",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,912722.8,912722.8,3790,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631064,1924138.00
05/01/2017 05:30,2,0.000,ALERT,211.70,297.57,59.996,1493631004,"201051344000867","219011344069620",0.00,6.00,0,294.86,300.57,0.0,0.0,0.000,675693.7,675693.7,3830,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493631066,1924139.00
05/01/2017 05:30,2,0.000,ALERT,211.03,297.26,59.954,1493631004,"201051344001093","219011344069620",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,677902.0,677902.0,3824,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493631068,1924140.00
05/01/2017 05:30,2,0.000,ALERT,211.03,297.87,59.949,1493631004,"201051344000900","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,697105.6,697105.6,3806,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631069,1924141.00
05/01/2017 05:30,2,0.000,ALERT,211.48,297.26,59.975,1493631004,"201051344000648","219011344069620",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,686417.4,686417.4,3807,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493631071,1924142.00
05/01/2017 05:30,2,0.000,ALERT,211.25,298.47,59.944,1493631004,"201051344000569","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,699432.8,699432.8,3797,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631073,1924143.00
05/01/2017 05:30,2,0.000,ALERT,211.25,298.17,59.907,1493631004,"201051344000983","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,689901.5,689901.5,3808,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631075,1924144.00
05/01/2017 05:30,2,0.000,ALERT,211.48,297.87,59.949,1493631004,"201051344001158","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,675509.1,675509.1,3819,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631076,1924145.00
05/01/2017 05:30,2,0.000,ALERT,211.70,298.47,59.944,1493631004,"201051344000576","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,690134.1,690134.1,3804,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631078,1924146.00
05/01/2017 05:30,2,0.000,ALERT,210.57,295.46,59.922,1493631004,"274151322000087","219011344069620",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,884915.4,884915.4,3867,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631080,1924147.00
05/01/2017 05:45,2,0.000,ALERT,211.48,297.26,59.975,1493631903,"201051344000645","219011344069620",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,688999.0,688999.0,3805,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631905,1924148.00
05/01/2017 05:45,2,0.000,ALERT,210.57,296.66,59.965,1493631903,"274151322000085","219011344069620",0.00,6.30,0,294.56,298.17,0.0,0.0,0.000,909681.0,909681.0,3786,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631907,1924149.00
05/01/2017 05:45,2,0.000,ALERT,211.70,297.57,59.965,1493631903,"201051344000633","219011344069620",0.00,5.00,0,293.96,299.07,0.0,0.0,0.000,675233.0,675233.0,3832,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631909,1924150.00
05/01/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1493631903,"201051344000469","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,678228.5,678228.5,3818,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631911,1924151.00
05/01/2017 05:45,2,0.000,ALERT,210.57,296.96,59.975,1493631903,"201051344000646","219011344069620",0.00,5.00,0,294.86,298.47,0.0,0.0,0.000,671769.5,671769.5,3831,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631912,1924152.00
05/01/2017 05:45,2,0.000,ALERT,210.35,297.57,59.970,1493631903,"274151322000052","219011344069620",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,942975.2,942975.2,3795,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631914,1924153.00
05/01/2017 05:45,2,0.000,ALERT,211.03,297.26,59.975,1493631903,"201051344000585","219011344069620",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,682919.9,682919.9,3831,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631916,1924154.00
05/01/2017 05:45,2,0.000,ALERT,210.80,297.57,59.965,1493631903,"201051344001230","219011344069620",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,676274.7,676274.7,3822,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631918,1924155.00
05/01/2017 05:45,2,0.000,ALERT,211.25,298.17,59.954,1493631903,"201051344000582","219011344069620",0.00,4.50,0,296.06,299.37,0.0,0.0,0.000,666160.3,666160.3,3822,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631920,1924156.00
05/01/2017 05:45,2,0.000,ALERT,210.35,297.26,60.012,1493631903,"201051344000955","219011344069620",0.00,5.50,0,295.46,298.77,0.0,0.0,0.000,684638.8,684638.8,3832,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631921,1924157.00
05/01/2017 05:45,2,0.000,ALERT,210.57,296.36,59.959,1493631903,"274151322000094","219011344069620",0.00,5.50,0,294.26,297.57,0.0,0.0,0.000,770544.3,770544.3,3920,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631923,1924158.00
05/01/2017 05:45,2,0.000,ALERT,211.03,298.47,59.970,1493631903,"201051344000579","219011344069620",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,695840.3,695840.3,3816,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631925,1924159.00
05/01/2017 05:45,2,0.000,ALERT,210.57,297.57,59.944,1493631903,"201051344000890","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,678516.5,678516.5,3833,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631927,1924160.00
05/01/2017 05:45,2,0.000,ALERT,211.03,297.26,59.975,1493631903,"201051344000438","219011344069620",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,681300.2,681300.2,3824,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631929,1924161.00
05/01/2017 05:45,2,0.000,ALERT,211.03,296.66,59.944,1493631903,"201051344000417","219011344069620",0.00,5.50,0,294.86,298.17,0.0,0.0,0.000,638924.4,638924.4,3846,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631930,1924162.00
05/01/2017 05:45,2,0.000,ALERT,210.57,296.96,59.965,1493631903,"274151322000083","219011344069620",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,933460.6,933460.6,3794,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631932,1924163.00
05/01/2017 05:45,2,0.000,ALERT,211.03,296.36,59.959,1493631903,"274151322000076","219011344069620",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,995027.5,995027.5,3795,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631934,1924164.00
05/01/2017 05:45,2,0.000,ALERT,211.03,298.47,59.975,1493631903,"201051344000868","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,676765.6,676765.6,3821,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631936,1924165.00
05/01/2017 05:45,2,0.000,ALERT,210.57,297.57,59.975,1493631903,"274151322000095","219011344069620",0.00,5.50,0,295.76,299.07,0.0,0.0,0.000,985429.4,985429.4,3792,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631938,1924166.00
05/01/2017 05:45,2,0.000,ACTIVE_NO_POWER,211.03,297.57,59.970,1493631903,"201051344000988","219011344069620",0.00,5.50,0,293.36,299.37,0.0,0.0,0.000,613945.7,613945.7,3839,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493631939,1924167.00
05/01/2017 05:45,2,0.000,ALERT,210.80,296.36,59.965,1493631903,"201051344001025","219011344069620",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,680598.7,680598.7,3833,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493631941,1924168.00
05/01/2017 05:45,2,0.000,ALERT,211.03,297.87,59.975,1493631903,"201051344000458","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,688959.9,688959.9,3807,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631943,1924169.00
05/01/2017 05:45,2,0.000,ALERT,211.70,297.87,59.970,1493631903,"201051344000853","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,689459.9,689459.9,3807,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631945,1924170.00
05/01/2017 05:45,2,0.000,ALERT,211.25,297.26,60.002,1493631903,"201051344000685","219011344069620",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,681456.2,681456.2,3832,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631946,1924171.00
05/01/2017 05:45,2,0.000,ALERT,211.03,296.66,59.975,1493631903,"201051344000917","219011344069620",0.00,6.30,0,293.66,297.87,0.0,0.0,0.000,678174.0,678174.0,3821,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631948,1924172.00
05/01/2017 05:45,2,0.000,ALERT,211.03,297.26,59.981,1493631903,"201051344001145","219011344069620",0.00,5.50,0,295.76,299.07,0.0,0.0,0.000,686024.5,686024.5,3814,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631950,1924173.00
05/01/2017 05:45,2,0.000,ALERT,210.80,296.36,59.970,1493631903,"201051344000651","219011344069620",0.00,4.00,0,294.56,298.17,0.0,0.0,0.000,674460.3,674460.3,3830,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631952,1924174.00
05/01/2017 05:45,2,0.000,ALERT,210.12,296.06,59.975,1493631903,"274151322000088","219011344069620",0.00,6.30,0,294.26,297.87,0.0,0.0,0.000,894667.8,894667.8,3801,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631954,1924175.00
05/01/2017 05:45,2,0.000,ALERT,211.03,295.76,59.991,1493631903,"274151322000068","219011344069620",0.00,6.70,0,293.96,297.26,0.0,0.0,0.000,770902.4,770902.4,3935,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631956,1924176.00
05/01/2017 05:45,2,0.000,ALERT,210.35,296.66,59.975,1493631903,"201051344001135","219011344069620",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,670143.6,670143.6,3826,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631957,1924177.00
05/01/2017 05:45,2,0.000,ALERT,210.80,297.87,59.965,1493631903,"201051344000594","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,690936.7,690936.7,3822,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493631959,1924178.00
05/01/2017 05:45,2,0.000,ALERT,211.03,296.66,59.970,1493631903,"201051344001203","219011344069620",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,679056.0,679056.0,3835,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631961,1924179.00
05/01/2017 05:45,2,0.000,ALERT,210.35,296.96,59.970,1493631903,"274151322000054","219011344069620",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,912722.8,912722.8,3792,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631963,1924180.00
05/01/2017 05:45,2,0.000,ALERT,211.25,296.96,59.944,1493631903,"201051344000867","219011344069620",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,675693.7,675693.7,3832,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631964,1924181.00
05/01/2017 05:45,2,0.000,ALERT,210.80,296.96,59.981,1493631903,"201051344001093","219011344069620",0.00,6.00,0,294.86,298.47,0.0,0.0,0.000,677902.0,677902.0,3826,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631966,1924182.00
05/01/2017 05:45,2,0.000,ALERT,211.03,297.57,59.970,1493631903,"201051344000900","219011344069620",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,697105.6,697105.6,3808,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631968,1924183.00
05/01/2017 05:45,2,0.000,ALERT,211.25,296.96,59.970,1493631903,"201051344000648","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,686417.4,686417.4,3809,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631970,1924184.00
05/01/2017 05:45,2,0.000,ALERT,211.25,298.17,59.975,1493631903,"201051344000569","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,699432.8,699432.8,3799,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631972,1924185.00
05/01/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1493631903,"201051344000983","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,689901.5,689901.5,3810,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631973,1924186.00
05/01/2017 05:45,2,0.000,ALERT,211.25,297.26,59.975,1493631903,"201051344001158","219011344069620",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,675509.1,675509.1,3821,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631975,1924187.00
05/01/2017 05:45,2,0.000,ALERT,211.70,298.17,59.975,1493631903,"201051344000576","219011344069620",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,690134.1,690134.1,3806,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631977,1924188.00
05/01/2017 05:45,2,0.000,ALERT,210.57,295.46,59.986,1493631903,"274151322000087","219011344069620",0.00,6.70,0,293.66,297.57,0.0,0.0,0.000,884915.4,884915.4,3869,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493631979,1924189.00
05/01/2017 06:00,2,0.000,ALERT,210.80,296.06,59.917,1493632803,"201051344000645","219011344069620",0.00,6.00,0,293.96,299.07,0.0,0.0,0.000,688999.0,688999.0,3807,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632806,1924190.00
05/01/2017 06:00,2,0.000,ALERT,210.12,295.16,59.954,1493632803,"274151322000085","219011344069620",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,909681.0,909681.0,3788,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632807,1924191.00
05/01/2017 06:00,2,0.000,ALERT,211.25,296.36,59.954,1493632803,"201051344000633","219011344069620",0.00,5.00,0,292.46,298.77,0.0,0.0,0.000,675233.0,675233.0,3834,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493632809,1924192.00
05/01/2017 06:00,2,0.000,ALERT,210.57,296.66,59.954,1493632803,"201051344000469","219011344069620",0.00,4.50,0,293.06,298.77,0.0,0.0,0.000,678228.5,678228.5,3820,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493632811,1924193.00
05/01/2017 06:00,2,0.000,ALERT,210.57,296.66,59.944,1493632803,"201051344000646","219011344069620",0.00,5.00,0,293.06,299.67,0.0,0.0,0.000,671769.5,671769.5,3833,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632813,1924194.00
05/01/2017 06:00,2,0.000,ALERT,209.67,295.16,59.954,1493632803,"274151322000052","219011344069620",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,942975.2,942975.2,3797,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632814,1924195.00
05/01/2017 06:00,2,0.000,ALERT,210.80,296.66,59.954,1493632803,"201051344000585","219011344069620",0.00,6.00,0,293.06,299.97,0.0,0.0,0.000,682919.9,682919.9,3833,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632816,1924196.00
