ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 06:00,2,0.000,ALERT,210.80,296.96,59.949,1493632803,"201051344001230","219011344069620",0.00,5.50,0,293.96,300.27,0.0,0.0,0.000,676274.7,676274.7,3824,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632818,1924197.00
05/01/2017 06:00,2,0.000,ALERT,211.25,297.57,59.959,1493632803,"201051344000582","219011344069620",0.00,5.00,0,294.56,300.57,0.0,0.0,0.000,666160.3,666160.3,3824,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632820,1924198.00
05/01/2017 06:00,2,0.000,ALERT,210.35,296.66,59.959,1493632803,"201051344000955","219011344069620",0.00,5.50,0,293.66,299.67,0.0,0.0,0.000,684638.8,684638.8,3834,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632822,1924199.00
05/01/2017 06:00,2,0.000,ALERT,209.90,294.86,59.975,1493632803,"274151322000094","219011344069620",0.00,5.50,0,293.36,297.57,0.0,0.0,0.000,770544.3,770544.3,3922,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632824,1924200.00
05/01/2017 06:00,2,0.000,ALERT,210.35,297.26,59.981,1493632803,"201051344000579","219011344069620",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,695840.3,695840.3,3818,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632825,1924201.00
05/01/2017 06:00,2,0.000,ALERT,210.57,296.96,59.949,1493632803,"201051344000890","219011344069620",0.00,5.50,0,293.96,300.87,0.0,0.0,0.000,678516.5,678516.5,3835,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632827,1924202.00
05/01/2017 06:00,2,0.000,ALERT,210.80,296.66,59.954,1493632803,"201051344000438","219011344069620",0.00,5.00,0,293.66,299.97,0.0,0.0,0.000,681300.2,681300.2,3826,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632829,1924203.00
05/01/2017 06:00,2,0.000,ALERT,211.03,296.06,59.912,1493632803,"201051344000417","219011344069620",0.00,5.50,0,293.06,299.37,0.0,0.0,0.000,638924.4,638924.4,3848,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632831,1924204.00
05/01/2017 06:00,2,0.000,ALERT,209.90,295.76,59.949,1493632803,"274151322000083","219011344069620",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,933460.6,933460.6,3796,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493632833,1924205.00
05/01/2017 06:00,2,0.000,ALERT,210.35,295.46,59.896,1493632803,"274151322000076","219011344069620",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,995027.5,995027.5,3797,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632835,1924206.00
05/01/2017 06:00,2,0.000,ALERT,210.35,296.96,59.922,1493632803,"201051344000868","219011344069620",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,676765.6,676765.6,3823,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632836,1924207.00
05/01/2017 06:00,2,0.000,ALERT,209.67,296.36,59.933,1493632803,"274151322000095","219011344069620",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,985429.4,985429.4,3794,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493632838,1924208.00
05/01/2017 06:00,2,0.000,ALERT,210.12,296.06,59.944,1493632803,"201051344000988","219011344069620",0.00,5.50,0,291.55,299.07,0.0,0.0,0.000,613945.7,613945.7,3841,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493632840,1924209.00
05/01/2017 06:00,2,0.000,ALERT,210.57,295.76,59.954,1493632803,"201051344001025","219011344069620",0.00,4.50,0,293.06,300.27,0.0,0.0,0.000,680598.7,680598.7,3835,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632842,1924210.00
05/01/2017 06:00,2,0.000,ALERT,210.12,296.06,59.954,1493632803,"201051344000458","219011344069620",0.00,6.70,0,294.26,300.27,0.0,0.0,0.000,688959.9,688959.9,3809,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632844,1924211.00
05/01/2017 06:00,2,0.000,ALERT,211.03,296.36,59.991,1493632803,"201051344000853","219011344069620",0.00,5.00,0,293.96,299.67,0.0,0.0,0.000,689459.9,689459.9,3809,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493632845,1924212.00
05/01/2017 06:00,2,0.000,ALERT,211.03,296.66,59.912,1493632803,"201051344000685","219011344069620",0.00,5.50,0,293.66,299.97,0.0,0.0,0.000,681456.2,681456.2,3834,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493632847,1924213.00
05/01/2017 06:00,2,0.000,ALERT,210.57,295.76,59.986,1493632803,"201051344000917","219011344069620",0.00,6.30,0,292.46,299.37,0.0,0.0,0.000,678174.0,678174.0,3823,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493632849,1924214.00
05/01/2017 06:00,2,0.000,ALERT,211.25,297.26,59.949,1493632803,"201051344001145","219011344069620",0.00,5.00,0,293.96,300.27,0.0,0.0,0.000,686024.5,686024.5,3816,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632851,1924215.00
05/01/2017 06:00,2,0.000,ALERT,211.03,296.36,59.922,1493632803,"201051344000651","219011344069620",0.00,4.00,0,293.06,299.37,0.0,0.0,0.000,674460.3,674460.3,3832,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493632853,1924216.00
05/01/2017 06:00,2,0.000,ALERT,209.67,295.46,59.938,1493632803,"274151322000088","219011344069620",0.00,6.30,0,293.66,297.87,0.0,0.0,0.000,894667.8,894667.8,3803,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493632854,1924217.00
05/01/2017 06:00,2,0.000,ALERT,210.57,294.86,59.944,1493632803,"274151322000068","219011344069620",0.00,6.70,0,293.36,297.26,0.0,0.0,0.000,770902.4,770902.4,3937,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632856,1924218.00
05/01/2017 06:00,2,0.000,ALERT,210.57,296.66,59.938,1493632803,"201051344001135","219011344069620",0.00,5.00,0,293.66,300.27,0.0,0.0,0.000,670143.6,670143.6,3828,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632858,1924219.00
05/01/2017 06:00,2,0.000,ALERT,210.80,298.17,59.938,1493632803,"201051344000594","219011344069620",0.00,5.00,0,293.66,299.37,0.0,0.0,0.000,690936.7,690936.7,3824,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632860,1924220.00
05/01/2017 06:00,2,0.000,ALERT,211.03,296.66,59.944,1493632803,"201051344001203","219011344069620",0.00,5.00,0,293.36,301.47,0.0,0.0,0.000,679056.0,679056.0,3837,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632862,1924221.00
05/01/2017 06:00,2,0.000,ALERT,210.57,296.66,59.928,1493632803,"274151322000054","219011344069620",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,912722.8,912722.8,3794,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632863,1924222.00
05/01/2017 06:00,2,0.000,ALERT,211.48,297.26,59.938,1493632803,"201051344000867","219011344069620",0.00,6.00,0,293.36,299.37,0.0,0.0,0.000,675693.7,675693.7,3834,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493632865,1924223.00
05/01/2017 06:00,2,0.000,ALERT,211.03,296.96,59.933,1493632803,"201051344001093","219011344069620",0.00,6.30,0,293.36,299.67,0.0,0.0,0.000,677902.0,677902.0,3828,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493632867,1924224.00
05/01/2017 06:00,2,0.000,ALERT,211.25,298.17,59.896,1493632803,"201051344000900","219011344069620",0.00,5.50,0,293.66,299.07,0.0,0.0,0.000,697105.6,697105.6,3810,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632869,1924225.00
05/01/2017 06:00,2,0.000,ALERT,211.48,297.26,59.928,1493632803,"201051344000648","219011344069620",0.00,4.50,0,293.36,299.37,0.0,0.0,0.000,686417.4,686417.4,3811,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632871,1924226.00
05/01/2017 06:00,2,0.000,ALERT,211.25,298.47,59.944,1493632803,"201051344000569","219011344069620",0.00,5.50,0,294.56,300.27,0.0,0.0,0.000,699432.8,699432.8,3801,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632873,1924227.00
05/01/2017 06:00,2,0.000,ALERT,211.25,297.87,59.938,1493632803,"201051344000983","219011344069620",0.00,5.50,0,294.26,299.67,0.0,0.0,0.000,689901.5,689901.5,3812,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632875,1924228.00
05/01/2017 06:00,2,0.000,ALERT,211.48,297.87,59.933,1493632803,"201051344001158","219011344069620",0.00,4.50,0,293.66,298.77,0.0,0.0,0.000,675509.1,675509.1,3823,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493632876,1924229.00
05/01/2017 06:00,2,0.000,ALERT,211.70,298.17,59.928,1493632803,"201051344000576","219011344069620",0.00,5.00,0,293.96,299.37,0.0,0.0,0.000,690134.1,690134.1,3808,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493632878,1924230.00
05/01/2017 06:00,2,0.000,ALERT,210.80,296.36,59.933,1493632803,"274151322000087","219011344069620",0.00,6.70,0,293.06,297.57,0.0,0.0,0.000,884915.4,884915.4,3871,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493632880,1924231.00
05/01/2017 06:15,2,0.000,ALERT,211.25,296.36,59.965,1493633703,"201051344000645","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,688999.0,688999.0,3809,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493633705,1924232.00
05/01/2017 06:15,2,0.000,ALERT,210.35,294.56,59.970,1493633703,"274151322000085","219011344069620",0.00,6.00,0,292.76,299.67,0.0,0.0,0.000,909681.0,909681.0,3790,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493633707,1924233.00
05/01/2017 06:15,2,0.000,ALERT,211.48,296.06,59.949,1493633703,"201051344000633","219011344069620",0.00,4.50,0,293.06,299.07,0.0,0.0,0.000,675233.0,675233.0,3836,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633709,1924234.00
05/01/2017 06:15,2,0.000,ALERT,210.80,296.06,59.975,1493633703,"201051344000469","219011344069620",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,678228.5,678228.5,3822,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633710,1924235.00
05/01/2017 06:15,2,0.000,ALERT,210.80,296.96,59.933,1493633703,"201051344000646","219011344069620",0.00,5.00,0,293.96,299.67,0.0,0.0,0.000,671769.5,671769.5,3835,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493633712,1924236.00
05/01/2017 06:15,2,0.000,ALERT,209.67,293.96,59.975,1493633703,"274151322000052","219011344069620",0.00,6.00,0,292.46,300.57,0.0,0.0,0.000,942975.2,942975.2,3799,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633714,1924237.00
05/01/2017 06:15,2,0.000,ALERT,211.03,297.26,59.965,1493633703,"201051344000585","219011344069620",0.00,5.50,0,293.66,299.67,0.0,0.0,0.000,682919.9,682919.9,3835,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493633716,1924238.00
05/01/2017 06:15,2,0.000,ALERT,211.03,297.26,59.975,1493633703,"201051344001230","219011344069620",0.00,5.00,0,294.56,299.97,0.0,0.0,0.000,676274.7,676274.7,3826,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633718,1924239.00
05/01/2017 06:15,2,0.000,ALERT,211.48,297.87,59.981,1493633703,"201051344000582","219011344069620",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,666160.3,666160.3,3826,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633719,1924240.00
05/01/2017 06:15,2,0.000,ALERT,210.57,297.26,59.965,1493633703,"201051344000955","219011344069620",0.00,5.50,0,294.26,299.67,0.0,0.0,0.000,684638.8,684638.8,3836,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633721,1924241.00
05/01/2017 06:15,2,0.000,ALERT,210.12,293.96,59.965,1493633703,"274151322000094","219011344069620",0.00,5.00,0,292.46,299.37,0.0,0.0,0.000,770544.3,770544.3,3924,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633723,1924242.00
05/01/2017 06:15,2,0.000,ALERT,210.80,296.96,59.965,1493633703,"201051344000579","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,695840.3,695840.3,3820,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633725,1924243.00
05/01/2017 06:15,2,0.000,ALERT,210.80,297.26,59.959,1493633703,"201051344000890","219011344069620",0.00,5.50,0,295.16,300.27,0.0,0.0,0.000,678516.5,678516.5,3837,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493633727,1924244.00
05/01/2017 06:15,2,0.000,ALERT,210.80,296.66,59.970,1493633703,"201051344000438","219011344069620",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,681300.2,681300.2,3828,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493633729,1924245.00
05/01/2017 06:15,2,0.000,ALERT,211.03,296.06,59.970,1493633703,"201051344000417","219011344069620",0.00,5.50,0,293.96,299.37,0.0,0.0,0.000,638924.4,638924.4,3850,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493633731,1924246.00
05/01/2017 06:15,2,0.000,ALERT,210.12,294.86,59.970,1493633703,"274151322000083","219011344069620",0.00,6.00,0,293.06,300.87,0.0,0.0,0.000,933460.6,933460.6,3798,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493633732,1924247.00
05/01/2017 06:15,2,0.000,ALERT,210.80,294.86,60.002,1493633703,"274151322000076","219011344069620",0.00,6.00,0,292.76,299.97,0.0,0.0,0.000,995027.5,995027.5,3799,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633734,1924248.00
05/01/2017 06:15,2,0.000,ALERT,210.80,296.96,59.981,1493633703,"201051344000868","219011344069620",0.00,5.50,0,295.16,300.27,0.0,0.0,0.000,676765.6,676765.6,3825,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633736,1924249.00
05/01/2017 06:15,2,0.000,ALERT,210.12,295.46,59.986,1493633703,"274151322000095","219011344069620",0.00,5.00,0,293.66,301.17,0.0,0.0,0.000,985429.4,985429.4,3796,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633738,1924250.00
05/01/2017 06:15,2,0.000,ALERT,210.57,296.06,59.981,1493633703,"201051344000988","219011344069620",0.00,5.50,0,291.85,299.07,0.0,0.0,0.000,613945.7,613945.7,3843,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633740,1924251.00
05/01/2017 06:15,2,0.000,ALERT,210.80,296.36,59.981,1493633703,"201051344001025","219011344069620",0.00,4.50,0,293.96,299.67,0.0,0.0,0.000,680598.7,680598.7,3837,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633741,1924252.00
05/01/2017 06:15,2,0.000,ALERT,210.57,296.36,59.949,1493633703,"201051344000458","219011344069620",0.00,6.30,0,294.56,299.97,0.0,0.0,0.000,688959.9,688959.9,3811,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633743,1924253.00
05/01/2017 06:15,2,0.000,ALERT,211.25,296.06,59.986,1493633703,"201051344000853","219011344069620",0.00,5.00,0,294.26,299.37,0.0,0.0,0.000,689459.9,689459.9,3811,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633745,1924254.00
05/01/2017 06:15,2,0.000,ALERT,211.25,296.96,59.970,1493633703,"201051344000685","219011344069620",0.00,5.50,0,294.26,299.97,0.0,0.0,0.000,681456.2,681456.2,3836,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633747,1924255.00
05/01/2017 06:15,2,0.000,ALERT,211.03,296.66,59.975,1493633703,"201051344000917","219011344069620",0.00,6.30,0,293.06,299.07,0.0,0.0,0.000,678174.0,678174.0,3825,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493633749,1924256.00
05/01/2017 06:15,2,0.000,ALERT,211.03,297.26,59.981,1493633703,"201051344001145","219011344069620",0.00,5.00,0,294.86,300.27,0.0,0.0,0.000,686024.5,686024.5,3818,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633750,1924257.00
05/01/2017 06:15,2,0.000,ALERT,210.80,296.06,59.981,1493633703,"201051344000651","219011344069620",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,674460.3,674460.3,3834,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633752,1924258.00
05/01/2017 06:15,2,0.000,ALERT,209.90,294.86,59.991,1493633703,"274151322000088","219011344069620",0.00,6.30,0,292.76,299.97,0.0,0.0,0.000,894667.8,894667.8,3805,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633754,1924259.00
05/01/2017 06:15,2,0.000,ALERT,211.03,293.96,59.970,1493633703,"274151322000068","219011344069620",0.00,6.70,0,292.16,299.07,0.0,0.0,0.000,770902.4,770902.4,3939,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633756,1924260.00
05/01/2017 06:15,2,0.000,ALERT,210.57,296.96,59.970,1493633703,"201051344001135","219011344069620",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,670143.6,670143.6,3830,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633757,1924261.00
05/01/2017 06:15,2,0.000,ALERT,210.35,296.66,59.928,1493633703,"201051344000594","219011344069620",0.00,5.00,0,294.26,299.97,0.0,0.0,0.000,690936.7,690936.7,3826,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493633759,1924262.00
05/01/2017 06:15,2,0.000,ALERT,211.03,296.66,59.981,1493633703,"201051344001203","219011344069620",0.00,5.00,0,294.56,300.57,0.0,0.0,0.000,679056.0,679056.0,3839,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493633761,1924263.00
05/01/2017 06:15,2,0.000,ALERT,209.90,295.46,59.986,1493633703,"274151322000054","219011344069620",0.00,6.70,0,292.76,300.27,0.0,0.0,0.000,912722.8,912722.8,3796,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633763,1924264.00
05/01/2017 06:15,2,0.000,ALERT,211.03,295.76,59.975,1493633703,"201051344000867","219011344069620",0.00,6.00,0,293.66,299.67,0.0,0.0,0.000,675693.7,675693.7,3836,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633765,1924265.00
05/01/2017 06:15,2,0.000,ALERT,211.03,296.96,59.949,1493633703,"201051344001093","219011344069620",0.00,6.30,0,294.26,299.67,0.0,0.0,0.000,677902.0,677902.0,3830,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493633766,1924266.00
05/01/2017 06:15,2,0.000,ALERT,210.57,296.06,59.949,1493633703,"201051344000900","219011344069620",0.00,5.00,0,293.96,299.67,0.0,0.0,0.000,697105.6,697105.6,3812,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633768,1924267.00
05/01/2017 06:15,2,0.000,ALERT,210.80,295.46,59.970,1493633703,"201051344000648","219011344069620",0.00,4.50,0,293.66,299.37,0.0,0.0,0.000,686417.4,686417.4,3813,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633770,1924268.00
05/01/2017 06:15,2,0.000,ALERT,210.57,296.66,59.975,1493633703,"201051344000569","219011344069620",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,699432.8,699432.8,3803,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633772,1924269.00
05/01/2017 06:15,2,0.000,ALERT,210.80,296.36,60.007,1493633703,"201051344000983","219011344069620",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,689901.5,689901.5,3814,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633774,1924270.00
05/01/2017 06:15,2,0.000,ALERT,210.80,296.06,59.981,1493633703,"201051344001158","219011344069620",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,675509.1,675509.1,3825,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633776,1924271.00
05/01/2017 06:15,2,0.000,ALERT,211.03,296.66,59.975,1493633703,"201051344000576","219011344069620",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,690134.1,690134.1,3810,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633777,1924272.00
05/01/2017 06:15,2,0.000,ALERT,210.35,294.26,59.965,1493633703,"274151322000087","219011344069620",0.00,6.70,0,291.55,299.67,0.0,0.0,0.000,884915.4,884915.4,3873,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493633779,1924273.00
05/01/2017 06:30,2,0.000,ALERT,211.70,297.87,59.944,1493634603,"201051344000645","219011344069620",0.00,5.50,0,294.26,299.67,0.0,0.0,0.000,688999.0,688999.0,3811,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634605,1924274.00
05/01/2017 06:30,2,0.000,ALERT,210.12,295.16,59.965,1493634603,"274151322000085","219011344069620",0.00,6.00,0,293.06,299.67,0.0,0.0,0.000,909681.0,909681.0,3792,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634607,1924275.00
05/01/2017 06:30,2,0.000,ALERT,211.93,297.57,59.959,1493634603,"201051344000633","219011344069620",0.00,4.50,0,292.46,299.37,0.0,0.0,0.000,675233.0,675233.0,3838,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634609,1924276.00
05/01/2017 06:30,2,0.000,ALERT,211.48,297.87,59.933,1493634603,"201051344000469","219011344069620",0.00,4.00,0,293.66,299.37,0.0,0.0,0.000,678228.5,678228.5,3824,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493634611,1924277.00
05/01/2017 06:30,2,0.000,ALERT,210.80,296.96,59.922,1493634603,"201051344000646","219011344069620",0.00,5.00,0,294.56,300.87,0.0,0.0,0.000,671769.5,671769.5,3837,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634613,1924278.00
05/01/2017 06:30,2,0.000,ALERT,209.90,295.16,59.954,1493634603,"274151322000052","219011344069620",0.00,6.00,0,292.76,299.67,0.0,0.0,0.000,942975.2,942975.2,3801,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634614,1924279.00
05/01/2017 06:30,2,0.000,ALERT,211.03,296.96,59.959,1493634603,"201051344000585","219011344069620",0.00,5.50,0,294.56,301.17,0.0,0.0,0.000,682919.9,682919.9,3837,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634616,1924280.00
05/01/2017 06:30,2,0.000,ALERT,210.80,297.26,59.959,1493634603,"201051344001230","219011344069620",0.00,5.00,0,295.46,301.47,0.0,0.0,0.000,676274.7,676274.7,3828,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634618,1924281.00
05/01/2017 06:30,2,0.000,ALERT,211.48,297.87,59.959,1493634603,"201051344000582","219011344069620",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,666160.3,666160.3,3828,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634620,1924282.00
05/01/2017 06:30,2,0.000,ALERT,210.57,296.96,59.965,1493634603,"201051344000955","219011344069620",0.00,5.50,0,294.86,301.17,0.0,0.0,0.000,684638.8,684638.8,3838,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634621,1924283.00
05/01/2017 06:30,2,0.000,ALERT,210.12,294.56,59.954,1493634603,"274151322000094","219011344069620",0.00,5.00,0,292.76,298.77,0.0,0.0,0.000,770544.3,770544.3,3926,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634623,1924284.00
05/01/2017 06:30,2,0.000,ALERT,211.25,298.17,59.959,1493634603,"201051344000579","219011344069620",0.00,5.00,0,294.86,300.57,0.0,0.0,0.000,695840.3,695840.3,3822,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493634625,1924285.00
05/01/2017 06:30,2,0.000,ACTIVE_NO_POWER,210.80,297.26,59.928,1493634603,"201051344000890","219011344069620",0.00,5.50,0,295.46,301.47,0.0,0.0,0.000,678516.5,678516.5,3839,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493634627,1924286.00
05/01/2017 06:30,2,0.000,ALERT,211.03,296.96,59.970,1493634603,"201051344000438","219011344069620",0.00,5.00,0,295.16,301.17,0.0,0.0,0.000,681300.2,681300.2,3830,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634629,1924287.00
05/01/2017 06:30,2,0.000,ALERT,211.03,296.36,59.959,1493634603,"201051344000417","219011344069620",0.00,5.00,0,294.56,300.57,0.0,0.0,0.000,638924.4,638924.4,3852,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634630,1924288.00
05/01/2017 06:30,2,0.000,ALERT,210.12,296.36,59.949,1493634603,"274151322000083","219011344069620",0.00,6.00,0,293.36,299.37,0.0,0.0,0.000,933460.6,933460.6,3800,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634632,1924289.00
05/01/2017 06:30,2,0.000,ALERT,210.80,295.76,59.949,1493634603,"274151322000076","219011344069620",0.00,6.00,0,293.36,299.97,0.0,0.0,0.000,995027.5,995027.5,3801,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634634,1924290.00
05/01/2017 06:30,2,0.000,ALERT,211.03,298.47,59.907,1493634603,"201051344000868","219011344069620",0.00,5.00,0,294.86,300.57,0.0,0.0,0.000,676765.6,676765.6,3827,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493634636,1924291.00
05/01/2017 06:30,2,0.000,ALERT,209.90,296.36,59.954,1493634603,"274151322000095","219011344069620",0.00,5.50,0,294.26,300.27,0.0,0.0,0.000,985429.4,985429.4,3798,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493634638,1924292.00
05/01/2017 06:30,2,0.000,ALERT,211.03,297.87,59.959,1493634603,"201051344000988","219011344069620",0.00,5.50,0,291.85,299.67,0.0,0.0,0.000,613945.7,613945.7,3845,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634639,1924293.00
05/01/2017 06:30,2,0.000,ALERT,210.57,296.06,59.986,1493634603,"201051344001025","219011344069620",0.00,4.50,0,294.56,300.87,0.0,0.0,0.000,680598.7,680598.7,3839,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493634641,1924294.00
05/01/2017 06:30,2,0.000,ALERT,211.25,297.87,59.986,1493634603,"201051344000458","219011344069620",0.00,6.30,0,293.96,300.57,0.0,0.0,0.000,688959.9,688959.9,3813,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634643,1924295.00
05/01/2017 06:30,2,0.000,ALERT,211.70,297.87,59.912,1493634603,"201051344000853","219011344069620",0.00,5.00,0,294.26,299.97,0.0,0.0,0.000,689459.9,689459.9,3813,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634645,1924296.00
05/01/2017 06:30,2,0.000,ALERT,211.03,296.66,59.965,1493634603,"201051344000685","219011344069620",0.00,5.50,0,294.86,301.17,0.0,0.0,0.000,681456.2,681456.2,3838,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634647,1924297.00
05/01/2017 06:30,2,0.000,ALERT,211.03,296.36,59.959,1493634603,"201051344000917","219011344069620",0.00,6.30,0,293.66,300.57,0.0,0.0,0.000,678174.0,678174.0,3827,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634649,1924298.00
05/01/2017 06:30,2,0.000,ALERT,211.03,296.96,59.959,1493634603,"201051344001145","219011344069620",0.00,5.00,0,294.86,301.47,0.0,0.0,0.000,686024.5,686024.5,3820,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634651,1924299.00
05/01/2017 06:30,2,0.000,ALERT,211.03,296.36,59.959,1493634603,"201051344000651","219011344069620",0.00,4.00,0,294.26,300.57,0.0,0.0,0.000,674460.3,674460.3,3836,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634652,1924300.00
05/01/2017 06:30,2,0.000,ALERT,209.67,295.16,59.949,1493634603,"274151322000088","219011344069620",0.00,6.00,0,293.36,299.07,0.0,0.0,0.000,894667.8,894667.8,3807,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634654,1924301.00
05/01/2017 06:30,2,0.000,ALERT,210.57,294.56,59.949,1493634603,"274151322000068","219011344069620",0.00,6.70,0,292.76,298.47,0.0,0.0,0.000,770902.4,770902.4,3941,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634656,1924302.00
05/01/2017 06:30,2,0.000,ALERT,210.57,296.66,59.981,1493634603,"201051344001135","219011344069620",0.00,5.00,0,295.16,300.87,0.0,0.0,0.000,670143.6,670143.6,3832,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634658,1924303.00
05/01/2017 06:30,2,0.000,ALERT,211.03,298.47,59.933,1493634603,"201051344000594","219011344069620",0.00,5.00,0,293.96,299.97,0.0,0.0,0.000,690936.7,690936.7,3828,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493634660,1924304.00
05/01/2017 06:30,2,0.000,ALERT,210.80,296.36,59.981,1493634603,"201051344001203","219011344069620",0.00,5.00,0,295.16,302.07,0.0,0.0,0.000,679056.0,679056.0,3841,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493634661,1924305.00
05/01/2017 06:30,2,0.000,ALERT,209.90,295.46,59.949,1493634603,"274151322000054","219011344069620",0.00,6.70,0,293.36,299.37,0.0,0.0,0.000,912722.8,912722.8,3798,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634663,1924306.00
05/01/2017 06:30,2,0.000,ALERT,211.48,297.57,59.959,1493634603,"201051344000867","219011344069620",0.00,6.00,0,293.36,299.97,0.0,0.0,0.000,675693.7,675693.7,3838,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493634665,1924307.00
05/01/2017 06:30,2,0.000,ALERT,210.80,296.66,59.959,1493634603,"201051344001093","219011344069620",0.00,6.00,0,294.86,300.87,0.0,0.0,0.000,677902.0,677902.0,3832,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493634667,1924308.00
05/01/2017 06:30,2,0.000,ALERT,211.25,298.17,59.975,1493634603,"201051344000900","219011344069620",0.00,5.00,0,293.96,299.67,0.0,0.0,0.000,697105.6,697105.6,3814,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634669,1924309.00
05/01/2017 06:30,2,0.000,ALERT,211.25,296.96,59.954,1493634603,"201051344000648","219011344069620",0.00,4.00,0,293.36,299.67,0.0,0.0,0.000,686417.4,686417.4,3815,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634670,1924310.00
05/01/2017 06:30,2,0.000,ALERT,211.25,298.47,59.965,1493634603,"201051344000569","219011344069620",0.00,5.00,0,294.86,300.57,0.0,0.0,0.000,699432.8,699432.8,3805,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634672,1924311.00
05/01/2017 06:30,2,0.000,ALERT,211.03,297.87,59.949,1493634603,"201051344000983","219011344069620",0.00,5.50,0,294.26,300.27,0.0,0.0,0.000,689901.5,689901.5,3816,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634674,1924312.00
05/01/2017 06:30,2,0.000,ALERT,211.25,297.57,59.954,1493634603,"201051344001158","219011344069620",0.00,4.00,0,293.66,299.37,0.0,0.0,0.000,675509.1,675509.1,3827,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493634676,1924313.00
05/01/2017 06:30,2,0.000,ALERT,211.70,298.17,59.954,1493634603,"201051344000576","219011344069620",0.00,4.50,0,294.26,299.97,0.0,0.0,0.000,690134.1,690134.1,3812,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634678,1924314.00
05/01/2017 06:30,2,0.000,ALERT,210.35,294.26,59.986,1493634603,"274151322000087","219011344069620",0.00,6.70,0,292.46,298.47,0.0,0.0,0.000,884915.4,884915.4,3875,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493634680,1924315.00
05/01/2017 06:45,2,0.000,ALERT,211.48,297.57,59.986,1493635503,"201051344000645","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,688999.0,688999.0,3813,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635505,1924316.00
05/01/2017 06:45,2,0.000,ALERT,210.57,295.76,59.970,1493635503,"274151322000085","219011344069620",0.00,6.00,0,293.06,298.17,0.0,0.0,0.000,909681.0,909681.0,3794,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635507,1924317.00
05/01/2017 06:45,2,0.000,ALERT,211.70,297.26,59.970,1493635503,"201051344000633","219011344069620",0.00,4.50,0,293.96,300.87,0.0,0.0,0.000,675233.0,675233.0,3840,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635509,1924318.00
05/01/2017 06:45,2,0.000,ALERT,211.25,297.57,59.975,1493635503,"201051344000469","219011344069620",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,678228.5,678228.5,3826,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635510,1924319.00
05/01/2017 06:45,2,0.000,ACTIVE_NO_POWER,210.12,295.76,59.965,1493635503,"201051344000646","219011344069620",0.00,4.50,0,293.66,298.47,0.0,0.0,0.000,671769.5,671769.5,3839,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493635512,1924320.00
05/01/2017 06:45,2,0.000,ALERT,210.35,296.36,59.981,1493635503,"274151322000052","219011344069620",0.00,6.00,0,293.06,298.47,0.0,0.0,0.000,942975.2,942975.2,3803,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635514,1924321.00
05/01/2017 06:45,2,0.000,ALERT,210.57,296.36,59.986,1493635503,"201051344000585","219011344069620",0.00,5.50,0,293.66,298.77,0.0,0.0,0.000,682919.9,682919.9,3839,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635516,1924322.00
05/01/2017 06:45,2,0.000,ALERT,210.35,296.36,59.965,1493635503,"201051344001230","219011344069620",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,676274.7,676274.7,3830,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635518,1924323.00
05/01/2017 06:45,2,0.000,ALERT,210.80,296.96,59.970,1493635503,"201051344000582","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,666160.3,666160.3,3830,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493635519,1924324.00
05/01/2017 06:45,2,0.000,ALERT,210.12,296.06,59.986,1493635503,"201051344000955","219011344069620",0.00,5.00,0,293.96,298.47,0.0,0.0,0.000,684638.8,684638.8,3840,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635521,1924325.00
05/01/2017 06:45,2,0.000,ALERT,210.35,295.46,59.996,1493635503,"274151322000094","219011344069620",0.00,5.00,0,292.76,297.26,0.0,0.0,0.000,770544.3,770544.3,3928,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635523,1924326.00
05/01/2017 06:45,2,0.000,ALERT,211.03,298.17,59.991,1493635503,"201051344000579","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,695840.3,695840.3,3824,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635525,1924327.00
05/01/2017 06:45,2,0.000,ALERT,210.35,296.66,59.981,1493635503,"201051344000890","219011344069620",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,678516.5,678516.5,3841,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635527,1924328.00
05/01/2017 06:45,2,0.000,ALERT,210.57,296.06,59.981,1493635503,"201051344000438","219011344069620",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,681300.2,681300.2,3832,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635528,1924329.00
05/01/2017 06:45,2,0.000,ALERT,210.80,295.76,59.981,1493635503,"201051344000417","219011344069620",0.00,4.50,0,293.96,298.17,0.0,0.0,0.000,638924.4,638924.4,3854,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635530,1924330.00
05/01/2017 06:45,2,0.000,ALERT,210.57,296.36,59.959,1493635503,"274151322000083","219011344069620",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,933460.6,933460.6,3802,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493635532,1924331.00
05/01/2017 06:45,2,0.000,ALERT,211.03,295.76,59.954,1493635503,"274151322000076","219011344069620",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,995027.5,995027.5,3803,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635534,1924332.00
05/01/2017 06:45,2,0.000,ALERT,211.03,298.47,60.012,1493635503,"201051344000868","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,676765.6,676765.6,3829,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635536,1924333.00
05/01/2017 06:45,2,0.000,ALERT,210.12,296.96,59.970,1493635503,"274151322000095","219011344069620",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,985429.4,985429.4,3800,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635538,1924334.00
05/01/2017 06:45,2,0.000,ALERT,210.80,297.57,59.970,1493635503,"201051344000988","219011344069620",0.00,5.00,0,293.06,300.57,0.0,0.0,0.000,613945.7,613945.7,3847,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493635539,1924335.00
05/01/2017 06:45,2,0.000,ALERT,210.35,295.46,59.981,1493635503,"201051344001025","219011344069620",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,680598.7,680598.7,3841,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493635541,1924336.00
05/01/2017 06:45,2,0.000,ALERT,211.03,297.57,59.970,1493635503,"201051344000458","219011344069620",0.00,6.00,0,295.46,300.87,0.0,0.0,0.000,688959.9,688959.9,3815,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635543,1924337.00
05/01/2017 06:45,2,0.000,ALERT,211.70,297.57,59.975,1493635503,"201051344000853","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,689459.9,689459.9,3815,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635545,1924338.00
05/01/2017 06:45,2,0.000,ALERT,210.80,296.36,59.975,1493635503,"201051344000685","219011344069620",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,681456.2,681456.2,3840,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493635547,1924339.00
05/01/2017 06:45,2,0.000,ALERT,210.57,295.76,60.002,1493635503,"201051344000917","219011344069620",0.00,6.30,0,293.06,297.87,0.0,0.0,0.000,678174.0,678174.0,3829,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493635548,1924340.00
05/01/2017 06:45,2,0.000,ALERT,210.80,296.66,59.981,1493635503,"201051344001145","219011344069620",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,686024.5,686024.5,3822,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635550,1924341.00
