ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 06:45,2,0.000,ALERT,210.80,296.06,59.975,1493635503,"201051344000651","219011344069620",0.00,4.00,0,293.66,298.17,0.0,0.0,0.000,674460.3,674460.3,3838,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635552,1924342.00
05/01/2017 06:45,2,0.000,ALERT,209.90,296.06,59.975,1493635503,"274151322000088","219011344069620",0.00,6.30,0,293.06,297.87,0.0,0.0,0.000,894667.8,894667.8,3809,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635554,1924343.00
05/01/2017 06:45,2,0.000,ALERT,211.03,295.16,59.949,1493635503,"274151322000068","219011344069620",0.00,6.30,0,292.76,297.26,0.0,0.0,0.000,770902.4,770902.4,3943,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635555,1924344.00
05/01/2017 06:45,2,0.000,ALERT,210.12,296.06,59.970,1493635503,"201051344001135","219011344069620",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,670143.6,670143.6,3834,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635557,1924345.00
05/01/2017 06:45,2,0.000,ALERT,210.80,298.17,59.986,1493635503,"201051344000594","219011344069620",0.00,4.50,0,295.16,301.77,0.0,0.0,0.000,690936.7,690936.7,3830,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635559,1924346.00
05/01/2017 06:45,2,0.000,ALERT,210.57,296.06,59.944,1493635503,"201051344001203","219011344069620",0.00,4.50,0,294.26,299.67,0.0,0.0,0.000,679056.0,679056.0,3843,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635561,1924347.00
05/01/2017 06:45,2,0.000,ALERT,210.12,295.76,59.970,1493635503,"274151322000054","219011344069620",0.00,6.30,0,293.36,298.17,0.0,0.0,0.000,912722.8,912722.8,3800,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493635563,1924348.00
05/01/2017 06:45,2,0.000,ALERT,211.25,297.26,59.981,1493635503,"201051344000867","219011344069620",0.00,5.50,0,294.86,300.87,0.0,0.0,0.000,675693.7,675693.7,3840,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493635565,1924349.00
05/01/2017 06:45,2,0.000,ALERT,210.12,296.06,59.981,1493635503,"201051344001093","219011344069620",0.00,6.00,0,294.26,298.17,0.0,0.0,0.000,677902.0,677902.0,3834,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635567,1924350.00
05/01/2017 06:45,2,0.000,ALERT,211.03,297.87,59.981,1493635503,"201051344000900","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,697105.6,697105.6,3816,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635569,1924351.00
05/01/2017 06:45,2,0.000,ALERT,211.25,296.96,59.986,1493635503,"201051344000648","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,686417.4,686417.4,3817,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635571,1924352.00
05/01/2017 06:45,2,0.000,ALERT,211.25,298.17,60.002,1493635503,"201051344000569","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,699432.8,699432.8,3807,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493635573,1924353.00
05/01/2017 06:45,2,0.000,ALERT,211.25,298.17,59.986,1493635503,"201051344000983","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,689901.5,689901.5,3818,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493635574,1924354.00
05/01/2017 06:45,2,0.000,ALERT,211.25,297.57,59.986,1493635503,"201051344001158","219011344069620",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,675509.1,675509.1,3829,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493635576,1924355.00
05/01/2017 06:45,2,0.000,ALERT,211.48,298.17,59.991,1493635503,"201051344000576","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,690134.1,690134.1,3814,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493635578,1924356.00
05/01/2017 06:45,2,0.000,ALERT,210.57,294.86,59.944,1493635503,"274151322000087","219011344069620",0.00,6.70,0,292.46,297.57,0.0,0.0,0.000,884915.4,884915.4,3877,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493635580,1924357.00
05/01/2017 07:00,2,0.000,ALERT,211.48,297.26,59.949,1493636404,"201051344000645","219011344069620",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,688999.0,688999.0,3815,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493636406,1924358.00
05/01/2017 07:00,2,0.000,ALERT,210.57,295.46,59.959,1493636404,"274151322000085","219011344069620",0.00,6.00,0,293.66,297.26,0.0,0.0,0.000,909681.0,909681.0,3796,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636407,1924359.00
05/01/2017 07:00,2,0.000,ALERT,211.70,296.96,60.018,1493636404,"201051344000633","219011344069620",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,675233.0,675233.0,3842,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636409,1924360.00
05/01/2017 07:00,2,0.000,ALERT,211.03,296.96,59.975,1493636404,"201051344000469","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,678228.5,678228.5,3828,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636411,1924361.00
05/01/2017 07:00,2,0.000,ALERT,210.12,295.46,60.007,1493636404,"201051344000646","219011344069620",0.00,4.00,0,293.66,300.57,0.0,0.0,0.000,671769.5,671769.5,3841,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636413,1924362.00
05/01/2017 07:00,2,0.000,ALERT,210.12,294.86,59.975,1493636404,"274151322000052","219011344069620",0.00,5.50,0,293.36,297.87,0.0,0.0,0.000,942975.2,942975.2,3805,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636414,1924363.00
05/01/2017 07:00,2,0.000,ALERT,210.57,295.46,59.981,1493636404,"201051344000585","219011344069620",0.00,5.00,0,293.66,300.57,0.0,0.0,0.000,682919.9,682919.9,3841,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636416,1924364.00
05/01/2017 07:00,2,0.000,ALERT,210.35,296.06,59.938,1493636404,"201051344001230","219011344069620",0.00,4.50,0,294.26,301.47,0.0,0.0,0.000,676274.7,676274.7,3832,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636418,1924365.00
05/01/2017 07:00,2,0.000,ALERT,210.80,296.66,59.986,1493636404,"201051344000582","219011344069620",0.00,4.00,0,294.86,301.77,0.0,0.0,0.000,666160.3,666160.3,3832,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636420,1924366.00
05/01/2017 07:00,2,0.000,ALERT,210.12,295.76,59.986,1493636404,"201051344000955","219011344069620",0.00,4.50,0,293.96,300.87,0.0,0.0,0.000,684638.8,684638.8,3842,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493636422,1924367.00
05/01/2017 07:00,2,0.000,ALERT,210.35,294.56,59.981,1493636404,"274151322000094","219011344069620",0.00,4.50,0,293.06,296.66,0.0,0.0,0.000,770544.3,770544.3,3930,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636423,1924368.00
05/01/2017 07:00,2,0.000,ALERT,211.03,297.87,59.949,1493636404,"201051344000579","219011344069620",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,695840.3,695840.3,3826,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636425,1924369.00
05/01/2017 07:00,2,0.000,ALERT,210.35,296.36,59.975,1493636404,"201051344000890","219011344069620",0.00,5.00,0,294.56,302.37,0.0,0.0,0.000,678516.5,678516.5,3843,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636427,1924370.00
05/01/2017 07:00,2,0.000,ALERT,210.57,295.76,59.938,1493636404,"201051344000438","219011344069620",0.00,4.50,0,294.26,301.47,0.0,0.0,0.000,681300.2,681300.2,3834,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636429,1924371.00
05/01/2017 07:00,2,0.000,ALERT,210.80,295.46,59.975,1493636404,"201051344000417","219011344069620",0.00,4.50,0,293.36,300.57,0.0,0.0,0.000,638924.4,638924.4,3856,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636431,1924372.00
05/01/2017 07:00,2,0.000,ALERT,210.35,295.46,59.949,1493636404,"274151322000083","219011344069620",0.00,5.50,0,293.66,297.87,0.0,0.0,0.000,933460.6,933460.6,3804,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493636432,1924373.00
05/01/2017 07:00,2,0.000,ALERT,210.80,295.16,59.938,1493636404,"274151322000076","219011344069620",0.00,5.50,0,293.66,297.57,0.0,0.0,0.000,995027.5,995027.5,3805,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636434,1924374.00
05/01/2017 07:00,2,0.000,ALERT,211.03,298.17,59.981,1493636404,"201051344000868","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,676765.6,676765.6,3831,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493636436,1924375.00
05/01/2017 07:00,2,0.000,ALERT,210.35,296.06,59.928,1493636404,"274151322000095","219011344069620",0.00,5.00,0,294.56,298.17,0.0,0.0,0.000,985429.4,985429.4,3802,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636438,1924376.00
05/01/2017 07:00,2,0.000,ALERT,210.80,297.26,59.981,1493636404,"201051344000988","219011344069620",0.00,4.50,0,293.36,299.07,0.0,0.0,0.000,613945.7,613945.7,3849,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636440,1924377.00
05/01/2017 07:00,2,0.000,ALERT,210.12,294.86,59.981,1493636404,"201051344001025","219011344069620",0.00,4.00,0,293.66,301.47,0.0,0.0,0.000,680598.7,680598.7,3843,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636441,1924378.00
05/01/2017 07:00,2,0.000,ALERT,211.03,297.57,59.975,1493636404,"201051344000458","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,688959.9,688959.9,3817,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636443,1924379.00
05/01/2017 07:00,2,0.000,ALERT,211.48,297.26,59.975,1493636404,"201051344000853","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,689459.9,689459.9,3817,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636445,1924380.00
05/01/2017 07:00,2,0.000,ALERT,210.80,296.06,59.970,1493636404,"201051344000685","219011344069620",0.00,5.00,0,294.56,301.47,0.0,0.0,0.000,681456.2,681456.2,3842,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636447,1924381.00
05/01/2017 07:00,2,0.000,ALERT,210.57,295.16,59.970,1493636404,"201051344000917","219011344069620",0.00,6.00,0,293.06,300.27,0.0,0.0,0.000,678174.0,678174.0,3831,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636449,1924382.00
05/01/2017 07:00,2,0.000,ALERT,210.57,296.06,59.975,1493636404,"201051344001145","219011344069620",0.00,4.50,0,294.56,302.37,0.0,0.0,0.000,686024.5,686024.5,3824,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636450,1924383.00
05/01/2017 07:00,2,0.000,ALERT,210.57,295.16,59.986,1493636404,"201051344000651","219011344069620",0.00,3.70,0,293.66,300.27,0.0,0.0,0.000,674460.3,674460.3,3840,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636452,1924384.00
05/01/2017 07:00,2,0.000,ALERT,210.12,295.46,60.007,1493636404,"274151322000088","219011344069620",0.00,6.00,0,293.36,297.26,0.0,0.0,0.000,894667.8,894667.8,3811,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636454,1924385.00
05/01/2017 07:00,2,0.000,ALERT,211.03,294.56,59.938,1493636404,"274151322000068","219011344069620",0.00,6.00,0,293.06,296.66,0.0,0.0,0.000,770902.4,770902.4,3945,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636456,1924386.00
05/01/2017 07:00,2,0.000,ALERT,210.12,295.76,59.928,1493636404,"201051344001135","219011344069620",0.00,5.00,0,294.26,301.47,0.0,0.0,0.000,670143.6,670143.6,3836,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636458,1924387.00
05/01/2017 07:00,2,0.000,ALERT,210.57,298.17,59.970,1493636404,"201051344000594","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,690936.7,690936.7,3832,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636460,1924388.00
05/01/2017 07:00,2,0.000,ALERT,210.57,295.76,59.959,1493636404,"201051344001203","219011344069620",0.00,4.50,0,294.26,302.68,0.0,0.0,0.000,679056.0,679056.0,3845,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636461,1924389.00
05/01/2017 07:00,2,0.000,ALERT,210.12,295.76,59.954,1493636404,"274151322000054","219011344069620",0.00,6.00,0,293.36,297.57,0.0,0.0,0.000,912722.8,912722.8,3802,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636463,1924390.00
05/01/2017 07:00,2,0.000,ALERT,211.25,296.96,59.970,1493636404,"201051344000867","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,675693.7,675693.7,3842,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636465,1924391.00
05/01/2017 07:00,2,0.000,ALERT,210.35,295.76,59.991,1493636404,"201051344001093","219011344069620",0.00,5.50,0,294.26,300.57,0.0,0.0,0.000,677902.0,677902.0,3836,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636467,1924392.00
05/01/2017 07:00,2,0.000,ALERT,210.80,297.57,59.965,1493636404,"201051344000900","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,697105.6,697105.6,3818,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636469,1924393.00
05/01/2017 07:00,2,0.000,ALERT,211.25,296.96,59.970,1493636404,"201051344000648","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,686417.4,686417.4,3819,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636470,1924394.00
05/01/2017 07:00,2,0.000,ALERT,211.03,297.87,59.949,1493636404,"201051344000569","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,699432.8,699432.8,3809,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636472,1924395.00
05/01/2017 07:00,2,0.000,ALERT,210.80,297.57,59.996,1493636404,"201051344000983","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,689901.5,689901.5,3820,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636474,1924396.00
05/01/2017 07:00,2,0.000,ALERT,210.80,296.96,59.970,1493636404,"201051344001158","219011344069620",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,675509.1,675509.1,3831,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636476,1924397.00
05/01/2017 07:00,2,0.000,ALERT,211.25,297.57,59.975,1493636404,"201051344000576","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,690134.1,690134.1,3816,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636478,1924398.00
05/01/2017 07:00,2,0.000,ALERT,210.12,293.96,59.981,1493636404,"274151322000087","219011344069620",0.00,6.30,0,292.16,296.96,0.0,0.0,0.000,884915.4,884915.4,3879,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493636479,1924399.00
05/01/2017 07:15,2,0.000,ALERT,211.25,296.36,59.981,1493637303,"201051344000645","219011344069620",0.00,5.00,0,295.16,298.77,0.0,0.0,0.000,688999.0,688999.0,3817,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637305,1924400.00
05/01/2017 07:15,2,0.000,ALERT,209.90,293.96,59.975,1493637303,"274151322000085","219011344069620",0.00,5.50,0,292.46,296.96,0.0,0.0,0.000,909681.0,909681.0,3798,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1493637307,1924401.00
05/01/2017 07:15,2,0.000,ALERT,211.48,296.36,60.007,1493637303,"201051344000633","219011344069620",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,675233.0,675233.0,3844,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493637309,1924402.00
05/01/2017 07:15,2,0.000,ALERT,210.80,296.36,59.928,1493637303,"201051344000469","219011344069620",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,678228.5,678228.5,3830,0,0,0,L,1122011218,0,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637310,1924403.00
05/01/2017 07:15,2,0.000,ALERT,210.80,296.36,59.959,1493637303,"201051344000646","219011344069620",0.00,4.00,0,293.06,298.17,0.0,0.0,0.000,671769.5,671769.5,3843,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637312,1924404.00
05/01/2017 07:15,2,0.000,ALERT,209.67,294.56,59.981,1493637303,"274151322000052","219011344069620",0.00,5.00,0,292.16,297.26,0.0,0.0,0.000,942975.2,942975.2,3807,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1493637314,1924405.00
05/01/2017 07:15,2,0.000,ALERT,211.25,296.96,59.981,1493637303,"201051344000585","219011344069620",0.00,4.50,0,293.36,298.47,0.0,0.0,0.000,682919.9,682919.9,3843,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493637316,1924406.00
05/01/2017 07:15,2,0.000,ALERT,211.03,296.96,59.970,1493637303,"201051344001230","219011344069620",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,676274.7,676274.7,3834,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637318,1924407.00
05/01/2017 07:15,2,0.000,ALERT,211.48,297.57,59.954,1493637303,"201051344000582","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,666160.3,666160.3,3834,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493637319,1924408.00
05/01/2017 07:15,2,0.000,ALERT,210.57,296.66,59.975,1493637303,"201051344000955","219011344069620",0.00,4.50,0,293.66,298.17,0.0,0.0,0.000,684638.8,684638.8,3844,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637321,1924409.00
05/01/2017 07:15,2,0.000,ALERT,209.90,293.66,59.970,1493637303,"274151322000094","219011344069620",0.00,4.00,0,292.16,296.06,0.0,0.0,0.000,770544.3,770544.3,3932,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637323,1924410.00
05/01/2017 07:15,2,0.000,ALERT,210.80,297.26,59.991,1493637303,"201051344000579","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,695840.3,695840.3,3828,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637325,1924411.00
05/01/2017 07:15,2,0.000,ALERT,210.80,297.26,60.002,1493637303,"201051344000890","219011344069620",0.00,4.50,0,293.96,299.37,0.0,0.0,0.000,678516.5,678516.5,3845,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637327,1924412.00
05/01/2017 07:15,2,0.000,ALERT,211.25,296.66,59.981,1493637303,"201051344000438","219011344069620",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,681300.2,681300.2,3836,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637328,1924413.00
05/01/2017 07:15,2,0.000,ALERT,211.25,296.06,59.986,1493637303,"201051344000417","219011344069620",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,638924.4,638924.4,3858,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493637330,1924414.00
05/01/2017 07:15,2,0.000,ALERT,209.67,294.26,59.928,1493637303,"274151322000083","219011344069620",0.00,5.00,0,292.76,297.26,0.0,0.0,0.000,933460.6,933460.6,3806,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1493637332,1924415.00
05/01/2017 07:15,2,0.020,ALERT,210.35,293.96,59.975,1493637303,"274151322000076","219011344069620",27.53,5.00,0,292.76,296.96,0.0,0.0,0.000,995027.5,995027.5,3807,0,0,0,L,1151911521,0,120.88,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1493637334,1924416.00
05/01/2017 07:15,2,0.000,ALERT,210.80,297.26,59.965,1493637303,"201051344000868","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,676765.6,676765.6,3833,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493637336,1924417.00
05/01/2017 07:15,2,0.014,ALERT,209.90,294.86,59.959,1493637303,"274151322000095","219011344069620",26.70,4.50,0,293.36,297.57,0.0,0.0,0.000,985429.4,985429.4,3804,0,0,0,L,1151911521,0,120.88,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1493637337,1924418.00
05/01/2017 07:15,2,0.000,ALERT,210.57,296.66,59.959,1493637303,"201051344000988","219011344069620",0.00,4.00,0,293.06,299.07,0.0,0.0,0.000,613945.7,613945.7,3851,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493637339,1924419.00
05/01/2017 07:15,2,0.000,ALERT,210.80,296.06,59.970,1493637303,"201051344001025","219011344069620",0.00,3.70,0,293.36,298.77,0.0,0.0,0.000,680598.7,680598.7,3845,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493637341,1924420.00
05/01/2017 07:15,2,0.000,ALERT,210.57,296.36,59.970,1493637303,"201051344000458","219011344069620",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,688959.9,688959.9,3819,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637343,1924421.00
05/01/2017 07:15,2,0.000,ALERT,211.25,296.66,59.959,1493637303,"201051344000853","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,689459.9,689459.9,3819,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637345,1924422.00
05/01/2017 07:15,2,0.000,ALERT,211.48,296.96,59.965,1493637303,"201051344000685","219011344069620",0.00,4.50,0,293.96,298.47,0.0,0.0,0.000,681456.2,681456.2,3844,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637346,1924423.00
05/01/2017 07:15,2,0.000,ALERT,211.25,296.36,59.949,1493637303,"201051344000917","219011344069620",0.00,6.00,0,292.46,297.87,0.0,0.0,0.000,678174.0,678174.0,3833,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493637348,1924424.00
05/01/2017 07:15,2,0.000,ALERT,211.25,297.26,59.949,1493637303,"201051344001145","219011344069620",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,686024.5,686024.5,3826,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637350,1924425.00
05/01/2017 07:15,2,0.000,ALERT,211.03,296.06,59.975,1493637303,"201051344000651","219011344069620",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,674460.3,674460.3,3842,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637352,1924426.00
05/01/2017 07:15,2,0.000,ALERT,209.22,293.96,59.944,1493637303,"274151322000088","219011344069620",0.00,5.50,0,292.46,296.66,0.0,0.0,0.000,894667.8,894667.8,3813,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493637354,1924427.00
05/01/2017 07:15,2,0.000,ALERT,210.35,293.36,59.959,1493637303,"274151322000068","219011344069620",0.00,6.00,0,292.16,295.76,0.0,0.0,0.000,770902.4,770902.4,3947,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637356,1924428.00
05/01/2017 07:15,2,0.000,ALERT,210.80,296.96,59.970,1493637303,"201051344001135","219011344069620",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,670143.6,670143.6,3838,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493637357,1924429.00
05/01/2017 07:15,2,0.000,ALERT,210.80,297.26,60.012,1493637303,"201051344000594","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,690936.7,690936.7,3834,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637359,1924430.00
05/01/2017 07:15,2,0.000,ALERT,211.25,296.96,59.970,1493637303,"201051344001203","219011344069620",0.00,4.00,0,293.66,300.27,0.0,0.0,0.000,679056.0,679056.0,3847,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637361,1924431.00
05/01/2017 07:15,2,0.016,ALERT,209.67,294.56,59.970,1493637303,"274151322000054","219011344069620",27.06,6.00,0,292.76,296.96,0.0,0.0,0.000,912722.8,912722.8,3804,0,0,0,L,1151911521,0,120.88,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1493637363,1924432.00
05/01/2017 07:15,2,0.000,ALERT,211.03,296.36,59.965,1493637303,"201051344000867","219011344069620",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,675693.7,675693.7,3844,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493637365,1924433.00
05/01/2017 07:15,2,0.000,ALERT,211.03,296.66,59.959,1493637303,"201051344001093","219011344069620",0.00,5.50,0,293.66,298.17,0.0,0.0,0.000,677902.0,677902.0,3838,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493637366,1924434.00
05/01/2017 07:15,2,0.000,ALERT,210.80,296.96,59.981,1493637303,"201051344000900","219011344069620",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,697105.6,697105.6,3820,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493637368,1924435.00
05/01/2017 07:15,2,0.000,ALERT,211.03,296.06,59.975,1493637303,"201051344000648","219011344069620",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,686417.4,686417.4,3821,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637370,1924436.00
05/01/2017 07:15,2,0.000,ALERT,210.80,296.96,59.949,1493637303,"201051344000569","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,699432.8,699432.8,3811,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493637372,1924437.00
05/01/2017 07:15,2,0.000,ALERT,210.80,296.96,59.981,1493637303,"201051344000983","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,689901.5,689901.5,3822,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637373,1924438.00
05/01/2017 07:15,2,0.000,ALERT,211.03,296.36,59.928,1493637303,"201051344001158","219011344069620",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,675509.1,675509.1,3833,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637375,1924439.00
05/01/2017 07:15,2,0.000,ALERT,211.48,297.57,59.970,1493637303,"201051344000576","219011344069620",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,690134.1,690134.1,3818,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493637377,1924440.00
05/01/2017 07:15,2,0.000,ALERT,209.90,293.96,59.954,1493637303,"274151322000087","219011344069620",0.00,6.00,0,291.55,296.06,0.0,0.0,0.000,884915.4,884915.4,3881,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1493637379,1924441.00
05/01/2017 07:30,2,0.000,ALERT,211.03,296.96,59.981,1493638204,"201051344000645","219011344069620",0.00,5.00,0,294.56,298.17,0.0,0.0,0.000,688999.0,688999.0,3819,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638206,1924442.00
05/01/2017 07:30,2,0.000,ALERT,209.90,295.16,59.959,1493638204,"274151322000085","219011344069620",0.00,5.00,0,292.46,297.26,0.0,0.0,0.000,909681.0,909681.0,3800,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1493638208,1924443.00
05/01/2017 07:30,2,0.000,ALERT,211.25,296.36,59.975,1493638204,"201051344000633","219011344069620",0.00,3.70,0,292.76,297.87,0.0,0.0,0.000,675233.0,675233.0,3846,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493638209,1924444.00
05/01/2017 07:30,2,0.000,ALERT,210.80,296.66,59.975,1493638204,"201051344000469","219011344069620",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,678228.5,678228.5,3832,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638211,1924445.00
05/01/2017 07:30,2,0.000,ALERT,210.57,296.66,59.975,1493638204,"201051344000646","219011344069620",0.00,3.70,0,293.66,298.17,0.0,0.0,0.000,671769.5,671769.5,3845,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638213,1924446.00
05/01/2017 07:30,2,0.000,ALERT,209.67,295.46,59.965,1493638204,"274151322000052","219011344069620",0.00,5.00,0,292.46,297.57,0.0,0.0,0.000,942975.2,942975.2,3809,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1493638215,1924447.00
05/01/2017 07:30,2,0.000,ALERT,211.03,296.96,59.975,1493638204,"201051344000585","219011344069620",0.00,4.50,0,293.96,298.17,0.0,0.0,0.000,682919.9,682919.9,3845,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638216,1924448.00
05/01/2017 07:30,2,0.000,ALERT,210.80,297.26,59.975,1493638204,"201051344001230","219011344069620",0.00,4.00,0,294.56,298.47,0.0,0.0,0.000,676274.7,676274.7,3836,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493638218,1924449.00
05/01/2017 07:30,2,0.000,ALERT,211.25,297.87,59.986,1493638204,"201051344000582","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,666160.3,666160.3,3836,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638220,1924450.00
05/01/2017 07:30,2,0.000,ALERT,210.35,296.96,59.981,1493638204,"201051344000955","219011344069620",0.00,4.00,0,294.26,298.17,0.0,0.0,0.000,684638.8,684638.8,3846,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638222,1924451.00
05/01/2017 07:30,2,0.000,ALERT,210.12,294.26,59.981,1493638204,"274151322000094","219011344069620",0.00,4.00,0,292.16,296.66,0.0,0.0,0.000,770544.3,770544.3,3934,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638224,1924452.00
05/01/2017 07:30,2,0.000,ALERT,210.57,297.26,60.002,1493638204,"201051344000579","219011344069620",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,695840.3,695840.3,3830,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493638225,1924453.00
05/01/2017 07:30,2,0.000,ALERT,210.57,297.26,59.975,1493638204,"201051344000890","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,678516.5,678516.5,3847,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493638227,1924454.00
05/01/2017 07:30,2,0.000,ALERT,211.03,296.66,59.970,1493638204,"201051344000438","219011344069620",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,681300.2,681300.2,3838,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638229,1924455.00
05/01/2017 07:30,2,0.000,ALERT,211.03,296.36,59.965,1493638204,"201051344000417","219011344069620",0.00,4.00,0,293.96,297.87,0.0,0.0,0.000,638924.4,638924.4,3860,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638231,1924456.00
05/01/2017 07:30,2,0.000,ALERT,210.12,295.76,59.959,1493638204,"274151322000083","219011344069620",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,933460.6,933460.6,3808,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1493638233,1924457.00
05/01/2017 07:30,2,0.000,ALERT,210.57,295.16,59.959,1493638204,"274151322000076","219011344069620",0.00,4.50,0,292.46,297.26,0.0,0.0,0.000,995027.5,995027.5,3809,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1493638235,1924458.00
05/01/2017 07:30,2,0.000,ALERT,210.35,296.96,59.944,1493638204,"201051344000868","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,676765.6,676765.6,3835,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638236,1924459.00
05/01/2017 07:30,2,0.000,ALERT,209.90,296.36,59.970,1493638204,"274151322000095","219011344069620",0.00,4.00,0,293.36,298.77,0.0,0.0,0.000,985429.4,985429.4,3806,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1493638238,1924460.00
05/01/2017 07:30,2,0.000,ALERT,210.57,296.66,59.965,1493638204,"201051344000988","219011344069620",0.00,4.00,0,292.16,297.87,0.0,0.0,0.000,613945.7,613945.7,3853,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638240,1924461.00
05/01/2017 07:30,2,0.000,ALERT,210.57,295.76,59.975,1493638204,"201051344001025","219011344069620",0.00,3.70,0,293.66,298.77,0.0,0.0,0.000,680598.7,680598.7,3847,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638242,1924462.00
05/01/2017 07:30,2,0.000,ALERT,210.57,296.66,59.965,1493638204,"201051344000458","219011344069620",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,688959.9,688959.9,3821,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638244,1924463.00
05/01/2017 07:30,2,0.000,ALERT,211.25,296.66,59.981,1493638204,"201051344000853","219011344069620",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,689459.9,689459.9,3821,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638245,1924464.00
05/01/2017 07:30,2,0.000,ALERT,211.03,296.96,59.970,1493638204,"201051344000685","219011344069620",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,681456.2,681456.2,3846,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638247,1924465.00
05/01/2017 07:30,2,0.000,ALERT,210.80,295.76,59.954,1493638204,"201051344000917","219011344069620",0.00,5.50,0,293.06,297.87,0.0,0.0,0.000,678174.0,678174.0,3835,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638249,1924466.00
05/01/2017 07:30,2,0.000,ALERT,210.80,296.96,59.959,1493638204,"201051344001145","219011344069620",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,686024.5,686024.5,3828,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638251,1924467.00
05/01/2017 07:30,2,0.000,ALERT,210.80,296.06,59.991,1493638204,"201051344000651","219011344069620",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,674460.3,674460.3,3844,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493638252,1924468.00
05/01/2017 07:30,2,0.000,ALERT,209.44,295.16,59.949,1493638204,"274151322000088","219011344069620",0.00,5.00,0,292.46,297.26,0.0,0.0,0.000,894667.8,894667.8,3815,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638254,1924469.00
05/01/2017 07:30,2,0.000,ALERT,210.35,294.56,59.949,1493638204,"274151322000068","219011344069620",0.00,5.50,0,292.16,296.36,0.0,0.0,0.000,770902.4,770902.4,3949,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638256,1924470.00
05/01/2017 07:30,2,0.000,ALERT,210.35,296.36,59.928,1493638204,"201051344001135","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,670143.6,670143.6,3840,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638258,1924471.00
05/01/2017 07:30,2,0.000,ALERT,210.35,296.96,59.959,1493638204,"201051344000594","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,690936.7,690936.7,3836,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493638260,1924472.00
05/01/2017 07:30,2,0.000,ALERT,210.57,296.06,59.922,1493638204,"201051344001203","219011344069620",0.00,4.00,0,294.26,300.27,0.0,0.0,0.000,679056.0,679056.0,3849,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638261,1924473.00
05/01/2017 07:30,2,0.000,ALERT,209.67,295.16,59.954,1493638204,"274151322000054","219011344069620",0.00,5.50,0,292.76,297.87,0.0,0.0,0.000,912722.8,912722.8,3806,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1493638263,1924474.00
05/01/2017 07:30,2,0.000,ALERT,210.80,296.36,59.970,1493638204,"201051344000867","219011344069620",0.00,5.00,0,293.96,298.77,0.0,0.0,0.000,675693.7,675693.7,3846,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638265,1924475.00
05/01/2017 07:30,2,0.000,ALERT,210.57,296.36,59.954,1493638204,"201051344001093","219011344069620",0.00,5.00,0,294.26,298.17,0.0,0.0,0.000,677902.0,677902.0,3840,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638267,1924476.00
05/01/2017 07:30,2,0.000,ALERT,210.35,296.66,59.954,1493638204,"201051344000900","219011344069620",0.00,4.00,0,294.56,298.47,0.0,0.0,0.000,697105.6,697105.6,3822,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638269,1924477.00
05/01/2017 07:30,2,0.000,ALERT,210.80,296.06,59.959,1493638204,"201051344000648","219011344069620",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,686417.4,686417.4,3823,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638271,1924478.00
05/01/2017 07:30,2,0.000,ALERT,210.57,297.26,59.954,1493638204,"201051344000569","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,699432.8,699432.8,3813,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638273,1924479.00
05/01/2017 07:30,2,0.000,ALERT,210.80,296.96,59.970,1493638204,"201051344000983","219011344069620",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,689901.5,689901.5,3824,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638275,1924480.00
05/01/2017 07:30,2,0.000,ALERT,210.80,296.66,59.933,1493638204,"201051344001158","219011344069620",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,675509.1,675509.1,3835,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638276,1924481.00
05/01/2017 07:30,2,0.000,ALERT,211.03,297.26,59.949,1493638204,"201051344000576","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,690134.1,690134.1,3820,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493638278,1924482.00
05/01/2017 07:30,2,0.000,ALERT,210.12,295.16,59.949,1493638204,"274151322000087","219011344069620",0.00,6.00,0,291.85,296.66,0.0,0.0,0.000,884915.4,884915.4,3883,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1493638280,1924483.00
05/01/2017 07:45,2,0.000,ALERT,211.48,297.57,59.991,1493639104,"201051344000645","219011344069620",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,688999.0,688999.0,3821,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493639106,1924484.00
05/01/2017 07:45,2,0.021,ALERT,210.80,296.66,59.981,1493639104,"274151322000085","219011344069620",27.77,5.00,0,293.06,298.17,0.0,0.0,0.000,909681.0,909681.0,3802,0,0,0,L,1151911521,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493639107,1924485.00
05/01/2017 07:45,2,0.000,ALERT,211.70,296.96,59.991,1493639104,"201051344000633","219011344069620",0.00,3.70,0,293.06,299.37,0.0,0.0,0.000,675233.0,675233.0,3848,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493639109,1924486.00
