ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 07:45,2,0.000,ALERT,211.25,297.57,60.028,1493639104,"201051344000469","219011344069620",0.00,3.30,0,293.36,299.67,0.0,0.0,0.000,678228.5,678228.5,3834,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493639111,1924487.00
05/01/2017 07:45,2,0.000,ALERT,209.90,295.16,59.996,1493639104,"201051344000646","219011344069620",0.00,3.70,0,293.36,298.17,0.0,0.0,0.000,671769.5,671769.5,3847,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639113,1924488.00
05/01/2017 07:45,2,0.041,ALERT,210.35,296.96,59.986,1493639104,"274151322000052","219011344069620",27.87,4.50,0,293.06,298.47,0.0,0.0,0.000,942975.2,942975.2,3811,0,0,0,L,1151911521,0,119.75,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493639115,1924489.00
05/01/2017 07:45,2,0.000,ALERT,210.35,295.46,59.986,1493639104,"201051344000585","219011344069620",0.00,4.00,0,293.36,298.47,0.0,0.0,0.000,682919.9,682919.9,3847,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639116,1924490.00
05/01/2017 07:45,2,0.000,ALERT,210.35,295.46,59.991,1493639104,"201051344001230","219011344069620",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,676274.7,676274.7,3838,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493639118,1924491.00
05/01/2017 07:45,2,0.000,ALERT,210.80,296.06,60.028,1493639104,"201051344000582","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,666160.3,666160.3,3838,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639120,1924492.00
05/01/2017 07:45,2,0.000,ALERT,209.67,294.86,59.986,1493639104,"201051344000955","219011344069620",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,684638.8,684638.8,3848,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639122,1924493.00
05/01/2017 07:45,2,0.000,ALERT,210.35,295.46,59.986,1493639104,"274151322000094","219011344069620",0.00,3.70,0,292.76,297.26,0.0,0.0,0.000,770544.3,770544.3,3936,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639123,1924494.00
05/01/2017 07:45,2,0.000,ALERT,210.80,297.87,59.986,1493639104,"201051344000579","219011344069620",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,695840.3,695840.3,3832,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639125,1924495.00
05/01/2017 07:45,2,0.000,ALERT,209.90,295.46,59.986,1493639104,"201051344000890","219011344069620",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,678516.5,678516.5,3849,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639127,1924496.00
05/01/2017 07:45,2,0.000,ALERT,210.12,295.16,59.981,1493639104,"201051344000438","219011344069620",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,681300.2,681300.2,3840,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493639129,1924497.00
05/01/2017 07:45,2,0.000,ALERT,210.12,294.56,59.991,1493639104,"201051344000417","219011344069620",0.00,4.00,0,293.36,297.57,0.0,0.0,0.000,638924.4,638924.4,3862,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493639131,1924498.00
05/01/2017 07:45,2,0.021,ALERT,210.35,296.36,59.991,1493639104,"274151322000083","219011344069620",27.73,5.00,0,293.36,298.47,0.0,0.0,0.000,933460.6,933460.6,3810,0,0,0,L,1151911521,0,120.20,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493639133,1924499.00
05/01/2017 07:45,2,0.016,ALERT,210.80,295.76,59.996,1493639104,"274151322000076","219011344069620",28.41,4.50,0,293.36,298.47,0.0,0.0,0.000,995027.5,995027.5,3811,0,0,0,L,1151911521,0,120.65,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493639135,1924500.00
05/01/2017 07:45,2,0.000,ALERT,210.80,297.87,59.991,1493639104,"201051344000868","219011344069620",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,676765.6,676765.6,3837,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493639137,1924501.00
05/01/2017 07:45,2,0.014,ALERT,210.35,296.66,59.970,1493639104,"274151322000095","219011344069620",27.69,4.00,0,294.56,299.07,0.0,0.0,0.000,985429.4,985429.4,3808,0,0,0,L,1151911521,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493639138,1924502.00
05/01/2017 07:45,2,0.000,ALERT,210.80,297.26,59.981,1493639104,"201051344000988","219011344069620",0.00,4.00,0,292.46,299.67,0.0,0.0,0.000,613945.7,613945.7,3855,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639140,1924503.00
05/01/2017 07:45,2,0.000,ALERT,209.90,294.26,59.975,1493639104,"201051344001025","219011344069620",0.00,3.30,0,293.36,298.77,0.0,0.0,0.000,680598.7,680598.7,3849,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493639142,1924504.00
05/01/2017 07:45,2,0.000,ALERT,211.03,297.87,59.975,1493639104,"201051344000458","219011344069620",0.00,5.00,0,294.86,300.57,0.0,0.0,0.000,688959.9,688959.9,3823,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639144,1924505.00
05/01/2017 07:45,2,0.000,ALERT,211.70,297.57,59.975,1493639104,"201051344000853","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,689459.9,689459.9,3823,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639146,1924506.00
05/01/2017 07:45,2,0.000,ALERT,210.35,295.16,59.996,1493639104,"201051344000685","219011344069620",0.00,4.00,0,293.96,298.17,0.0,0.0,0.000,681456.2,681456.2,3848,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639147,1924507.00
05/01/2017 07:45,2,0.000,ALERT,210.35,294.86,59.944,1493639104,"201051344000917","219011344069620",0.00,5.50,0,292.76,297.57,0.0,0.0,0.000,678174.0,678174.0,3837,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639149,1924508.00
05/01/2017 07:45,2,0.000,ALERT,210.35,295.46,59.975,1493639104,"201051344001145","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,686024.5,686024.5,3830,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639151,1924509.00
05/01/2017 07:45,2,0.000,ALERT,210.12,294.56,59.944,1493639104,"201051344000651","219011344069620",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,674460.3,674460.3,3846,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639153,1924510.00
05/01/2017 07:45,2,0.008,ALERT,209.90,296.06,59.996,1493639104,"274151322000088","219011344069620",26.28,5.00,0,293.06,297.87,0.0,0.0,0.000,894667.8,894667.8,3817,0,0,0,L,1151911521,0,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493639155,1924511.00
05/01/2017 07:45,2,0.000,ALERT,211.03,295.46,59.981,1493639104,"274151322000068","219011344069620",0.00,5.50,0,292.76,296.96,0.0,0.0,0.000,770902.4,770902.4,3951,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639156,1924512.00
05/01/2017 07:45,2,0.000,ALERT,209.90,295.16,59.981,1493639104,"201051344001135","219011344069620",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,670143.6,670143.6,3842,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639158,1924513.00
05/01/2017 07:45,2,0.000,ALERT,210.57,297.87,59.981,1493639104,"201051344000594","219011344069620",0.00,3.70,0,294.26,300.27,0.0,0.0,0.000,690936.7,690936.7,3838,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493639160,1924514.00
05/01/2017 07:45,2,0.000,ALERT,210.12,294.56,59.981,1493639104,"201051344001203","219011344069620",0.00,3.70,0,293.96,299.97,0.0,0.0,0.000,679056.0,679056.0,3851,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493639162,1924515.00
05/01/2017 07:45,2,0.014,ALERT,210.12,296.66,59.975,1493639104,"274151322000054","219011344069620",27.89,5.50,0,293.36,298.47,0.0,0.0,0.000,912722.8,912722.8,3808,0,0,0,L,1151911521,0,120.65,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493639163,1924516.00
05/01/2017 07:45,2,0.000,ALERT,211.25,296.96,59.975,1493639104,"201051344000867","219011344069620",0.00,4.50,0,294.26,299.97,0.0,0.0,0.000,675693.7,675693.7,3848,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639165,1924517.00
05/01/2017 07:45,2,0.000,ALERT,210.12,295.16,59.970,1493639104,"201051344001093","219011344069620",0.00,5.00,0,293.66,298.17,0.0,0.0,0.000,677902.0,677902.0,3842,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639167,1924518.00
05/01/2017 07:45,2,0.000,ALERT,210.80,297.57,59.938,1493639104,"201051344000900","219011344069620",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,697105.6,697105.6,3824,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639169,1924519.00
05/01/2017 07:45,2,0.000,ALERT,211.03,296.66,59.970,1493639104,"201051344000648","219011344069620",0.00,3.30,0,293.96,299.97,0.0,0.0,0.000,686417.4,686417.4,3825,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639171,1924520.00
05/01/2017 07:45,2,0.000,ALERT,211.03,297.87,60.018,1493639104,"201051344000569","219011344069620",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,699432.8,699432.8,3815,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639173,1924521.00
05/01/2017 07:45,2,0.000,ALERT,211.03,297.87,59.965,1493639104,"201051344000983","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,689901.5,689901.5,3826,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639174,1924522.00
05/01/2017 07:45,2,0.000,ALERT,211.03,297.26,59.970,1493639104,"201051344001158","219011344069620",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,675509.1,675509.1,3837,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639176,1924523.00
05/01/2017 07:45,2,0.000,ALERT,211.48,298.17,59.965,1493639104,"201051344000576","219011344069620",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,690134.1,690134.1,3822,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493639178,1924524.00
05/01/2017 07:45,2,0.031,ALERT,210.57,295.46,59.965,1493639104,"274151322000087","219011344069620",26.88,5.50,0,292.46,297.57,0.0,0.0,0.000,884915.4,884915.4,3885,0,0,0,L,1151911521,0,120.42,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493639180,1924525.00
05/01/2017 08:00,2,0.221,ALERT,211.93,335.14,60.007,1493640004,"201051344000645","219011344069620",27.95,5.00,0,295.46,350.77,6.3,4.1,0.013,688999.4,688999.4,3823,0,0,0,L,1122011218,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1493640006,1924526.00
05/01/2017 08:00,2,0.139,ALERT,210.80,333.63,59.981,1493640004,"274151322000085","219011344069620",27.27,5.50,0,292.76,345.36,3.8,1.8,0.009,909681.0,909681.0,3804,0,0,0,L,1151911521,0,121.55,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1493640008,1924527.00
05/01/2017 08:00,2,0.246,ALERT,211.93,337.24,59.996,1493640004,"201051344000633","219011344069620",27.33,4.00,0,293.36,356.18,6.8,4.7,0.004,675233.3,675233.3,3850,0,0,0,L,1122011218,0,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1493640010,1924528.00
05/01/2017 08:00,2,0.264,ALERT,211.48,334.84,59.986,1493640004,"201051344000469","219011344069620",27.91,3.30,0,294.56,354.97,7.5,5.3,0.018,678229.0,678229.0,3836,0,0,0,L,1122011218,0,120.20,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1493640011,1924529.00
05/01/2017 08:00,2,0.236,ALERT,211.48,335.74,59.986,1493640004,"201051344000646","219011344069620",28.17,4.00,0,292.16,349.56,6.8,4.6,0.009,671769.9,671769.9,3849,0,0,0,L,1122011218,0,121.55,120.88,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493640013,1924530.00
05/01/2017 08:00,2,0.164,ALERT,210.57,333.63,59.991,1493640004,"274151322000052","219011344069620",27.57,5.50,0,292.76,347.16,4.6,2.5,0.018,942975.4,942975.4,3813,0,0,0,L,1151911521,0,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1493640015,1924531.00
05/01/2017 08:00,2,0.234,ALERT,211.48,335.44,59.986,1493640004,"201051344000585","219011344069620",28.31,4.50,0,293.06,347.16,6.7,4.6,0.013,682920.3,682920.3,3849,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1493640017,1924532.00
05/01/2017 08:00,2,0.252,ALERT,211.48,334.54,59.986,1493640004,"201051344001230","219011344069620",26.04,4.00,0,293.36,345.96,6.7,4.5,0.009,676275.0,676275.0,3840,0,0,0,L,1122011218,0,121.55,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1493640018,1924533.00
05/01/2017 08:00,2,0.250,ALERT,211.93,335.44,59.991,1493640004,"201051344000582","219011344069620",28.53,3.70,0,293.96,352.27,7.2,5.1,0.009,666160.7,666160.7,3840,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1493640020,1924534.00
05/01/2017 08:00,2,0.273,ALERT,211.03,334.24,59.981,1493640004,"201051344000955","219011344069620",27.91,4.50,0,293.36,354.67,7.7,5.5,0.009,684639.3,684639.3,3850,0,0,0,L,1122011218,0,120.65,120.88,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493640022,1924535.00
05/01/2017 08:00,2,0.080,ALERT,210.80,333.93,59.975,1493640004,"274151322000094","219011344069620",29.16,4.50,0,292.46,406.97,2.4,0.4,0.004,770544.3,770544.3,3938,0,0,0,L,1151911521,0,120.88,121.55,0002,2,0,0,0,0,0,0,71,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1493640024,1924536.00
05/01/2017 08:00,2,0.271,ALERT,211.25,334.54,59.986,1493640004,"201051344000579","219011344069620",27.85,4.00,0,296.06,347.76,7.7,5.5,0.018,695840.8,695840.8,3834,0,0,0,L,1122011218,0,120.42,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1493640026,1924537.00
05/01/2017 08:00,2,0.266,ALERT,211.25,333.93,59.975,1493640004,"201051344000890","219011344069620",27.79,4.50,0,293.66,348.96,7.5,5.3,0.018,678517.0,678517.0,3851,0,0,0,L,1122011218,0,121.33,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493640028,1924538.00
05/01/2017 08:00,2,0.266,ALERT,211.48,335.14,59.949,1493640004,"201051344000438","219011344069620",28.45,4.00,0,293.06,345.66,7.7,5.5,0.018,681300.6,681300.6,3842,0,0,0,L,1122011218,0,121.55,120.88,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493640030,1924539.00
05/01/2017 08:00,2,0.293,ALERT,211.48,335.14,59.975,1493640004,"201051344000417","219011344069620",18.96,4.00,0,292.76,353.47,5.6,3.5,0.004,638924.8,638924.8,3864,0,0,0,L,1122011218,0,121.10,120.88,0100,2,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1493640032,1924540.00
05/01/2017 08:00,2,0.146,ALERT,210.57,334.24,59.981,1493640004,"274151322000083","219011344069620",27.83,5.50,0,293.06,344.45,4.2,2.1,0.013,933460.7,933460.7,3812,0,0,0,L,1151911521,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1493640033,1924541.00
05/01/2017 08:00,2,0.154,ALERT,211.03,335.14,59.981,1493640004,"274151322000076","219011344069620",27.81,5.50,0,292.76,346.26,4.3,2.3,0.013,995027.7,995027.7,3813,0,0,0,L,1151911521,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1493640035,1924542.00
05/01/2017 08:00,2,0.234,ALERT,211.25,334.84,59.986,1493640004,"201051344000868","219011344069620",27.95,4.00,0,296.06,350.17,6.6,4.5,0.013,676766.0,676766.0,3839,0,0,0,L,1122011218,0,120.42,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1493640037,1924543.00
05/01/2017 08:00,2,0.143,ALERT,210.57,333.93,59.986,1493640004,"274151322000095","219011344069620",27.73,4.50,0,293.96,348.06,4.0,2.0,0.009,985429.5,985429.5,3810,0,0,0,L,1151911521,0,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1493640039,1924544.00
05/01/2017 08:00,2,0.211,ALERT,211.25,336.04,59.975,1493640004,"201051344000988","219011344069620",18.77,4.00,0,293.06,358.28,4.0,2.0,0.009,613945.8,613945.8,3857,0,0,0,L,1122011218,0,120.42,121.33,0100,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1493640041,1924545.00
05/01/2017 08:00,2,0.246,ALERT,211.25,334.54,59.975,1493640004,"201051344001025","219011344069620",28.45,3.70,0,292.76,348.66,7.2,5.0,0.013,680599.1,680599.1,3851,0,0,0,L,1122011218,0,120.88,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1493640042,1924546.00
05/01/2017 08:00,2,0.252,ALERT,211.25,334.84,59.981,1493640004,"201051344000458","219011344069620",28.09,5.50,0,296.06,348.06,7.2,5.0,0.018,688960.3,688960.3,3825,0,0,0,L,1122011218,0,120.65,121.33,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493640044,1924547.00
05/01/2017 08:00,2,0.254,ALERT,211.93,336.64,59.981,1493640004,"201051344000853","219011344069620",26.18,3.70,0,295.76,351.97,6.8,4.6,0.013,689460.2,689460.2,3825,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1493640046,1924548.00
05/01/2017 08:00,2,0.254,ALERT,211.93,337.24,59.938,1493640004,"201051344000685","219011344069620",28.11,4.50,0,293.36,353.47,7.2,5.1,0.022,681456.6,681456.6,3850,0,0,0,L,1122011218,0,122.23,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1493640048,1924549.00
05/01/2017 08:00,2,0.246,ACTIVE,211.70,336.04,59.975,1493640004,"201051344000917","219011344069620",28.33,6.00,0,291.85,351.07,7.1,4.9,0.013,678174.4,678174.4,3839,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640050,1924550.00
05/01/2017 08:00,2,0.230,ALERT,211.93,336.34,59.949,1493640004,"201051344001145","219011344069620",27.49,4.50,0,293.36,355.88,6.5,4.3,0.018,686024.9,686024.9,3832,0,0,0,L,1122011218,0,121.33,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493640052,1924551.00
05/01/2017 08:00,2,0.271,ALERT,211.48,335.74,59.981,1493640004,"201051344000651","219011344069620",28.49,3.30,0,292.76,350.47,7.9,5.7,0.018,674460.8,674460.8,3848,0,0,0,L,1122011218,0,121.78,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1493640054,1924552.00
05/01/2017 08:00,2,0.141,ALERT,210.12,334.54,59.970,1493640004,"274151322000088","219011344069620",26.30,6.00,0,292.76,342.05,3.8,1.7,0.018,894667.9,894667.9,3819,0,0,0,L,1151911521,0,121.55,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1493640056,1924553.00
05/01/2017 08:00,2,0.107,ALERT,211.25,335.74,59.970,1493640004,"274151322000068","219011344069620",29.64,6.00,0,292.16,408.48,3.2,1.2,0.009,770902.5,770902.5,3953,0,0,0,L,1151911521,0,121.55,121.55,0002,4,0,0,0,0,0,0,70,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1493640057,1924554.00
05/01/2017 08:00,2,0.238,ALERT,211.25,333.63,59.970,1493640004,"201051344001135","219011344069620",28.71,4.50,0,293.66,347.46,7.0,4.8,0.018,670144.0,670144.0,3844,0,0,0,L,1122011218,0,121.10,120.88,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493640059,1924555.00
05/01/2017 08:00,2,0.258,ALERT,211.03,335.14,59.986,1493640004,"201051344000594","219011344069620",28.31,4.00,0,294.86,351.07,7.4,5.2,0.013,690937.2,690937.2,3840,0,0,0,L,1122011218,0,120.42,120.88,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493640061,1924556.00
05/01/2017 08:00,2,0.254,ALERT,211.70,335.14,59.975,1493640004,"201051344001203","219011344069620",28.13,4.00,0,293.36,361.59,7.3,5.1,0.022,679056.4,679056.4,3853,0,0,0,L,1122011218,0,121.78,120.65,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493640063,1924557.00
05/01/2017 08:00,2,0.152,ALERT,210.57,334.54,59.959,1493640004,"274151322000054","219011344069620",27.75,6.30,0,292.76,341.75,4.3,2.2,0.018,912722.9,912722.9,3810,0,0,0,L,1151911521,0,121.10,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1493640065,1924558.00
05/01/2017 08:00,2,0.236,ALERT,211.70,334.84,59.970,1493640004,"201051344000867","219011344069620",28.45,5.00,0,294.56,350.47,6.8,4.7,0.013,675694.1,675694.1,3850,0,0,0,L,1122011218,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1493640067,1924559.00
05/01/2017 08:00,2,0.291,ALERT,211.48,335.74,60.002,1493640004,"201051344001093","219011344069620",28.69,5.50,0,293.36,350.77,8.5,6.3,0.013,677902.5,677902.5,3844,0,0,0,L,1122011218,0,121.33,120.88,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493640068,1924560.00
05/01/2017 08:00,2,0.182,ACTIVE,211.25,335.74,59.991,1493640004,"201051344000900","219011344069620",27.45,4.50,0,295.46,349.86,5.1,3.0,0.009,697105.8,697105.8,3826,0,0,0,L,1122011218,0,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640070,1924561.00
05/01/2017 08:00,2,0.262,ALERT,211.48,335.14,59.928,1493640004,"201051344000648","219011344069620",28.31,3.70,0,294.86,347.76,7.5,5.3,0.018,686417.9,686417.9,3827,0,0,0,L,1122011218,0,120.42,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1493640072,1924562.00
05/01/2017 08:00,2,0.248,ALERT,211.48,335.14,59.975,1493640004,"201051344000569","219011344069620",29.04,4.00,0,296.06,355.28,7.3,5.2,0.018,699433.3,699433.3,3817,0,0,0,L,1122011218,0,120.20,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1493640074,1924563.00
05/01/2017 08:00,2,0.238,ALERT,211.48,334.84,59.975,1493640004,"201051344000983","219011344069620",28.59,4.50,0,296.06,350.47,6.9,4.8,0.018,689901.9,689901.9,3828,0,0,0,L,1122011218,0,120.65,121.33,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493640076,1924564.00
05/01/2017 08:00,2,0.238,ACTIVE,211.48,335.44,59.981,1493640004,"201051344001158","219011344069620",27.41,3.30,0,295.16,355.88,6.6,4.4,0.018,675509.5,675509.5,3839,0,0,0,L,1122011218,0,120.42,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640077,1924565.00
05/01/2017 08:00,2,0.270,ALERT,211.93,336.64,59.996,1493640004,"201051344000576","219011344069620",27.69,4.00,0,295.46,357.68,7.6,5.4,0.013,690134.6,690134.6,3824,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1493640079,1924566.00
05/01/2017 08:00,2,0.164,ALERT,210.80,334.84,60.002,1493640004,"274151322000087","219011344069620",27.12,6.30,0,291.85,346.56,4.5,2.4,0.009,884915.5,884915.5,3887,0,0,0,L,1151911521,0,121.55,121.33,0002,6,0,0,0,0,0,0,31,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1493640081,1924567.00
05/01/2017 08:15,2,0.240,ACTIVE,211.70,335.44,59.912,1493640903,"201051344000645","219011344069620",28.59,6.00,0,322.51,350.77,7.0,4.8,0.022,689000.6,689000.6,3825,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640904,1924568.00
05/01/2017 08:15,2,0.170,ACTIVE,210.80,334.54,59.954,1493640903,"274151322000085","219011344069620",27.27,6.30,0,331.53,337.84,4.7,2.6,0.013,909681.7,909681.7,3806,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640905,1924569.00
05/01/2017 08:15,2,0.262,ACTIVE,211.93,336.94,59.959,1493640903,"201051344000633","219011344069620",28.57,4.50,0,305.98,372.41,7.6,5.4,0.022,675234.8,675234.8,3852,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640906,1924570.00
05/01/2017 08:15,2,0.275,ACTIVE,211.48,335.14,59.991,1493640903,"201051344000469","219011344069620",28.55,3.70,0,315.00,356.48,8.0,5.8,0.018,678230.5,678230.5,3838,0,0,0,L,1122011218,0,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640907,1924571.00
05/01/2017 08:15,2,0.268,ACTIVE,211.03,333.93,59.949,1493640903,"201051344000646","219011344069620",28.45,4.50,0,324.32,346.26,7.7,5.5,0.018,671771.3,671771.3,3851,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640908,1924572.00
05/01/2017 08:15,2,0.195,ACTIVE,210.35,334.24,59.954,1493640903,"274151322000052","219011344069620",27.69,6.30,0,330.03,338.14,5.5,3.4,0.013,942976.2,942976.2,3815,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640909,1924573.00
05/01/2017 08:15,2,0.262,ACTIVE,211.48,335.74,59.949,1493640903,"201051344000585","219011344069620",29.26,5.00,0,328.52,342.65,7.8,5.6,0.018,682921.7,682921.7,3851,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640910,1924574.00
05/01/2017 08:15,2,0.273,ACTIVE,211.03,333.93,59.959,1493640903,"201051344001230","219011344069620",27.99,5.00,0,318.00,353.17,7.8,5.6,0.027,676276.4,676276.4,3842,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640910,1924575.00
05/01/2017 08:15,2,0.268,ACTIVE,211.70,335.14,59.938,1493640903,"201051344000582","219011344069620",29.52,4.50,0,329.13,341.15,8.0,5.8,0.022,666162.2,666162.2,3842,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640911,1924576.00
05/01/2017 08:15,2,0.293,ACTIVE,210.80,334.54,59.949,1493640903,"201051344000955","219011344069620",29.18,5.00,0,327.92,340.85,8.7,6.5,0.031,684640.9,684640.9,3852,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640912,1924577.00
05/01/2017 08:15,2,0.098,ALERT,210.57,333.33,59.954,1493640903,"274151322000094","219011344069620",29.70,5.50,0,294.26,414.49,3.0,0.9,0.013,770544.5,770544.5,3940,0,0,0,L,1151911521,0,120.88,121.55,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640914,1924578.00
05/01/2017 08:15,2,0.275,ACTIVE,211.25,334.54,59.965,1493640903,"201051344000579","219011344069620",29.86,4.50,0,326.72,344.76,8.4,6.2,0.018,695842.4,695842.4,3836,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640915,1924579.00
05/01/2017 08:15,2,0.291,ACTIVE,211.03,334.24,59.959,1493640903,"201051344000890","219011344069620",28.55,5.00,0,328.82,342.05,8.5,6.2,0.022,678518.6,678518.6,3853,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640916,1924580.00
05/01/2017 08:15,2,0.281,ACTIVE,211.25,334.84,59.949,1493640903,"201051344000438","219011344069620",29.48,4.50,0,330.03,340.85,8.4,6.2,0.022,681302.2,681302.2,3844,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640917,1924581.00
05/01/2017 08:15,2,0.318,ACTIVE,211.48,334.54,59.959,1493640903,"201051344000417","219011344069620",19.14,4.50,0,295.76,338.44,6.2,4.0,0.013,638925.8,638925.8,3866,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640918,1924582.00
05/01/2017 08:15,2,0.164,ACTIVE,210.57,333.93,59.954,1493640903,"274151322000083","219011344069620",27.89,6.30,0,330.03,338.44,4.6,2.5,0.018,933461.4,933461.4,3814,0,0,0,L,1151911521,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640919,1924583.00
05/01/2017 08:15,2,0.172,ACTIVE,211.25,334.84,59.954,1493640903,"274151322000076","219011344069620",27.89,6.30,0,332.13,338.44,4.9,2.8,0.018,995028.4,995028.4,3815,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640919,1924584.00
05/01/2017 08:15,2,0.246,ACTIVE,211.25,334.84,59.965,1493640903,"201051344000868","219011344069620",28.43,5.00,0,325.52,345.36,7.1,5.0,0.018,676767.3,676767.3,3841,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640920,1924585.00
05/01/2017 08:15,2,0.160,ACTIVE,210.57,333.33,59.959,1493640903,"274151322000095","219011344069620",27.65,6.00,0,330.33,337.24,4.5,2.4,0.009,985430.1,985430.1,3812,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640921,1924586.00
05/01/2017 08:15,2,0.217,ACTIVE,211.25,336.34,59.954,1493640903,"201051344000988","219011344069620",19.28,5.00,0,293.36,339.04,4.3,2.2,0.013,613946.4,613946.4,3859,0,0,0,L,1122011218,0,120.20,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640922,1924587.00
05/01/2017 08:15,2,0.252,ACTIVE,211.03,333.63,59.965,1493640903,"201051344001025","219011344069620",30.02,4.50,0,329.73,341.45,7.7,5.5,0.022,680600.6,680600.6,3853,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640923,1924588.00
05/01/2017 08:15,2,0.258,ACTIVE,211.25,333.93,59.965,1493640903,"201051344000458","219011344069620",28.31,6.30,0,329.43,340.55,7.5,5.3,0.013,688961.7,688961.7,3827,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640924,1924589.00
05/01/2017 08:15,2,0.244,ACTIVE,211.93,336.64,59.928,1493640903,"201051344000853","219011344069620",27.79,4.50,0,330.03,345.06,7.0,4.8,0.018,689461.5,689461.5,3827,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640925,1924590.00
05/01/2017 08:15,2,0.270,ACTIVE,211.70,335.74,59.917,1493640903,"201051344000685","219011344069620",28.13,5.00,0,329.73,342.35,7.7,5.5,0.027,681458.1,681458.1,3852,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640926,1924591.00
05/01/2017 08:15,2,0.258,ACTIVE,211.48,335.74,59.965,1493640903,"201051344000917","219011344069620",28.69,6.30,0,329.13,342.05,7.5,5.3,0.022,678175.8,678175.8,3841,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640927,1924592.00
05/01/2017 08:15,2,0.244,ACTIVE,211.48,335.44,59.970,1493640903,"201051344001145","219011344069620",28.25,5.00,0,330.93,340.85,7.0,4.9,0.022,686026.1,686026.1,3834,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640928,1924593.00
05/01/2017 08:15,2,0.271,ACTIVE,211.25,335.14,59.965,1493640903,"201051344000651","219011344069620",29.30,4.00,0,330.33,340.85,8.1,5.9,0.018,674462.3,674462.3,3850,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640929,1924594.00
05/01/2017 08:15,2,0.150,ACTIVE,210.12,334.24,59.965,1493640903,"274151322000088","219011344069620",25.90,6.30,0,330.33,337.84,4.0,1.9,0.018,894668.4,894668.4,3821,0,0,0,L,1151911521,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640930,1924595.00
05/01/2017 08:15,2,0.113,ACTIVE,211.25,334.54,59.959,1493640903,"274151322000068","219011344069620",29.78,6.70,0,331.83,339.65,3.4,1.4,0.009,770902.9,770902.9,3955,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640930,1924596.00
05/01/2017 08:15,2,0.242,ACTIVE,210.80,333.63,59.970,1493640903,"201051344001135","219011344069620",29.82,5.00,0,329.43,339.95,7.4,5.2,0.027,670145.3,670145.3,3846,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640931,1924597.00
05/01/2017 08:15,2,0.260,ACTIVE,211.03,334.54,59.928,1493640903,"201051344000594","219011344069620",28.41,4.50,0,327.92,340.25,7.5,5.3,0.018,690938.6,690938.6,3842,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640932,1924598.00
05/01/2017 08:15,2,0.266,ACTIVE,211.48,334.24,59.965,1493640903,"201051344001203","219011344069620",27.77,4.50,0,330.33,342.05,7.5,5.3,0.027,679057.8,679057.8,3855,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640933,1924599.00
05/01/2017 08:15,2,0.158,ACTIVE,210.57,334.84,59.933,1493640903,"274151322000054","219011344069620",26.94,7.00,0,330.63,337.84,4.3,2.2,0.013,912723.6,912723.6,3812,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640934,1924600.00
05/01/2017 08:15,2,0.238,ACTIVE,211.70,334.54,59.965,1493640903,"201051344000867","219011344069620",28.37,6.00,0,329.73,342.65,6.8,4.7,0.018,675695.3,675695.3,3852,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640935,1924601.00
05/01/2017 08:15,2,0.299,ACTIVE,211.25,335.44,59.970,1493640903,"201051344001093","219011344069620",29.06,6.00,0,329.73,341.15,8.8,6.6,0.009,677904.3,677904.3,3846,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640936,1924602.00
05/01/2017 08:15,2,0.182,ACTIVE,211.03,334.84,59.975,1493640903,"201051344000900","219011344069620",27.67,4.50,0,328.82,340.25,5.1,3.0,0.018,697106.6,697106.6,3827,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640937,1924603.00
05/01/2017 08:15,2,0.254,ACTIVE,211.25,334.84,59.959,1493640903,"201051344000648","219011344069620",29.14,4.00,0,330.63,340.85,7.5,5.3,0.013,686419.3,686419.3,3829,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640938,1924604.00
05/01/2017 08:15,2,0.244,ACTIVE,211.03,335.14,59.965,1493640903,"201051344000569","219011344069620",29.42,5.00,0,330.33,340.85,7.3,5.1,0.018,699434.6,699434.6,3819,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640939,1924605.00
05/01/2017 08:15,2,0.236,ACTIVE,211.25,334.84,59.954,1493640903,"201051344000983","219011344069620",28.45,5.00,0,329.73,339.95,6.8,4.7,0.018,689903.2,689903.2,3830,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640939,1924606.00
05/01/2017 08:15,2,0.229,ACTIVE,211.48,335.14,59.981,1493640903,"201051344001158","219011344069620",28.29,3.70,0,329.13,341.15,6.6,4.4,0.018,675510.6,675510.6,3841,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640940,1924607.00
05/01/2017 08:15,2,0.266,ACTIVE,211.93,336.34,59.965,1493640903,"201051344000576","219011344069620",27.75,5.00,0,330.33,344.15,7.5,5.3,0.018,690136.0,690136.0,3826,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640941,1924608.00
05/01/2017 08:15,2,0.164,ACTIVE,210.35,333.93,59.970,1493640903,"274151322000087","219011344069620",26.82,7.70,0,323.11,347.46,4.5,2.4,0.000,884916.2,884916.2,3889,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493640942,1924609.00
05/01/2017 08:30,2,0.250,ALERT,211.48,335.44,59.965,1493641803,"201051344000645","219011344069620",28.98,6.00,0,296.96,346.26,7.4,5.2,0.027,689001.5,689001.5,3826,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641805,1924610.00
05/01/2017 08:30,2,0.182,ALERT,210.80,333.03,59.970,1493641803,"274151322000085","219011344069620",27.83,7.00,0,294.86,343.85,5.1,3.0,0.013,909682.1,909682.1,3807,0,0,0,L,1151911521,0,121.33,121.33,0002,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641807,1924611.00
05/01/2017 08:30,2,0.273,ALERT,211.70,335.74,59.975,1493641803,"201051344000633","219011344069620",28.73,5.00,0,295.16,371.81,8.0,5.8,0.027,675235.8,675235.8,3853,0,0,0,L,1122011218,0,121.33,121.10,0002,5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641808,1924612.00
05/01/2017 08:30,2,0.289,ACTIVE,211.03,334.54,59.975,1493641803,"201051344000469","219011344069620",28.98,4.00,0,296.06,348.36,8.6,6.3,0.027,678231.6,678231.6,3839,0,0,0,L,1122011218,0,120.20,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641810,1924613.00
05/01/2017 08:30,2,0.285,ACTIVE,210.35,334.84,59.970,1493641803,"201051344000646","219011344069620",28.33,5.00,0,313.50,355.88,8.3,6.1,0.022,671772.4,671772.4,3852,0,0,0,L,1122011218,0,120.88,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641811,1924614.00
05/01/2017 08:30,2,0.201,ACTIVE,210.12,333.63,59.959,1493641803,"274151322000052","219011344069620",28.63,6.70,0,306.88,354.67,5.9,3.8,0.027,942976.8,942976.8,3816,0,0,0,L,1151911521,0,120.20,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641812,1924615.00
05/01/2017 08:30,2,0.279,ACTIVE,210.57,334.84,59.965,1493641803,"201051344000585","219011344069620",29.52,5.50,0,315.60,360.38,8.4,6.2,0.031,682922.8,682922.8,3852,0,0,0,L,1122011218,0,120.20,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641813,1924616.00
05/01/2017 08:30,2,0.283,ALERT,210.35,333.63,59.986,1493641803,"201051344001230","219011344069620",28.71,5.00,0,296.96,339.95,8.2,6.0,0.027,676277.5,676277.5,3843,0,0,0,L,1122011218,0,120.88,120.20,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641815,1924617.00
05/01/2017 08:30,2,0.295,ACTIVE,211.03,335.44,59.975,1493641803,"201051344000582","219011344069620",28.57,5.00,0,318.91,359.48,8.6,6.3,0.031,666163.3,666163.3,3843,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641816,1924618.00
05/01/2017 08:30,2,0.307,ACTIVE,210.35,334.24,59.959,1493641803,"201051344000955","219011344069620",29.62,5.50,0,317.70,357.68,9.2,7.0,0.035,684642.2,684642.2,3853,0,0,0,L,1122011218,0,120.42,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641817,1924619.00
05/01/2017 08:30,2,0.111,ALERT,210.35,333.63,59.970,1493641803,"274151322000094","219011344069620",29.84,5.50,0,293.36,406.97,3.4,1.3,0.013,770544.6,770544.6,3942,0,0,0,L,1151911521,0,120.65,121.55,0002,2,0,0,0,0,0,0,126,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641818,1924620.00
05/01/2017 08:30,2,0.289,ALERT,211.03,333.33,59.965,1493641803,"201051344000579","219011344069620",30.34,5.00,0,297.87,348.06,8.8,6.6,0.022,695843.6,695843.6,3837,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641820,1924621.00
05/01/2017 08:30,2,0.316,ACTIVE,210.35,333.93,59.996,1493641803,"201051344000890","219011344069620",28.29,5.50,0,327.02,339.65,9.1,6.8,0.031,678519.8,678519.8,3854,0,0,0,L,1122011218,0,120.88,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641821,1924622.00
05/01/2017 08:30,2,0.303,ACTIVE,210.57,334.84,59.975,1493641803,"201051344000438","219011344069620",29.68,5.00,0,308.99,352.57,9.1,6.9,0.027,681303.4,681303.4,3845,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641822,1924623.00
05/01/2017 08:30,2,0.340,ALERT,210.80,334.24,59.986,1493641803,"201051344000417","219011344069620",19.12,5.00,0,295.76,353.47,6.6,4.5,0.013,638926.6,638926.6,3867,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641824,1924624.00
05/01/2017 08:30,2,0.191,ALERT,210.57,333.93,59.981,1493641803,"274151322000083","219011344069620",27.71,6.70,0,295.46,342.65,5.3,3.2,0.027,933461.8,933461.8,3815,0,0,0,L,1151911521,0,120.65,121.33,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641826,1924625.00
05/01/2017 08:30,2,0.188,ACTIVE,211.03,334.84,59.975,1493641803,"274151322000076","219011344069620",29.10,6.70,0,311.99,350.77,5.6,3.4,0.022,995028.8,995028.8,3816,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641827,1924626.00
05/01/2017 08:30,2,0.260,ACTIVE,211.03,334.24,59.965,1493641803,"201051344000868","219011344069620",29.36,5.50,0,308.69,352.57,7.8,5.6,0.027,676768.2,676768.2,3842,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641828,1924627.00
05/01/2017 08:30,2,0.184,ALERT,210.35,333.03,59.991,1493641803,"274151322000095","219011344069620",27.97,6.30,0,296.06,341.45,5.2,3.1,0.022,985430.5,985430.5,3813,0,0,0,L,1151911521,0,121.10,120.88,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641830,1924628.00
05/01/2017 08:30,2,0.248,ALERT,210.80,335.44,59.981,1493641803,"201051344000988","219011344069620",18.92,5.00,0,293.96,347.16,4.8,2.7,0.013,613946.8,613946.8,3860,0,0,0,L,1122011218,0,120.42,120.88,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641832,1924629.00
05/01/2017 08:30,2,0.277,ACTIVE,210.35,333.33,59.986,1493641803,"201051344001025","219011344069620",30.22,5.00,0,326.42,339.04,8.5,6.3,0.031,680601.7,680601.7,3854,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641833,1924630.00
05/01/2017 08:30,2,0.271,ALERT,211.03,334.24,59.975,1493641803,"201051344000458","219011344069620",29.70,6.30,0,296.96,361.29,8.2,6.0,0.031,688962.7,688962.7,3828,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641834,1924631.00
