ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 08:30,2,0.279,ALERT,211.70,335.74,59.981,1493641803,"201051344000853","219011344069620",28.03,4.50,0,296.96,351.07,8.0,5.8,0.022,689462.5,689462.5,3828,0,0,0,L,1122011218,0,121.10,121.10,0002,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641836,1924632.00
05/01/2017 08:30,2,0.291,ALERT,211.03,335.44,59.991,1493641803,"201051344000685","219011344069620",28.69,5.50,0,296.96,355.88,8.5,6.3,0.035,681459.1,681459.1,3853,0,0,0,L,1122011218,0,121.55,120.42,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641838,1924633.00
05/01/2017 08:30,2,0.287,ALERT,210.80,335.14,59.965,1493641803,"201051344000917","219011344069620",28.51,6.70,0,295.76,350.17,8.3,6.1,0.022,678176.8,678176.8,3842,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641840,1924634.00
05/01/2017 08:30,2,0.260,ACTIVE,210.80,335.44,59.986,1493641803,"201051344001145","219011344069620",29.68,5.00,0,321.61,349.26,7.8,5.7,0.031,686027.1,686027.1,3835,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641841,1924635.00
05/01/2017 08:30,2,0.295,ACTIVE,210.57,335.14,59.996,1493641803,"201051344000651","219011344069620",29.78,4.50,0,312.29,356.78,8.9,6.7,0.027,674463.5,674463.5,3851,0,0,0,L,1122011218,0,121.10,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641842,1924636.00
05/01/2017 08:30,2,0.176,ALERT,210.12,333.33,59.981,1493641803,"274151322000088","219011344069620",27.39,6.70,0,294.86,350.77,4.9,2.8,0.018,894668.7,894668.7,3822,0,0,0,L,1151911521,0,121.10,120.88,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641843,1924637.00
05/01/2017 08:30,2,0.135,ALERT,211.03,333.93,59.981,1493641803,"274151322000068","219011344069620",30.06,7.00,0,292.76,409.08,4.2,2.1,0.009,770903.1,770903.1,3956,0,0,0,L,1151911521,0,121.10,121.55,0002,5,0,0,0,0,0,0,126,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641845,1924638.00
05/01/2017 08:30,2,0.287,ACTIVE,210.35,333.33,59.965,1493641803,"201051344001135","219011344069620",28.71,5.00,0,327.02,338.74,8.4,6.2,0.031,670146.4,670146.4,3847,0,0,0,L,1122011218,0,120.65,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641846,1924639.00
05/01/2017 08:30,2,0.270,ACTIVE,210.80,334.24,59.986,1493641803,"201051344000594","219011344069620",30.43,5.00,0,308.99,356.78,8.3,6.1,0.027,690939.6,690939.6,3843,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641847,1924640.00
05/01/2017 08:30,2,0.281,ACTIVE,210.57,334.24,59.965,1493641803,"201051344001203","219011344069620",29.34,5.50,0,310.49,356.18,8.4,6.2,0.027,679058.9,679058.9,3856,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641848,1924641.00
05/01/2017 08:30,2,0.188,ALERT,210.35,332.43,59.970,1493641803,"274151322000054","219011344069620",27.97,7.30,0,295.16,341.75,5.3,3.2,0.022,912723.9,912723.9,3813,0,0,0,L,1151911521,0,120.88,120.88,0002,5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641850,1924642.00
05/01/2017 08:30,2,0.260,ALERT,211.25,333.93,60.023,1493641803,"201051344000867","219011344069620",29.66,6.00,0,296.36,345.36,7.8,5.6,0.027,675696.3,675696.3,3853,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641852,1924643.00
05/01/2017 08:30,2,0.324,ACTIVE,210.57,334.54,59.986,1493641803,"201051344001093","219011344069620",29.80,6.30,0,320.71,354.07,9.8,7.5,0.027,677905.6,677905.6,3847,0,0,0,L,1122011218,0,120.65,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641852,1924644.00
05/01/2017 08:30,2,0.207,ALERT,211.03,334.84,59.986,1493641803,"201051344000900","219011344069620",28.96,5.00,0,296.66,343.85,6.1,4.0,0.022,697107.2,697107.2,3828,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641854,1924645.00
05/01/2017 08:30,2,0.279,ALERT,211.03,334.24,59.986,1493641803,"201051344000648","219011344069620",29.60,4.50,0,296.36,349.26,8.4,6.2,0.027,686420.4,686420.4,3830,0,0,0,L,1122011218,0,120.20,121.10,0002,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641856,1924646.00
05/01/2017 08:30,2,0.275,ALERT,211.03,334.84,59.981,1493641803,"201051344000569","219011344069620",29.64,5.50,0,297.57,354.67,8.3,6.1,0.027,699435.7,699435.7,3820,0,0,0,L,1122011218,0,120.20,121.10,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641858,1924647.00
05/01/2017 08:30,2,0.260,ALERT,211.03,334.54,59.981,1493641803,"201051344000983","219011344069620",29.48,5.00,0,297.26,345.06,7.8,5.6,0.031,689904.1,689904.1,3831,0,0,0,L,1122011218,0,120.65,120.65,0002,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641860,1924648.00
05/01/2017 08:30,2,0.254,ALERT,211.03,334.54,59.975,1493641803,"201051344001158","219011344069620",29.38,4.00,0,296.66,346.26,7.6,5.4,0.027,675511.5,675511.5,3842,0,0,0,L,1122011218,0,120.42,120.65,0002,4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641861,1924649.00
05/01/2017 08:30,2,0.281,ALERT,211.48,335.44,59.981,1493641803,"201051344000576","219011344069620",29.56,5.00,0,297.26,374.21,8.5,6.3,0.027,690137.0,690137.0,3827,0,0,0,L,1122011218,0,120.88,120.65,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641863,1924650.00
05/01/2017 08:30,2,0.197,ALERT,210.57,334.84,59.970,1493641803,"274151322000087","219011344069620",27.77,8.00,0,293.06,352.57,5.5,3.4,0.022,884916.6,884916.6,3890,0,0,0,L,1151911521,0,120.88,121.33,0002,7,0,0,0,0,0,0,57,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493641865,1924651.00
05/01/2017 08:45,2,0.279,ACTIVE,211.70,335.44,59.975,1493642704,"201051344000645","219011344069620",28.98,6.30,0,329.13,340.55,8.2,6.0,0.035,689002.8,689002.8,3828,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642705,1924652.00
05/01/2017 08:45,2,0.207,ACTIVE,210.35,333.63,59.981,1493642704,"274151322000085","219011344069620",28.13,7.00,0,330.63,337.24,5.9,3.7,0.022,909682.8,909682.8,3809,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642706,1924653.00
05/01/2017 08:45,2,0.289,ACTIVE,211.93,336.64,59.981,1493642704,"201051344000633","219011344069620",30.06,5.00,0,328.52,342.05,8.8,6.6,0.031,675237.2,675237.2,3855,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642706,1924654.00
05/01/2017 08:45,2,0.312,ACTIVE,211.25,334.84,59.975,1493642704,"201051344000469","219011344069620",29.38,4.00,0,328.22,341.45,9.4,7.1,0.031,678233.2,678233.2,3841,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642707,1924655.00
05/01/2017 08:45,2,0.312,ACTIVE,210.35,334.24,59.938,1493642704,"201051344000646","219011344069620",28.80,5.00,0,327.92,340.55,9.2,6.9,0.031,671773.9,671773.9,3853,0,0,0,L,1122011218,0,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642708,1924656.00
05/01/2017 08:45,2,0.242,ACTIVE,209.90,333.33,59.975,1493642704,"274151322000052","219011344069620",27.85,6.70,0,329.13,338.44,6.9,4.7,0.031,942977.7,942977.7,3817,0,0,0,L,1151911521,0,120.20,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642709,1924657.00
05/01/2017 08:45,2,0.311,ACTIVE,210.57,334.24,59.975,1493642704,"201051344000585","219011344069620",28.98,5.50,0,328.52,340.55,9.2,6.9,0.040,682924.3,682924.3,3853,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642710,1924658.00
05/01/2017 08:45,2,0.305,ACTIVE,210.57,333.33,59.981,1493642704,"201051344001230","219011344069620",29.18,5.50,0,327.32,339.95,9.0,6.8,0.035,676278.9,676278.9,3845,0,0,0,L,1122011218,0,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642711,1924659.00
05/01/2017 08:45,2,0.326,ACTIVE,211.03,335.14,59.944,1493642704,"201051344000582","219011344069620",28.61,5.00,0,327.92,339.95,9.5,7.2,0.044,666164.9,666164.9,3844,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642712,1924660.00
05/01/2017 08:45,2,0.332,ACTIVE,209.90,333.63,59.944,1493642704,"201051344000955","219011344069620",30.08,5.50,0,327.62,339.04,10.2,7.9,0.035,684643.9,684643.9,3854,0,0,0,L,1122011218,0,120.42,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642713,1924661.00
05/01/2017 08:45,2,0.139,ACTIVE,210.35,333.63,59.959,1493642704,"274151322000094","219011344069620",30.51,6.00,0,330.93,336.94,4.3,2.2,0.022,770544.9,770544.9,3944,0,0,0,L,1151911521,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642714,1924662.00
05/01/2017 08:45,2,0.324,ACTIVE,211.25,333.93,59.975,1493642704,"201051344000579","219011344069620",29.88,5.00,0,328.82,340.25,9.8,7.6,0.035,695845.2,695845.2,3839,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642715,1924663.00
05/01/2017 08:45,2,0.332,ACTIVE,210.12,333.93,59.986,1493642704,"201051344000890","219011344069620",30.08,6.00,0,327.62,339.95,10.2,7.9,0.035,678521.5,678521.5,3855,0,0,0,L,1122011218,0,121.10,119.75,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642715,1924664.00
05/01/2017 08:45,2,0.328,ACTIVE,210.57,334.24,59.986,1493642704,"201051344000438","219011344069620",30.55,5.00,0,328.52,340.85,10.2,7.9,0.040,681305.1,681305.1,3846,0,0,0,L,1122011218,0,121.10,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642716,1924665.00
05/01/2017 08:45,2,0.391,ACTIVE,210.57,333.93,59.975,1493642704,"201051344000417","219011344069620",18.89,5.00,0,327.92,339.65,7.5,5.3,0.022,638927.7,638927.7,3869,0,0,0,L,1122011218,0,120.88,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642717,1924666.00
05/01/2017 08:45,2,0.234,ACTIVE,210.35,333.33,59.975,1493642704,"274151322000083","219011344069620",27.77,7.00,0,330.03,338.14,6.6,4.4,0.031,933462.6,933462.6,3817,0,0,0,L,1151911521,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642718,1924667.00
05/01/2017 08:45,2,0.234,ACTIVE,210.80,335.44,59.986,1493642704,"274151322000076","219011344069620",28.88,7.00,0,331.23,337.54,6.9,4.8,0.044,995029.6,995029.6,3817,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642719,1924668.00
05/01/2017 08:45,2,0.311,ACTIVE,210.80,334.54,59.970,1493642704,"201051344000868","219011344069620",28.47,5.50,0,328.52,339.34,9.0,6.8,0.035,676769.5,676769.5,3843,0,0,0,L,1122011218,0,120.20,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642720,1924669.00
05/01/2017 08:45,2,0.234,ACTIVE,210.12,333.93,59.981,1493642704,"274151322000095","219011344069620",27.91,6.30,0,330.03,337.24,6.6,4.5,0.031,985431.2,985431.2,3815,0,0,0,L,1151911521,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642721,1924670.00
05/01/2017 08:45,2,0.293,ACTIVE,210.80,335.44,59.975,1493642704,"201051344000988","219011344069620",19.00,5.00,0,326.12,343.85,5.7,3.5,0.018,613947.4,613947.4,3862,0,0,0,L,1122011218,0,120.20,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642722,1924671.00
05/01/2017 08:45,2,0.334,ACTIVE,210.35,333.33,59.975,1493642704,"201051344001025","219011344069620",28.90,5.00,0,327.32,339.34,9.8,7.6,0.049,680603.1,680603.1,3855,0,0,0,L,1122011218,0,120.65,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642723,1924672.00
05/01/2017 08:45,2,0.314,ACTIVE,211.03,335.14,59.981,1493642704,"201051344000458","219011344069620",29.82,6.70,0,328.52,339.65,9.5,7.3,0.035,688964.2,688964.2,3830,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642724,1924673.00
05/01/2017 08:45,2,0.303,ACTIVE,211.70,336.34,60.023,1493642704,"201051344000853","219011344069620",29.88,5.00,0,331.23,341.45,9.2,7.0,0.035,689463.8,689463.8,3830,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642725,1924674.00
05/01/2017 08:45,2,0.338,ACTIVE,210.57,335.44,59.981,1493642704,"201051344000685","219011344069620",28.86,5.50,0,328.82,341.75,9.9,7.6,0.049,681460.6,681460.6,3855,0,0,0,L,1122011218,0,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642726,1924675.00
05/01/2017 08:45,2,0.314,ACTIVE,210.57,335.44,59.975,1493642704,"201051344000917","219011344069620",29.64,6.70,0,327.62,341.15,9.5,7.2,0.049,678178.2,678178.2,3844,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642726,1924676.00
05/01/2017 08:45,2,0.307,ACTIVE,210.80,335.14,60.018,1493642704,"201051344001145","219011344069620",29.48,5.00,0,328.82,340.85,9.2,7.0,0.049,686028.3,686028.3,3836,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642727,1924677.00
05/01/2017 08:45,2,0.354,ACTIVE,210.57,335.14,59.975,1493642704,"201051344000651","219011344069620",28.80,4.50,0,327.92,341.45,10.3,8.0,0.049,674465.1,674465.1,3852,0,0,0,L,1122011218,0,121.33,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642728,1924678.00
05/01/2017 08:45,2,0.227,ACTIVE,209.90,333.03,59.975,1493642704,"274151322000088","219011344069620",27.25,7.00,0,329.43,337.84,6.3,4.1,0.018,894669.3,894669.3,3824,0,0,0,L,1151911521,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642729,1924679.00
05/01/2017 08:45,2,0.172,ACTIVE,211.03,351.67,59.975,1493642704,"274151322000068","219011344069620",32.76,7.00,0,331.53,353.77,5.7,3.5,0.018,770903.5,770903.5,3958,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642730,1924680.00
05/01/2017 08:45,2,0.332,ACTIVE,210.12,333.33,59.975,1493642704,"201051344001135","219011344069620",29.18,5.50,0,328.22,338.74,9.9,7.6,0.044,670147.8,670147.8,3848,0,0,0,L,1122011218,0,120.88,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642731,1924681.00
05/01/2017 08:45,2,0.334,ACTIVE,210.80,335.44,59.975,1493642704,"201051344000594","219011344069620",28.94,5.50,0,327.32,338.74,9.8,7.6,0.044,690941.0,690941.0,3844,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642732,1924682.00
05/01/2017 08:45,2,0.336,ACTIVE,210.57,334.24,59.986,1493642704,"201051344001203","219011344069620",28.84,5.50,0,329.43,346.86,9.8,7.6,0.049,679060.2,679060.2,3857,0,0,0,L,1122011218,0,121.55,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642733,1924683.00
05/01/2017 08:45,2,0.242,ACTIVE,210.12,333.03,59.981,1493642704,"274151322000054","219011344069620",27.79,7.30,0,329.73,337.84,6.8,4.7,0.035,912724.6,912724.6,3815,0,0,0,L,1151911521,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642734,1924684.00
05/01/2017 08:45,2,0.307,ACTIVE,211.25,335.14,60.007,1493642704,"201051344000867","219011344069620",30.04,6.30,0,327.92,339.95,9.4,7.1,0.035,675697.6,675697.6,3855,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642735,1924685.00
05/01/2017 08:45,2,0.385,ACTIVE,210.57,335.14,59.959,1493642704,"201051344001093","219011344069620",28.75,6.30,0,327.92,340.55,11.2,8.9,0.040,677907.4,677907.4,3848,0,0,0,L,1122011218,0,120.88,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642736,1924686.00
05/01/2017 08:45,2,0.260,ACTIVE,211.03,335.14,59.970,1493642704,"201051344000900","219011344069620",28.59,5.50,0,328.82,340.55,7.6,5.4,0.040,697108.0,697108.0,3830,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642736,1924687.00
05/01/2017 08:45,2,0.338,ACTIVE,211.25,335.14,59.938,1493642704,"201051344000648","219011344069620",28.92,4.50,0,329.43,340.55,9.9,7.6,0.040,686421.8,686421.8,3832,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642737,1924688.00
05/01/2017 08:45,2,0.322,ACTIVE,211.25,335.14,59.996,1493642704,"201051344000569","219011344069620",30.12,5.50,0,327.92,340.85,9.8,7.6,0.044,699437.1,699437.1,3822,0,0,0,L,1122011218,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642738,1924689.00
05/01/2017 08:45,2,0.318,ACTIVE,211.25,334.84,59.970,1493642704,"201051344000983","219011344069620",28.75,5.50,0,327.92,339.95,9.4,7.1,0.044,689905.4,689905.4,3833,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642739,1924690.00
05/01/2017 08:45,2,0.311,ACTIVE,211.25,335.14,59.986,1493642704,"201051344001158","219011344069620",29.16,4.00,0,328.22,340.55,9.2,7.0,0.049,675512.8,675512.8,3844,0,0,0,L,1122011218,0,120.42,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642740,1924691.00
05/01/2017 08:45,2,0.328,ACTIVE,211.70,336.34,59.991,1493642704,"201051344000576","219011344069620",30.02,5.00,0,329.43,341.15,10.0,7.7,0.040,690138.5,690138.5,3829,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642741,1924692.00
05/01/2017 08:45,2,0.246,ACTIVE,210.35,334.24,59.975,1493642704,"274151322000087","219011344069620",28.25,9.00,0,330.33,338.14,7.1,4.9,0.027,884917.4,884917.4,3892,0,0,0,L,1151911521,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493642742,1924693.00
05/01/2017 09:00,2,0.496,ACTIVE,211.48,337.84,59.975,1493643604,"201051344000645","219011344069620",29.58,6.30,0,329.13,344.15,14.9,12.5,0.093,689004.9,689004.9,3829,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643605,1924694.00
05/01/2017 09:00,2,0.426,ACTIVE,210.12,334.54,59.959,1493643604,"274151322000085","219011344069620",29.06,7.30,0,330.03,340.25,12.6,10.2,0.071,909684.4,909684.4,3810,0,0,0,L,1151911521,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643606,1924695.00
05/01/2017 09:00,2,0.486,ACTIVE,211.70,340.55,59.975,1493643604,"201051344000633","219011344069620",31.27,5.00,0,330.03,346.26,15.4,13.0,0.088,675239.4,675239.4,3856,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643607,1924696.00
05/01/2017 09:00,2,0.531,ACTIVE,211.03,337.54,59.970,1493643604,"201051344000469","219011344069620",29.62,4.50,0,327.92,343.55,16.0,13.5,0.093,678235.5,678235.5,3842,0,0,0,L,1122011218,0,119.97,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643608,1924697.00
05/01/2017 09:00,2,0.541,ACTIVE,210.57,337.24,59.970,1493643604,"201051344000646","219011344069620",30.02,5.00,0,327.92,346.26,16.4,13.9,0.097,671776.3,671776.3,3854,0,0,0,L,1122011218,0,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643609,1924698.00
05/01/2017 09:00,2,0.455,ACTIVE,209.90,335.74,59.954,1493643604,"274151322000052","219011344069620",29.72,7.00,0,328.82,340.55,13.7,11.3,0.071,942979.5,942979.5,3818,0,0,0,L,1151911521,0,120.20,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643609,1924699.00
05/01/2017 09:00,2,0.551,ACTIVE,211.03,337.24,59.965,1493643604,"201051344000585","219011344069620",29.90,5.50,0,327.62,345.66,16.7,14.2,0.110,682926.6,682926.6,3854,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643610,1924700.00
05/01/2017 09:00,2,0.535,ACTIVE,210.80,336.64,59.959,1493643604,"201051344001230","219011344069620",30.02,5.50,0,327.32,344.76,16.3,13.8,0.097,676281.2,676281.2,3846,0,0,0,L,1122011218,0,121.10,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643611,1924701.00
05/01/2017 09:00,2,0.553,ACTIVE,211.48,338.14,60.028,1493643604,"201051344000582","219011344069620",29.90,5.00,0,328.82,344.15,16.8,14.3,0.097,666167.3,666167.3,3845,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643612,1924702.00
05/01/2017 09:00,2,0.564,ACTIVE,210.57,336.34,59.959,1493643604,"201051344000955","219011344069620",30.49,6.00,0,327.32,349.26,17.5,14.9,0.110,684646.4,684646.4,3855,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643613,1924703.00
05/01/2017 09:00,2,0.279,ACTIVE,209.90,414.79,59.944,1493643604,"274151322000094","219011344069620",39.26,7.00,0,330.63,428.61,11.2,8.9,0.057,770546.1,770546.1,3945,0,0,0,L,1151911521,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643614,1924704.00
05/01/2017 09:00,2,0.541,ACTIVE,211.03,337.54,59.981,1493643604,"201051344000579","219011344069620",30.30,5.50,0,329.43,350.17,16.6,14.1,0.097,695847.7,695847.7,3840,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643615,1924705.00
05/01/2017 09:00,2,0.562,ACTIVE,210.80,336.64,59.991,1493643604,"201051344000890","219011344069620",30.69,6.00,0,327.62,345.66,17.5,15.0,0.093,678524.0,678524.0,3856,0,0,0,L,1122011218,0,121.10,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643616,1924706.00
05/01/2017 09:00,2,0.566,ACTIVE,210.80,337.54,59.970,1493643604,"201051344000438","219011344069620",30.04,5.50,0,328.82,351.37,17.3,14.8,0.106,681307.6,681307.6,3847,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643617,1924707.00
05/01/2017 09:00,2,0.578,ACTIVE,210.80,336.04,59.970,1493643604,"201051344000417","219011344069620",19.88,5.00,0,327.62,341.15,11.7,9.3,0.066,638929.3,638929.3,3870,0,0,0,L,1122011218,0,120.65,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643618,1924708.00
05/01/2017 09:00,2,0.436,ACTIVE,209.90,335.14,59.949,1493643604,"274151322000083","219011344069620",29.24,7.30,0,329.13,340.85,12.9,10.6,0.075,933464.1,933464.1,3818,0,0,0,L,1151911521,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643618,1924709.00
05/01/2017 09:00,2,0.445,ACTIVE,210.57,335.74,59.981,1493643604,"274151322000076","219011344069620",30.20,7.00,0,329.73,341.15,13.6,11.2,0.088,995031.3,995031.3,3818,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643619,1924710.00
05/01/2017 09:00,2,0.508,ACTIVE,210.80,336.64,59.991,1493643604,"201051344000868","219011344069620",29.90,6.00,0,329.13,347.46,15.4,12.9,0.093,676771.7,676771.7,3844,0,0,0,L,1122011218,0,120.20,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643620,1924711.00
05/01/2017 09:00,2,0.436,ACTIVE,209.90,333.93,59.965,1493643604,"274151322000095","219011344069620",29.58,6.70,0,328.52,340.85,13.1,10.7,0.075,985432.8,985432.8,3816,0,0,0,L,1151911521,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643621,1924712.00
05/01/2017 09:00,2,0.486,ACTIVE,211.03,337.54,59.938,1493643604,"201051344000988","219011344069620",19.70,5.00,0,327.92,343.55,9.7,7.4,0.057,613948.6,613948.6,3863,0,0,0,L,1122011218,0,120.20,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643622,1924713.00
05/01/2017 09:00,2,0.555,ACTIVE,210.80,336.64,59.954,1493643604,"201051344001025","219011344069620",29.80,5.00,0,328.22,350.17,16.8,14.3,0.115,680605.5,680605.5,3856,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643623,1924714.00
05/01/2017 09:00,2,0.520,ACTIVE,210.80,336.94,59.928,1493643604,"201051344000458","219011344069620",29.94,6.70,0,328.82,345.36,15.8,13.3,0.097,688966.4,688966.4,3831,0,0,0,L,1122011218,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643624,1924715.00
05/01/2017 09:00,2,0.500,ACTIVE,211.70,338.44,59.959,1493643604,"201051344000853","219011344069620",30.47,5.00,0,330.33,344.76,15.5,13.0,0.093,689466.0,689466.0,3831,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643625,1924716.00
05/01/2017 09:00,2,0.543,ACTIVE,211.03,338.44,59.970,1493643604,"201051344000685","219011344069620",30.20,5.50,0,329.13,345.66,16.6,14.1,0.110,681463.0,681463.0,3856,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643626,1924717.00
05/01/2017 09:00,2,0.535,ACTIVE,210.80,337.84,59.954,1493643604,"201051344000917","219011344069620",30.16,7.00,0,327.32,346.26,16.4,13.9,0.106,678180.5,678180.5,3845,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643627,1924718.00
05/01/2017 09:00,2,0.525,ACTIVE,211.03,337.24,59.991,1493643604,"201051344001145","219011344069620",29.90,5.50,0,328.82,347.16,15.9,13.5,0.102,686030.6,686030.6,3837,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643628,1924719.00
05/01/2017 09:00,2,0.561,ACTIVE,210.80,337.24,59.959,1493643604,"201051344000651","219011344069620",29.94,4.50,0,328.82,345.96,17.0,14.5,0.102,674467.6,674467.6,3853,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643629,1924720.00
05/01/2017 09:00,2,0.414,ACTIVE,209.44,333.63,59.954,1493643604,"274151322000088","219011344069620",28.59,7.00,0,328.82,339.04,12.0,9.7,0.066,894670.7,894670.7,3825,0,0,0,L,1151911521,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643630,1924721.00
05/01/2017 09:00,2,0.287,ACTIVE,210.57,428.61,59.949,1493643604,"274151322000068","219011344069620",40.59,8.50,0,331.23,432.52,11.8,9.5,0.062,770904.9,770904.9,3959,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643630,1924722.00
05/01/2017 09:00,2,0.537,ACTIVE,210.80,336.34,59.965,1493643604,"201051344001135","219011344069620",30.22,5.50,0,328.22,345.06,16.4,13.9,0.110,670150.1,670150.1,3849,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643631,1924723.00
05/01/2017 09:00,2,0.479,ACTIVE,210.80,345.66,59.959,1493643604,"201051344000594","219011344069620",31.83,5.50,0,327.62,353.47,15.4,13.0,0.084,690943.4,690943.4,3845,0,0,0,L,1122011218,0,120.20,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643632,1924724.00
05/01/2017 09:00,2,0.537,ACTIVE,211.03,336.64,59.959,1493643604,"201051344001203","219011344069620",30.32,6.00,0,328.52,349.86,16.6,14.0,0.106,679062.6,679062.6,3858,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643633,1924725.00
05/01/2017 09:00,2,0.428,ACTIVE,209.90,336.04,59.949,1493643604,"274151322000054","219011344069620",29.26,7.70,0,328.52,339.65,12.7,10.3,0.080,912726.2,912726.2,3816,0,0,0,L,1151911521,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643634,1924726.00
05/01/2017 09:00,2,0.508,ACTIVE,211.25,336.64,59.996,1493643604,"201051344000867","219011344069620",29.62,6.70,0,329.13,343.25,15.2,12.8,0.093,675699.8,675699.8,3856,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643635,1924727.00
05/01/2017 09:00,2,0.570,ACTIVE,211.03,336.94,59.959,1493643604,"201051344001093","219011344069620",30.47,6.70,0,328.22,347.46,17.6,15.1,0.097,677910.0,677910.0,3849,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643636,1924728.00
05/01/2017 09:00,2,0.451,ACTIVE,211.03,337.84,59.954,1493643604,"201051344000900","219011344069620",29.26,5.50,0,328.52,343.85,13.4,11.0,0.088,697109.8,697109.8,3831,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643637,1924729.00
05/01/2017 09:00,2,0.527,ACTIVE,211.25,337.54,59.949,1493643604,"201051344000648","219011344069620",29.30,5.00,0,329.43,345.96,15.7,13.2,0.093,686424.2,686424.2,3833,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643638,1924730.00
05/01/2017 09:00,2,0.521,ACTIVE,211.03,337.24,59.928,1493643604,"201051344000569","219011344069620",30.06,6.00,0,329.43,347.76,15.9,13.4,0.093,699439.4,699439.4,3823,0,0,0,L,1122011218,0,119.97,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643639,1924731.00
05/01/2017 09:00,2,0.484,ACTIVE,211.03,336.94,59.986,1493643604,"201051344000983","219011344069620",30.59,5.50,0,328.22,343.25,15.0,12.6,0.093,689907.6,689907.6,3834,0,0,0,L,1122011218,0,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643640,1924732.00
05/01/2017 09:00,2,0.473,ACTIVE,211.25,338.14,59.949,1493643604,"201051344001158","219011344069620",30.97,4.50,0,329.13,350.47,14.9,12.4,0.093,675514.9,675514.9,3845,0,0,0,L,1122011218,0,120.42,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643641,1924733.00
05/01/2017 09:00,2,0.518,ACTIVE,211.48,338.14,60.007,1493643604,"201051344000576","219011344069620",29.82,5.50,0,329.73,344.76,15.7,13.2,0.088,690140.8,690140.8,3830,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643642,1924734.00
05/01/2017 09:00,2,0.430,ACTIVE,210.12,334.84,59.954,1493643604,"274151322000087","219011344069620",29.22,9.30,0,328.82,340.55,12.7,10.4,0.066,884919.0,884919.0,3893,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493643642,1924735.00
05/01/2017 09:15,2,0.266,ACTIVE,211.25,335.14,59.986,1493644504,"201051344000645","219011344069620",28.92,6.30,0,330.03,345.36,7.8,5.6,0.031,689007.2,689007.2,3830,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644505,1924736.00
05/01/2017 09:15,2,0.195,ACTIVE,210.12,333.93,59.959,1493644504,"274151322000085","219011344069620",28.21,7.30,0,330.33,340.85,5.6,3.5,0.027,909686.1,909686.1,3811,0,0,0,L,1151911521,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644506,1924737.00
05/01/2017 09:15,2,0.275,ACTIVE,211.48,336.94,59.981,1493644504,"201051344000633","219011344069620",30.04,5.50,0,330.63,350.47,8.4,6.2,0.031,675241.9,675241.9,3857,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644507,1924738.00
05/01/2017 09:15,2,0.301,ACTIVE,211.03,335.44,60.018,1493644504,"201051344000469","219011344069620",28.71,4.50,0,329.43,345.66,8.8,6.5,0.027,678238.0,678238.0,3843,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644508,1924739.00
05/01/2017 09:15,2,0.307,ACTIVE,210.35,334.24,59.981,1493644504,"201051344000646","219011344069620",28.71,5.50,0,328.22,346.56,9.0,6.7,0.031,671778.8,671778.8,3855,0,0,0,L,1122011218,0,120.88,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644509,1924740.00
05/01/2017 09:15,2,0.223,ACTIVE,209.90,332.43,59.975,1493644504,"274151322000052","219011344069620",28.63,7.30,0,329.43,341.75,6.4,4.3,0.018,942981.4,942981.4,3819,0,0,0,L,1151911521,0,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644510,1924741.00
05/01/2017 09:15,2,0.311,ACTIVE,210.80,335.14,59.981,1493644504,"201051344000585","219011344069620",28.57,6.00,0,328.22,347.76,9.0,6.8,0.035,682929.2,682929.2,3855,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644511,1924742.00
05/01/2017 09:15,2,0.295,ACTIVE,210.57,333.93,59.975,1493644504,"201051344001230","219011344069620",29.46,6.00,0,326.72,352.57,8.8,6.6,0.035,676283.7,676283.7,3847,0,0,0,L,1122011218,0,121.10,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644511,1924743.00
05/01/2017 09:15,2,0.314,ACTIVE,211.25,335.44,59.970,1493644504,"201051344000582","219011344069620",28.90,5.50,0,328.22,346.26,9.2,7.0,0.040,666169.9,666169.9,3846,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644512,1924744.00
05/01/2017 09:15,2,0.324,ACTIVE,210.35,333.63,59.975,1493644504,"201051344000955","219011344069620",29.86,6.00,0,327.92,348.36,9.8,7.6,0.040,684649.2,684649.2,3856,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644513,1924745.00
05/01/2017 09:15,2,0.125,ACTIVE,210.12,332.73,59.975,1493644504,"274151322000094","219011344069620",30.06,7.30,0,330.93,427.11,3.8,1.7,0.013,770547.4,770547.4,3946,0,0,0,L,1151911521,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644514,1924746.00
05/01/2017 09:15,2,0.305,ACTIVE,210.80,333.93,60.018,1493644504,"201051344000579","219011344069620",29.90,5.50,0,330.33,347.76,9.3,7.0,0.027,695850.3,695850.3,3841,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644515,1924747.00
05/01/2017 09:15,2,0.326,ACTIVE,210.35,333.33,59.975,1493644504,"201051344000890","219011344069620",29.64,6.00,0,327.32,348.06,9.8,7.6,0.040,678526.8,678526.8,3857,0,0,0,L,1122011218,0,120.88,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644516,1924748.00
05/01/2017 09:15,2,0.318,ACTIVE,210.80,334.84,59.975,1493644504,"201051344000438","219011344069620",29.98,5.50,0,328.52,347.76,9.7,7.5,0.031,681310.4,681310.4,3848,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644517,1924749.00
05/01/2017 09:15,2,0.369,ACTIVE,210.80,334.24,59.970,1493644504,"201051344000417","219011344069620",18.77,5.00,0,328.82,343.25,7.0,4.9,0.018,638931.1,638931.1,3871,0,0,0,L,1122011218,0,120.65,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644518,1924750.00
05/01/2017 09:15,2,0.201,ACTIVE,209.90,332.43,59.965,1493644504,"274151322000083","219011344069620",27.89,7.30,0,330.33,341.45,5.7,3.6,0.013,933465.9,933465.9,3819,0,0,0,L,1151911521,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644519,1924751.00
05/01/2017 09:15,2,0.197,ACTIVE,210.57,333.33,59.975,1493644504,"274151322000076","219011344069620",29.32,7.30,0,331.23,341.75,5.9,3.8,0.027,995033.2,995033.2,3819,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644520,1924752.00
05/01/2017 09:15,2,0.270,ACTIVE,210.80,334.54,59.928,1493644504,"201051344000868","219011344069620",29.62,6.00,0,329.43,345.96,8.1,5.9,0.022,676774.1,676774.1,3845,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644520,1924753.00
05/01/2017 09:15,2,0.195,ACTIVE,209.90,332.73,59.933,1493644504,"274151322000095","219011344069620",27.87,7.00,0,330.33,340.55,5.5,3.4,0.027,985434.5,985434.5,3817,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644521,1924754.00
05/01/2017 09:15,2,0.258,ACTIVE,210.57,335.44,59.970,1493644504,"201051344000988","219011344069620",18.94,5.50,0,328.82,344.45,5.0,2.9,0.009,613949.9,613949.9,3864,0,0,0,L,1122011218,0,120.20,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644522,1924755.00
05/01/2017 09:15,2,0.301,ACTIVE,210.35,333.03,59.965,1493644504,"201051344001025","219011344069620",29.06,5.00,0,328.52,348.06,8.9,6.7,0.035,680608.1,680608.1,3857,0,0,0,L,1122011218,0,120.42,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644523,1924756.00
05/01/2017 09:15,2,0.285,ACTIVE,210.80,333.93,59.970,1493644504,"201051344000458","219011344069620",28.67,7.00,0,330.03,345.06,8.3,6.1,0.031,688968.8,688968.8,3832,0,0,0,L,1122011218,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644524,1924757.00
05/01/2017 09:15,2,0.271,ACTIVE,211.03,335.74,59.970,1493644504,"201051344000853","219011344069620",29.02,5.50,0,330.93,346.26,8.0,5.8,0.027,689468.3,689468.3,3832,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644525,1924758.00
05/01/2017 09:15,2,0.297,ACTIVE,211.03,335.44,59.975,1493644504,"201051344000685","219011344069620",28.80,6.00,0,329.43,347.16,8.7,6.4,0.040,681465.5,681465.5,3857,0,0,0,L,1122011218,0,121.55,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644526,1924759.00
05/01/2017 09:15,2,0.291,ACTIVE,210.80,335.14,59.970,1493644504,"201051344000917","219011344069620",28.45,7.00,0,327.62,346.26,8.4,6.2,0.031,678183.0,678183.0,3846,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644527,1924760.00
05/01/2017 09:15,2,0.260,ACTIVE,210.80,334.54,59.954,1493644504,"201051344001145","219011344069620",29.84,5.50,0,329.73,346.26,7.9,5.7,0.031,686033.0,686033.0,3838,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644528,1924761.00
05/01/2017 09:15,2,0.303,ACTIVE,210.80,334.24,59.970,1493644504,"201051344000651","219011344069620",29.08,4.50,0,329.73,349.56,8.9,6.7,0.035,674470.2,674470.2,3854,0,0,0,L,1122011218,0,121.10,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644529,1924762.00
05/01/2017 09:15,2,0.166,ACTIVE,209.90,333.33,59.954,1493644504,"274151322000088","219011344069620",27.79,7.30,0,329.43,340.55,4.7,2.6,0.018,894672.2,894672.2,3826,0,0,0,L,1151911521,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644530,1924763.00
05/01/2017 09:15,2,0.129,ACTIVE,210.35,333.93,59.949,1493644504,"274151322000068","219011344069620",30.06,8.50,0,331.23,436.13,3.9,1.9,0.004,770906.3,770906.3,3960,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644531,1924764.00
05/01/2017 09:15,2,0.264,ACTIVE,210.35,332.43,59.954,1493644504,"201051344001135","219011344069620",30.59,5.50,0,328.82,349.86,8.2,6.0,0.031,670152.7,670152.7,3850,0,0,0,L,1122011218,0,120.42,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644532,1924765.00
05/01/2017 09:15,2,0.268,ACTIVE,210.57,334.24,59.970,1493644504,"201051344000594","219011344069620",29.52,5.50,0,328.82,352.87,8.1,5.8,0.027,690945.8,690945.8,3846,0,0,0,L,1122011218,0,120.20,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644533,1924766.00
05/01/2017 09:15,2,0.287,ACTIVE,210.57,333.63,59.965,1493644504,"201051344001203","219011344069620",28.11,6.00,0,329.43,347.46,8.2,6.0,0.035,679065.1,679065.1,3859,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644534,1924767.00
05/01/2017 09:15,2,0.180,ACTIVE,209.90,333.93,59.975,1493644504,"274151322000054","219011344069620",27.75,7.70,0,329.43,340.85,5.1,3.0,0.022,912727.9,912727.9,3817,0,0,0,L,1151911521,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644535,1924768.00
05/01/2017 09:15,2,0.250,ACTIVE,211.03,334.24,59.954,1493644504,"201051344000867","219011344069620",29.22,6.30,0,330.03,346.26,7.5,5.3,0.018,675702.0,675702.0,3857,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644535,1924769.00
05/01/2017 09:15,2,0.316,ACTIVE,210.57,334.24,59.965,1493644504,"201051344001093","219011344069620",29.38,6.30,0,327.62,347.76,9.4,7.2,0.027,677912.8,677912.8,3850,0,0,0,L,1122011218,0,120.65,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644536,1924770.00
05/01/2017 09:15,2,0.189,ACTIVE,210.80,334.54,59.959,1493644504,"201051344000900","219011344069620",28.92,5.50,0,330.03,345.36,5.6,3.5,0.018,697111.6,697111.6,3832,0,0,0,L,1122011218,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644537,1924771.00
05/01/2017 09:15,2,0.271,ACTIVE,211.03,333.93,59.949,1493644504,"201051344000648","219011344069620",28.67,5.00,0,330.63,345.06,7.9,5.7,0.018,686426.5,686426.5,3834,0,0,0,L,1122011218,0,119.97,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644538,1924772.00
05/01/2017 09:15,2,0.266,ACTIVE,210.57,333.33,59.959,1493644504,"201051344000569","219011344069620",28.57,6.00,0,329.73,345.66,7.7,5.5,0.022,699441.8,699441.8,3824,0,0,0,L,1122011218,0,119.97,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644539,1924773.00
05/01/2017 09:15,2,0.248,ACTIVE,210.80,333.63,59.922,1493644504,"201051344000983","219011344069620",29.04,5.50,0,329.13,347.16,7.3,5.1,0.022,689909.8,689909.8,3835,0,0,0,L,1122011218,0,120.42,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644540,1924774.00
05/01/2017 09:15,2,0.244,ACTIVE,210.80,334.24,59.959,1493644504,"201051344001158","219011344069620",28.88,4.50,0,329.13,349.26,7.2,5.0,0.022,675517.1,675517.1,3846,0,0,0,L,1122011218,0,120.20,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644541,1924775.00
05/01/2017 09:15,2,0.273,ACTIVE,211.25,335.44,59.959,1493644504,"201051344000576","219011344069620",28.80,5.50,0,330.33,349.86,8.0,5.8,0.022,690143.2,690143.2,3831,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644542,1924776.00
