ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 09:15,2,0.180,ACTIVE,210.12,333.63,59.938,1493644504,"274151322000087","219011344069620",27.39,9.70,0,330.33,341.45,5.0,2.9,0.018,884920.7,884920.7,3894,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493644543,1924777.00
05/01/2017 09:30,2,0.186,ACTIVE,212.16,335.44,59.949,1493645404,"201051344000645","219011344069620",25.25,6.30,0,330.33,340.55,4.8,2.7,0.000,689008.2,689008.2,3831,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645405,1924778.00
05/01/2017 09:30,2,0.094,ACTIVE,210.80,333.93,59.975,1493645404,"274151322000085","219011344069620",26.02,7.30,0,328.52,336.64,2.5,0.5,0.004,909686.6,909686.6,3812,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645406,1924779.00
05/01/2017 09:30,2,0.201,ACTIVE,212.38,329.73,59.954,1493645404,"201051344000633","219011344069620",24.59,5.00,0,326.72,342.05,5.0,2.9,0.000,675243.0,675243.0,3858,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645407,1924780.00
05/01/2017 09:30,2,0.211,ACTIVE,211.70,335.14,59.949,1493645404,"201051344000469","219011344069620",26.22,4.00,0,327.32,340.85,5.6,3.5,0.004,678239.3,678239.3,3844,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645407,1924781.00
05/01/2017 09:30,2,0.209,ACTIVE,211.03,333.93,59.917,1493645404,"201051344000646","219011344069620",25.05,5.00,0,327.32,339.65,5.3,3.2,0.004,671780.1,671780.1,3856,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645408,1924782.00
05/01/2017 09:30,2,0.115,ACTIVE,210.57,333.03,59.954,1493645404,"274151322000052","219011344069620",26.46,7.00,0,327.92,336.94,3.1,1.1,0.000,942982.1,942982.1,3820,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645409,1924783.00
05/01/2017 09:30,2,0.184,ACTIVE,211.25,334.24,59.907,1493645404,"201051344000585","219011344069620",26.90,5.50,0,327.92,340.55,5.0,2.9,0.004,682930.4,682930.4,3856,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645410,1924784.00
05/01/2017 09:30,2,0.205,ACTIVE,211.03,333.33,59.959,1493645404,"201051344001230","219011344069620",22.94,5.50,0,327.62,338.14,4.8,2.7,0.000,676284.9,676284.9,3848,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645411,1924785.00
05/01/2017 09:30,2,0.217,ACTIVE,211.48,333.93,59.944,1493645404,"201051344000582","219011344069620",24.47,5.00,0,329.13,340.25,5.4,3.3,0.000,666171.2,666171.2,3847,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645412,1924786.00
05/01/2017 09:30,2,0.229,ACTIVE,210.80,333.33,59.944,1493645404,"201051344000955","219011344069620",24.95,5.50,0,327.32,339.65,5.8,3.7,0.004,684650.6,684650.6,3857,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645413,1924787.00
05/01/2017 09:30,2,0.000,ALERT,210.57,295.76,59.949,1493645404,"274151322000094","219011344069620",42.08,6.30,0,293.66,407.27,0.0,0.0,0.000,770547.5,770547.5,3947,0,0,0,L,1151911521,0,120.42,122.01,0002,3,0,0,0,0,0,0,53,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645415,1924788.00
05/01/2017 09:30,2,0.217,ACTIVE,211.48,334.84,59.954,1493645404,"201051344000579","219011344069620",25.52,5.00,0,329.13,339.65,5.6,3.5,0.000,695851.6,695851.6,3842,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645416,1924789.00
05/01/2017 09:30,2,0.223,ACTIVE,211.03,333.33,59.922,1493645404,"201051344000890","219011344069620",23.76,5.50,0,327.02,340.55,5.4,3.3,0.000,678528.2,678528.2,3858,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645416,1924790.00
05/01/2017 09:30,2,0.223,ACTIVE,211.25,334.54,59.965,1493645404,"201051344000438","219011344069620",25.03,5.00,0,328.22,339.34,5.7,3.6,0.000,681311.8,681311.8,3849,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645417,1924791.00
05/01/2017 09:30,2,0.229,ALERT,211.03,296.66,59.954,1493645404,"201051344000417","219011344069620",19.54,5.00,0,295.76,348.66,4.5,2.5,0.000,638932.0,638932.0,3872,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,6,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645419,1924792.00
05/01/2017 09:30,2,0.090,ACTIVE,210.80,331.23,59.949,1493645404,"274151322000083","219011344069620",26.94,7.30,0,328.52,336.94,2.5,0.5,0.000,933466.4,933466.4,3820,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645420,1924793.00
05/01/2017 09:30,2,0.094,ACTIVE,211.48,334.84,59.981,1493645404,"274151322000076","219011344069620",27.04,7.00,0,329.73,337.84,2.6,0.6,0.000,995033.7,995033.7,3820,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645421,1924794.00
05/01/2017 09:30,2,0.189,ACTIVE,211.48,327.92,59.954,1493645404,"201051344000868","219011344069620",22.68,5.50,0,322.51,339.65,4.4,2.3,0.000,676775.1,676775.1,3846,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645422,1924795.00
05/01/2017 09:30,2,0.090,ACTIVE,210.80,333.93,59.912,1493645404,"274151322000095","219011344069620",25.25,6.70,0,328.82,337.84,2.3,0.3,0.000,985434.9,985434.9,3818,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645423,1924796.00
05/01/2017 09:30,2,0.148,ALERT,211.25,299.07,59.965,1493645404,"201051344000988","219011344069620",19.12,4.50,0,295.16,359.78,2.9,0.9,0.000,613950.3,613950.3,3865,0,0,0,L,1122011218,0,120.42,121.33,0002,3,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645425,1924797.00
05/01/2017 09:30,2,0.188,ACTIVE,211.03,332.73,59.944,1493645404,"201051344001025","219011344069620",26.92,5.00,0,328.22,338.74,5.2,3.0,0.000,680609.3,680609.3,3858,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645426,1924798.00
05/01/2017 09:30,2,0.189,ACTIVE,211.48,334.84,59.944,1493645404,"201051344000458","219011344069620",26.74,6.70,0,328.52,338.74,5.2,3.1,0.004,688970.0,688970.0,3833,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645427,1924799.00
05/01/2017 09:30,2,0.178,ACTIVE,212.16,336.64,59.949,1493645404,"201051344000853","219011344069620",25.90,5.00,0,330.93,344.45,4.7,2.6,0.000,689469.3,689469.3,3833,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645427,1924800.00
05/01/2017 09:30,2,0.217,ACTIVE,211.48,335.44,59.975,1493645404,"201051344000685","219011344069620",23.91,5.50,0,328.52,340.55,5.3,3.2,0.000,681466.7,681466.7,3858,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645428,1924801.00
05/01/2017 09:30,2,0.211,ACTIVE,211.25,334.24,59.949,1493645404,"201051344000917","219011344069620",24.07,6.70,0,327.92,340.55,5.2,3.1,0.004,678184.1,678184.1,3847,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645429,1924802.00
05/01/2017 09:30,2,0.188,ACTIVE,211.25,334.24,59.949,1493645404,"201051344001145","219011344069620",24.93,5.00,0,328.82,340.55,4.8,2.7,0.000,686034.0,686034.0,3839,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645430,1924803.00
05/01/2017 09:30,2,0.238,ACTIVE,211.03,334.24,59.970,1493645404,"201051344000651","219011344069620",24.47,4.50,0,328.82,338.74,5.9,3.8,0.000,674471.5,674471.5,3855,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645431,1924804.00
05/01/2017 09:30,2,0.090,ACTIVE,210.35,346.26,59.965,1493645404,"274151322000088","219011344069620",25.43,7.00,0,323.11,354.97,2.4,0.3,0.004,894672.6,894672.6,3827,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645432,1924805.00
05/01/2017 09:30,2,0.008,ALERT,211.48,295.16,59.944,1493645404,"274151322000068","219011344069620",42.62,7.30,0,293.36,409.08,0.0,0.0,0.000,770906.5,770906.5,3961,0,0,0,L,1151911521,0,121.10,122.23,0002,6,0,0,0,0,0,0,58,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645434,1924806.00
05/01/2017 09:30,2,0.189,ACTIVE,210.80,332.43,59.949,1493645404,"201051344001135","219011344069620",27.77,5.50,0,327.92,338.74,5.4,3.3,0.013,670153.8,670153.8,3851,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645435,1924807.00
05/01/2017 09:30,2,0.227,ACTIVE,211.25,334.54,59.965,1493645404,"201051344000594","219011344069620",24.39,5.50,0,327.32,341.15,5.6,3.5,0.004,690946.9,690946.9,3847,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645435,1924808.00
05/01/2017 09:30,2,0.221,ACTIVE,211.03,333.63,59.954,1493645404,"201051344001203","219011344069620",25.01,5.50,0,328.82,339.95,5.6,3.5,0.009,679066.2,679066.2,3860,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645436,1924809.00
05/01/2017 09:30,2,0.107,ACTIVE,210.57,334.24,59.954,1493645404,"274151322000054","219011344069620",26.56,7.30,0,327.92,336.04,2.9,0.9,0.009,912728.3,912728.3,3818,0,0,0,L,1151911521,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645437,1924810.00
05/01/2017 09:30,2,0.184,ACTIVE,211.70,335.14,59.959,1493645404,"201051344000867","219011344069620",27.81,6.30,0,324.32,362.19,5.2,3.1,0.004,675703.1,675703.1,3858,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645438,1924811.00
05/01/2017 09:30,2,0.264,ACTIVE,211.03,334.24,59.949,1493645404,"201051344001093","219011344069620",25.03,6.30,0,327.62,339.65,6.7,4.5,0.004,677914.3,677914.3,3851,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645439,1924812.00
05/01/2017 09:30,2,0.143,ACTIVE,211.48,335.74,59.959,1493645404,"201051344000900","219011344069620",25.72,5.50,0,327.32,341.45,3.8,1.7,0.009,697112.2,697112.2,3833,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645440,1924813.00
05/01/2017 09:30,2,0.229,ACTIVE,211.93,335.44,59.954,1493645404,"201051344000648","219011344069620",25.98,5.00,0,329.43,339.04,6.0,3.9,0.004,686427.7,686427.7,3835,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645441,1924814.00
05/01/2017 09:30,2,0.209,ACTIVE,211.70,335.14,59.981,1493645404,"201051344000569","219011344069620",27.49,5.50,0,328.22,339.34,5.8,3.7,0.009,699443.0,699443.0,3825,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645442,1924815.00
05/01/2017 09:30,2,0.211,ACTIVE,211.70,335.14,59.922,1493645404,"201051344000983","219011344069620",25.11,5.50,0,327.62,340.25,5.4,3.3,0.009,689910.8,689910.8,3836,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645443,1924816.00
05/01/2017 09:30,2,0.205,ACTIVE,211.70,334.84,59.954,1493645404,"201051344001158","219011344069620",25.33,4.00,0,327.32,347.16,5.2,3.1,0.004,675518.1,675518.1,3847,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645444,1924817.00
05/01/2017 09:30,2,0.240,ACTIVE,212.16,336.04,59.949,1493645404,"201051344000576","219011344069620",24.77,5.50,0,325.22,363.99,6.1,3.9,0.004,690144.3,690144.3,3832,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645445,1924818.00
05/01/2017 09:30,2,0.029,ALERT,210.80,294.86,59.986,1493645404,"274151322000087","219011344069620",31.65,8.50,0,290.05,353.47,0.0,0.0,0.000,884921.1,884921.1,3895,0,0,0,L,1151911521,0,120.88,121.78,0002,6,0,0,0,0,0,0,71,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493645446,1924819.00
05/01/2017 09:45,2,0.227,ALERT,211.48,334.54,59.965,1493646303,"201051344000645","219011344069620",28.03,6.00,0,296.96,351.67,6.5,4.3,0.013,689009.1,689009.1,3832,0,0,0,L,1122011218,0,120.88,121.10,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646305,1924820.00
05/01/2017 09:45,2,0.146,ALERT,210.57,333.93,59.959,1493646303,"274151322000085","219011344069620",27.83,7.00,0,294.86,337.54,4.1,2.1,0.013,909686.9,909686.9,3813,0,0,0,L,1151911521,0,121.10,121.10,0002,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646307,1924821.00
05/01/2017 09:45,2,0.252,ALERT,211.93,336.64,59.938,1493646303,"201051344000633","219011344069620",28.21,5.00,0,294.86,363.69,7.2,5.0,0.009,675244.1,675244.1,3859,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646309,1924822.00
05/01/2017 09:45,2,0.268,ALERT,211.25,334.24,59.970,1493646303,"201051344000469","219011344069620",28.69,4.00,0,295.76,339.65,7.8,5.6,0.013,678240.5,678240.5,3845,0,0,0,L,1122011218,0,120.20,121.33,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646311,1924823.00
05/01/2017 09:45,2,0.244,ALERT,210.12,333.33,59.965,1493646303,"201051344000646","219011344069620",28.98,5.00,0,294.86,339.04,7.2,5.0,0.018,671781.2,671781.2,3857,0,0,0,L,1122011218,0,121.10,120.20,0002,2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646313,1924824.00
05/01/2017 09:45,2,0.178,ALERT,210.12,333.93,59.928,1493646303,"274151322000052","219011344069620",27.75,6.70,0,294.56,338.44,5.0,2.9,0.009,942982.6,942982.6,3821,0,0,0,L,1151911521,0,120.20,121.33,0002,6,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646314,1924825.00
05/01/2017 09:45,2,0.244,ALERT,210.57,333.33,59.975,1493646303,"201051344000585","219011344069620",29.56,5.50,0,294.86,338.74,7.3,5.2,0.022,682931.5,682931.5,3857,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646316,1924826.00
05/01/2017 09:45,2,0.262,ALERT,210.35,332.13,59.970,1493646303,"201051344001230","219011344069620",27.17,4.50,0,295.16,337.54,7.2,5.1,0.022,676285.9,676285.9,3849,0,0,0,L,1122011218,0,121.10,119.97,0002,2,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646318,1924827.00
05/01/2017 09:45,2,0.262,ALERT,210.80,333.63,59.970,1493646303,"201051344000582","219011344069620",28.55,4.50,0,296.06,338.74,7.6,5.4,0.022,666172.4,666172.4,3848,0,0,0,L,1122011218,0,121.10,120.65,0002,3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646320,1924828.00
05/01/2017 09:45,2,0.285,ALERT,209.90,332.43,59.970,1493646303,"201051344000955","219011344069620",28.71,5.50,0,294.86,338.44,8.3,6.1,0.022,684651.9,684651.9,3858,0,0,0,L,1122011218,0,120.42,120.20,0002,3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646322,1924829.00
05/01/2017 09:45,2,0.088,ALERT,210.12,333.33,59.965,1493646303,"274151322000094","219011344069620",29.28,6.00,0,293.96,407.57,2.6,0.6,0.009,770547.5,770547.5,3949,0,0,0,L,1151911521,0,120.42,121.33,0002,3,0,0,0,0,0,0,44,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646323,1924830.00
05/01/2017 09:45,2,0.260,ALERT,211.03,333.63,59.975,1493646303,"201051344000579","219011344069620",30.12,5.00,0,297.26,339.04,7.9,5.7,0.018,695852.9,695852.9,3843,0,0,0,L,1122011218,0,120.20,120.65,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646325,1924831.00
05/01/2017 09:45,2,0.277,ALERT,210.12,332.43,59.959,1493646303,"201051344000890","219011344069620",28.94,5.50,0,295.76,338.14,8.2,6.0,0.018,678529.5,678529.5,3859,0,0,0,L,1122011218,0,120.88,119.75,0002,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646327,1924832.00
05/01/2017 09:45,2,0.273,ALERT,210.35,333.03,59.981,1493646303,"201051344000438","219011344069620",29.40,4.50,0,295.46,338.44,8.2,6.0,0.022,681313.1,681313.1,3850,0,0,0,L,1122011218,0,121.10,120.42,0002,4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646329,1924833.00
05/01/2017 09:45,2,0.309,ALERT,210.35,332.73,59.981,1493646303,"201051344000417","219011344069620",18.87,5.00,0,294.86,359.18,5.9,3.8,0.009,638932.8,638932.8,3874,0,0,0,L,1122011218,0,120.65,120.20,0002,2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646330,1924834.00
05/01/2017 09:45,2,0.158,ALERT,209.90,332.13,59.986,1493646303,"274151322000083","219011344069620",27.79,7.00,0,294.56,338.14,4.5,2.4,0.004,933466.8,933466.8,3821,0,0,0,L,1151911521,0,120.42,121.10,0002,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646332,1924835.00
05/01/2017 09:45,2,0.166,ALERT,210.80,333.03,59.981,1493646303,"274151322000076","219011344069620",27.81,7.00,0,295.16,338.14,4.7,2.6,0.018,995034.1,995034.1,3821,0,0,0,L,1151911521,0,120.65,121.33,0002,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646334,1924836.00
05/01/2017 09:45,2,0.244,ALERT,210.57,333.33,59.986,1493646303,"201051344000868","219011344069620",28.03,5.00,0,296.96,338.74,6.9,4.8,0.018,676776.1,676776.1,3847,0,0,0,L,1122011218,0,119.97,121.10,0002,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646336,1924837.00
05/01/2017 09:45,2,0.152,ALERT,210.12,332.73,59.996,1493646303,"274151322000095","219011344069620",27.67,6.70,0,295.76,337.54,4.3,2.2,0.018,985435.3,985435.3,3819,0,0,0,L,1151911521,0,120.88,120.88,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646338,1924838.00
05/01/2017 09:45,2,0.219,ALERT,210.57,334.84,59.959,1493646303,"201051344000988","219011344069620",18.83,4.50,0,294.86,357.68,4.2,2.1,0.018,613950.7,613950.7,3867,0,0,0,L,1122011218,0,120.20,121.10,0002,2,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646340,1924839.00
05/01/2017 09:45,2,0.256,ALERT,210.12,331.53,60.002,1493646303,"201051344001025","219011344069620",29.24,4.50,0,294.56,338.74,7.6,5.4,0.022,680610.4,680610.4,3859,0,0,0,L,1122011218,0,120.42,120.42,0002,2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646342,1924840.00
05/01/2017 09:45,2,0.250,ALERT,211.03,333.03,60.002,1493646303,"201051344000458","219011344069620",29.12,6.30,0,297.26,339.34,7.4,5.2,0.022,688971.1,688971.1,3834,0,0,0,L,1122011218,0,120.65,120.88,0002,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646343,1924841.00
05/01/2017 09:45,2,0.258,ALERT,211.48,335.44,60.002,1493646303,"201051344000853","219011344069620",26.20,4.50,0,296.96,340.25,6.9,4.7,0.018,689470.3,689470.3,3834,0,0,0,L,1122011218,0,120.88,121.10,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646345,1924842.00
05/01/2017 09:45,2,0.262,ALERT,210.80,334.24,60.002,1493646303,"201051344000685","219011344069620",28.25,5.00,0,294.56,339.04,7.5,5.3,0.027,681467.8,681467.8,3859,0,0,0,L,1122011218,0,121.78,120.20,0002,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646347,1924843.00
05/01/2017 09:45,2,0.252,ALERT,210.57,333.33,59.996,1493646303,"201051344000917","219011344069620",28.71,6.30,0,293.96,338.74,7.4,5.2,0.022,678185.2,678185.2,3848,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646349,1924844.00
05/01/2017 09:45,2,0.232,ALERT,210.57,333.03,59.986,1493646303,"201051344001145","219011344069620",29.20,5.00,0,295.46,339.04,6.9,4.7,0.018,686034.9,686034.9,3840,0,0,0,L,1122011218,0,120.88,120.20,0002,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646351,1924845.00
05/01/2017 09:45,2,0.283,ALERT,210.35,333.03,59.991,1493646303,"201051344000651","219011344069620",27.97,4.50,0,294.86,339.04,8.1,5.8,0.022,674472.7,674472.7,3856,0,0,0,L,1122011218,0,121.33,119.97,0002,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646352,1924846.00
05/01/2017 09:45,2,0.148,ACTIVE,209.67,333.03,59.996,1493646303,"274151322000088","219011344069620",26.62,7.00,0,315.00,347.46,4.0,1.9,0.018,894672.9,894672.9,3828,0,0,0,L,1151911521,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646353,1924847.00
05/01/2017 09:45,2,0.111,ALERT,210.80,334.24,60.007,1493646303,"274151322000068","219011344069620",29.24,7.30,0,293.96,408.78,3.3,1.2,0.009,770906.7,770906.7,3963,0,0,0,L,1151911521,0,120.88,121.55,0002,5,0,0,0,0,0,0,37,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646355,1924848.00
05/01/2017 09:45,2,0.254,ALERT,210.12,332.43,59.981,1493646303,"201051344001135","219011344069620",28.27,5.00,0,295.76,337.54,7.3,5.1,0.027,670154.9,670154.9,3852,0,0,0,L,1122011218,0,120.88,120.20,0002,4,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646357,1924849.00
05/01/2017 09:45,2,0.260,ALERT,210.80,333.93,60.044,1493646303,"201051344000594","219011344069620",28.59,4.50,0,296.96,339.65,7.5,5.3,0.018,690948.0,690948.0,3848,0,0,0,L,1122011218,0,120.20,120.65,0002,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646359,1924850.00
05/01/2017 09:45,2,0.252,ALERT,210.57,333.33,59.996,1493646303,"201051344001203","219011344069620",28.90,5.50,0,295.46,339.65,7.4,5.2,0.022,679067.3,679067.3,3861,0,0,0,L,1122011218,0,121.33,120.20,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646360,1924851.00
05/01/2017 09:45,2,0.158,ACTIVE,209.90,332.13,59.986,1493646303,"274151322000054","219011344069620",27.85,7.30,0,318.61,344.76,4.4,2.4,0.018,912728.7,912728.7,3819,0,0,0,L,1151911521,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646361,1924852.00
05/01/2017 09:45,2,0.242,ALERT,211.25,333.33,59.996,1493646303,"201051344000867","219011344069620",28.61,6.30,0,296.06,339.04,7.0,4.9,0.022,675704.1,675704.1,3859,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646363,1924853.00
05/01/2017 09:45,2,0.295,ALERT,210.35,334.54,60.007,1493646303,"201051344001093","219011344069620",29.02,6.00,0,295.46,339.65,8.7,6.5,0.018,677915.7,677915.7,3852,0,0,0,L,1122011218,0,120.88,120.20,0002,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646365,1924854.00
05/01/2017 09:45,2,0.186,ALERT,210.80,334.24,60.049,1493646303,"201051344000900","219011344069620",27.97,5.00,0,297.26,338.44,5.3,3.2,0.018,697112.8,697112.8,3834,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646367,1924855.00
05/01/2017 09:45,2,0.258,ALERT,211.03,333.33,60.034,1493646303,"201051344000648","219011344069620",29.22,4.50,0,296.66,339.95,7.7,5.5,0.018,686428.9,686428.9,3836,0,0,0,L,1122011218,0,119.97,121.33,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646369,1924856.00
05/01/2017 09:45,2,0.254,ALERT,211.03,333.93,60.028,1493646303,"201051344000569","219011344069620",29.04,5.00,0,297.87,339.65,7.5,5.3,0.022,699444.1,699444.1,3826,0,0,0,L,1122011218,0,119.97,121.10,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646371,1924857.00
05/01/2017 09:45,2,0.240,ALERT,211.03,333.63,60.012,1493646303,"201051344000983","219011344069620",28.71,5.00,0,297.57,338.14,7.0,4.9,0.022,689911.8,689911.8,3837,0,0,0,L,1122011218,0,120.42,120.88,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646372,1924858.00
05/01/2017 09:45,2,0.236,ALERT,211.25,334.84,59.975,1493646303,"201051344001158","219011344069620",28.53,3.70,0,296.96,338.74,6.9,4.7,0.022,675519.1,675519.1,3848,0,0,0,L,1122011218,0,120.42,120.88,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646374,1924859.00
05/01/2017 09:45,2,0.271,ALERT,211.70,335.44,59.991,1493646303,"201051344000576","219011344069620",28.11,5.00,0,297.26,340.25,7.8,5.6,0.022,690145.5,690145.5,3833,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646376,1924860.00
05/01/2017 09:45,2,0.168,ALERT,210.12,333.63,59.975,1493646303,"274151322000087","219011344069620",27.49,9.00,0,293.06,361.89,4.7,2.6,0.009,884921.5,884921.5,3897,0,0,0,L,1151911521,0,120.88,121.10,0002,7,0,0,0,0,0,0,43,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493646378,1924861.00
05/01/2017 10:00,2,0.752,ACTIVE,211.48,339.65,59.986,1493647203,"201051344000645","219011344069620",30.67,6.30,0,329.43,353.77,23.4,20.7,0.164,689012.1,689012.1,3834,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647204,1924862.00
05/01/2017 10:00,2,0.709,ACTIVE,210.35,336.94,59.986,1493647203,"274151322000085","219011344069620",29.88,7.00,0,326.42,346.26,21.4,18.7,0.128,909689.3,909689.3,3815,0,0,0,L,1151911521,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647205,1924863.00
05/01/2017 10:00,2,0.770,ACTIVE,211.93,342.65,59.991,1493647203,"201051344000633","219011344069620",31.21,5.00,0,319.51,357.08,24.4,21.6,0.181,675247.2,675247.2,3861,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647206,1924864.00
05/01/2017 10:00,2,0.768,ACTIVE,211.48,347.46,60.034,1493647203,"201051344000469","219011344069620",31.73,3.70,0,326.42,360.69,24.7,21.9,0.177,678243.7,678243.7,3847,0,0,0,L,1122011218,0,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647207,1924865.00
05/01/2017 10:00,2,0.846,ACTIVE,211.03,341.45,59.986,1493647203,"201051344000646","219011344069620",30.97,5.00,0,327.02,359.48,26.5,23.7,0.199,671784.4,671784.4,3859,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647208,1924866.00
05/01/2017 10:00,2,0.758,ACTIVE,209.67,338.74,59.959,1493647203,"274151322000052","219011344069620",30.38,6.70,0,326.72,347.16,23.3,20.6,0.159,942985.2,942985.2,3823,0,0,0,L,1151911521,0,120.20,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647209,1924867.00
05/01/2017 10:00,2,0.867,ACTIVE,211.48,341.45,59.986,1493647203,"201051344000585","219011344069620",30.73,5.50,0,327.92,357.98,27.0,24.1,0.199,682934.8,682934.8,3859,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647210,1924868.00
05/01/2017 10:00,2,0.844,ACTIVE,211.25,340.25,59.986,1493647203,"201051344001230","219011344069620",30.73,5.00,0,326.42,358.88,26.3,23.5,0.199,676289.1,676289.1,3851,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647211,1924869.00
05/01/2017 10:00,2,0.859,ACTIVE,211.93,341.75,59.986,1493647203,"201051344000582","219011344069620",30.99,5.00,0,327.32,357.38,27.0,24.2,0.190,666175.7,666175.7,3850,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647212,1924870.00
05/01/2017 10:00,2,0.877,ACTIVE,210.80,342.95,59.965,1493647203,"201051344000955","219011344069620",31.15,5.50,0,326.12,358.58,27.7,24.8,0.208,684655.4,684655.4,3860,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647213,1924871.00
05/01/2017 10:00,2,0.479,ACTIVE,209.90,434.02,59.986,1493647203,"274151322000094","219011344069620",41.11,6.70,0,321.61,452.36,19.9,17.3,0.128,770549.5,770549.5,3951,0,0,0,L,1151911521,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647214,1924872.00
05/01/2017 10:00,2,0.801,ACTIVE,211.48,348.06,59.928,1493647203,"201051344000579","219011344069620",31.83,5.00,0,327.92,360.69,25.9,23.0,0.177,695856.2,695856.2,3845,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647214,1924873.00
05/01/2017 10:00,2,0.869,ACTIVE,211.03,346.26,59.975,1493647203,"201051344000890","219011344069620",31.53,5.00,0,326.42,357.98,27.8,24.9,0.186,678532.9,678532.9,3861,0,0,0,L,1122011218,0,121.33,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647215,1924874.00
05/01/2017 10:00,2,0.854,ACTIVE,211.48,347.76,59.981,1493647203,"201051344000438","219011344069620",31.69,5.00,0,327.92,362.19,27.4,24.6,0.199,681316.5,681316.5,3852,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647216,1924875.00
05/01/2017 10:00,2,0.879,ACTIVE,211.48,338.74,60.012,1493647203,"201051344000417","219011344069620",20.40,4.50,0,293.06,346.86,18.2,15.6,0.115,638935.0,638935.0,3876,0,0,0,L,1122011218,0,120.88,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647217,1924876.00
05/01/2017 10:00,2,0.721,ACTIVE,210.12,337.84,59.996,1493647203,"274151322000083","219011344069620",30.32,7.00,0,327.02,346.56,22.1,19.4,0.146,933469.2,933469.2,3823,0,0,0,L,1151911521,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647218,1924877.00
05/01/2017 10:00,2,0.742,ACTIVE,210.80,339.04,59.981,1493647203,"274151322000076","219011344069620",30.61,6.70,0,327.62,350.77,23.1,20.4,0.141,995036.7,995036.7,3823,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647219,1924878.00
05/01/2017 10:00,2,0.787,ACTIVE,211.25,340.25,59.959,1493647203,"201051344000868","219011344069620",30.83,5.00,0,327.62,353.77,24.6,21.8,0.177,676779.2,676779.2,3849,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647220,1924879.00
05/01/2017 10:00,2,0.707,ACTIVE,209.67,337.54,60.012,1493647203,"274151322000095","219011344069620",30.75,6.70,0,326.42,349.56,22.0,19.3,0.141,985437.8,985437.8,3821,0,0,0,L,1151911521,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647221,1924880.00
05/01/2017 10:00,2,0.771,ACTIVE,211.25,339.04,59.996,1493647203,"201051344000988","219011344069620",19.90,5.00,0,292.46,347.76,15.5,13.1,0.115,613952.5,613952.5,3869,0,0,0,L,1122011218,0,120.20,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647222,1924881.00
05/01/2017 10:00,2,0.828,ACTIVE,211.03,340.25,59.949,1493647203,"201051344001025","219011344069620",30.91,4.50,0,327.62,358.58,25.9,23.1,0.181,680613.8,680613.8,3861,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647223,1924882.00
05/01/2017 10:00,2,0.770,ACTIVE,211.25,339.95,59.981,1493647203,"201051344000458","219011344069620",30.87,6.30,0,328.52,353.77,24.1,21.3,0.172,688974.2,688974.2,3836,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647224,1924883.00
05/01/2017 10:00,2,0.760,ACTIVE,211.93,342.05,60.034,1493647203,"201051344000853","219011344069620",30.81,4.50,0,329.73,356.48,23.8,21.0,0.168,689473.4,689473.4,3836,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647225,1924884.00
05/01/2017 10:00,2,0.791,ACTIVE,211.48,340.55,60.018,1493647203,"201051344000685","219011344069620",31.01,5.00,0,327.92,354.67,24.9,22.1,0.181,681471.1,681471.1,3861,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647225,1924885.00
05/01/2017 10:00,2,0.771,ACTIVE,211.48,341.15,59.959,1493647203,"201051344000917","219011344069620",31.03,6.30,0,326.42,356.48,24.3,21.5,0.172,678188.4,678188.4,3850,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647226,1924886.00
05/01/2017 10:00,2,0.760,ACTIVE,211.25,340.55,59.996,1493647203,"201051344001145","219011344069620",31.03,5.00,0,328.22,355.88,23.9,21.2,0.177,686038.1,686038.1,3842,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647227,1924887.00
05/01/2017 10:00,2,0.789,ACTIVE,211.25,341.15,59.991,1493647203,"201051344000651","219011344069620",31.11,4.00,0,328.22,357.38,24.9,22.2,0.172,674476.2,674476.2,3858,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647229,1924888.00
05/01/2017 10:00,2,0.639,ACTIVE,209.67,333.63,59.986,1493647203,"274151322000088","219011344069620",29.72,6.70,0,325.82,346.26,19.2,16.6,0.115,894675.2,894675.2,3829,0,0,0,L,1151911521,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647229,1924889.00
05/01/2017 10:00,2,0.461,ACTIVE,210.80,420.20,59.986,1493647203,"274151322000068","219011344069620",39.78,7.70,0,331.23,440.64,18.7,16.2,0.106,770908.9,770908.9,3965,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647230,1924890.00
05/01/2017 10:00,2,0.768,ACTIVE,211.03,339.34,59.996,1493647203,"201051344001135","219011344069620",30.79,5.00,0,327.32,361.59,24.0,21.2,0.172,670158.1,670158.1,3854,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647231,1924891.00
05/01/2017 10:00,2,0.748,ACTIVE,210.80,338.74,60.018,1493647203,"201051344000594","219011344069620",30.47,5.00,0,327.32,357.08,23.1,20.4,0.164,690951.2,690951.2,3850,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647232,1924892.00
05/01/2017 10:00,2,0.762,ACTIVE,211.25,339.34,59.996,1493647203,"201051344001203","219011344069620",30.83,5.50,0,328.82,355.88,23.8,21.1,0.177,679070.6,679070.6,3863,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647233,1924893.00
05/01/2017 10:00,2,0.650,ACTIVE,209.67,338.14,59.986,1493647203,"274151322000054","219011344069620",30.06,7.00,0,325.52,346.86,19.8,17.2,0.128,912731.2,912731.2,3820,0,0,0,L,1151911521,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647234,1924894.00
05/01/2017 10:00,2,0.717,ACTIVE,211.48,339.04,60.028,1493647203,"201051344000867","219011344069620",30.75,6.30,0,328.82,354.37,22.3,19.6,0.150,675707.2,675707.2,3861,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647235,1924895.00
05/01/2017 10:00,2,0.797,ACTIVE,211.25,340.25,60.007,1493647203,"201051344001093","219011344069620",30.85,6.30,0,327.32,357.08,24.9,22.1,0.168,677919.3,677919.3,3854,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647236,1924896.00
05/01/2017 10:00,2,0.668,ACTIVE,211.03,340.25,60.028,1493647203,"201051344000900","219011344069620",30.22,5.00,0,328.52,354.97,20.5,17.8,0.155,697115.5,697115.5,3836,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647237,1924897.00
05/01/2017 10:00,2,0.732,ACTIVE,211.25,339.34,59.996,1493647203,"201051344000648","219011344069620",30.69,4.50,0,329.73,353.47,22.9,20.1,0.150,686432.1,686432.1,3838,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647238,1924898.00
05/01/2017 10:00,2,0.742,ACTIVE,211.03,339.95,59.991,1493647203,"201051344000569","219011344069620",30.67,5.00,0,329.13,356.48,23.1,20.3,0.164,699447.3,699447.3,3828,0,0,0,L,1122011218,0,119.97,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647239,1924899.00
05/01/2017 10:00,2,0.713,ACTIVE,211.25,339.34,59.991,1493647203,"201051344000983","219011344069620",30.43,5.00,0,328.52,356.18,22.1,19.4,0.164,689914.9,689914.9,3839,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647239,1924900.00
05/01/2017 10:00,2,0.709,ACTIVE,211.25,339.65,59.991,1493647203,"201051344001158","219011344069620",30.85,4.00,0,328.22,354.97,22.1,19.5,0.164,675522.1,675522.1,3850,0,0,0,L,1122011218,0,120.42,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647240,1924901.00
05/01/2017 10:00,2,0.727,ACTIVE,211.93,341.15,60.018,1493647203,"201051344000576","219011344069620",30.81,5.00,0,329.73,356.18,22.7,20.0,0.155,690148.7,690148.7,3835,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647241,1924902.00
05/01/2017 10:00,2,0.662,ACTIVE,210.12,335.74,59.954,1493647203,"274151322000087","219011344069620",29.60,9.30,0,324.92,346.26,19.8,17.2,0.115,884924.0,884924.0,3899,0,0,0,L,1151911521,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493647242,1924903.00
05/01/2017 10:15,2,1.289,ACTIVE,212.61,347.16,59.970,1493648103,"201051344000645","219011344069620",31.07,6.70,0,330.33,377.22,40.6,37.3,0.318,689020.8,689020.8,3835,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648105,1924904.00
05/01/2017 10:15,2,1.232,ACTIVE,210.57,337.54,59.965,1493648103,"274151322000085","219011344069620",30.67,7.70,0,329.13,364.59,38.2,35.0,0.247,909697.3,909697.3,3816,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648105,1924905.00
05/01/2017 10:15,2,1.301,ACTIVE,212.61,348.36,59.965,1493648103,"201051344000633","219011344069620",31.25,5.50,0,330.93,379.32,41.2,37.9,0.331,675256.0,675256.0,3862,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648106,1924906.00
05/01/2017 10:15,2,1.295,ACTIVE,212.38,350.77,59.954,1493648103,"201051344000469","219011344069620",31.61,4.50,0,330.63,380.22,41.5,38.1,0.336,678252.6,678252.6,3848,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648107,1924907.00
05/01/2017 10:15,2,1.408,ACTIVE,211.48,352.27,59.912,1493648103,"201051344000646","219011344069620",31.61,5.50,0,328.82,382.33,45.1,41.7,0.376,671793.9,671793.9,3860,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648108,1924908.00
05/01/2017 10:15,2,1.289,ACTIVE,210.35,344.45,59.970,1493648103,"274151322000052","219011344069620",30.81,7.30,0,329.43,368.50,40.2,36.8,0.274,942993.7,942993.7,3824,0,0,0,L,1151911521,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648109,1924909.00
05/01/2017 10:15,2,1.438,ACTIVE,211.93,351.07,59.954,1493648103,"201051344000585","219011344069620",31.51,6.00,0,328.52,382.63,45.9,42.4,0.367,682944.5,682944.5,3860,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648110,1924910.00
05/01/2017 10:15,2,1.420,ACTIVE,211.48,350.17,59.975,1493648103,"201051344001230","219011344069620",31.41,6.00,0,327.32,381.12,45.2,41.7,0.367,676298.5,676298.5,3852,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648111,1924911.00
05/01/2017 10:15,2,1.443,ACTIVE,212.38,348.06,59.959,1493648103,"201051344000582","219011344069620",31.11,5.50,0,330.33,382.63,45.5,42.0,0.358,666185.2,666185.2,3851,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648112,1924912.00
05/01/2017 10:15,2,1.467,ACTIVE,211.48,349.26,59.965,1493648103,"201051344000955","219011344069620",31.33,6.30,0,327.32,384.13,46.5,43.0,0.376,684665.1,684665.1,3861,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648113,1924913.00
05/01/2017 10:15,2,0.824,ACTIVE,210.35,444.85,59.949,1493648103,"274151322000094","219011344069620",41.89,8.00,0,327.62,470.39,34.4,31.3,0.225,770556.8,770556.8,3952,0,0,0,L,1151911521,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648113,1924914.00
05/01/2017 10:15,2,1.330,ACTIVE,212.38,349.86,59.965,1493648103,"201051344000579","219011344069620",31.49,6.00,0,331.83,382.03,42.4,39.0,0.336,695865.2,695865.2,3846,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648114,1924915.00
05/01/2017 10:15,2,1.496,ACTIVE,211.48,348.66,59.965,1493648103,"201051344000890","219011344069620",31.23,6.00,0,330.33,383.53,47.4,43.8,0.362,678542.8,678542.8,3862,0,0,0,L,1122011218,0,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648115,1924916.00
05/01/2017 10:15,2,1.484,ACTIVE,211.70,350.47,59.970,1493648103,"201051344000438","219011344069620",31.43,5.50,0,331.83,384.73,47.2,43.7,0.376,681326.3,681326.3,3853,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648116,1924917.00
05/01/2017 10:15,2,1.512,ACTIVE,211.70,343.55,60.012,1493648103,"201051344000417","219011344069620",20.40,5.50,0,328.82,363.09,31.2,28.2,0.243,638941.3,638941.3,3877,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648117,1924918.00
05/01/2017 10:15,2,1.266,ACTIVE,210.57,345.66,59.949,1493648103,"274151322000083","219011344069620",30.99,7.70,0,329.13,368.50,39.7,36.4,0.278,933477.5,933477.5,3824,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648118,1924919.00
05/01/2017 10:15,2,1.318,ACTIVE,211.25,350.17,59.959,1493648103,"274151322000076","219011344069620",31.35,7.30,0,330.33,373.91,41.9,38.5,0.292,995045.5,995045.5,3824,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648119,1924920.00
