ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 10:15,2,1.320,ACTIVE,211.93,348.36,59.965,1493648103,"201051344000868","219011344069620",31.31,5.50,0,330.03,378.42,41.9,38.5,0.327,676788.0,676788.0,3850,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648120,1924921.00
05/01/2017 10:15,2,1.289,ACTIVE,210.35,341.75,59.949,1493648103,"274151322000095","219011344069620",31.19,7.30,0,329.43,371.51,40.7,37.3,0.274,985446.3,985446.3,3822,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648121,1924922.00
05/01/2017 10:15,2,1.340,ACTIVE,212.16,344.76,59.944,1493648103,"201051344000988","219011344069620",20.20,5.00,0,329.43,363.39,27.4,24.6,0.217,613958.1,613958.1,3870,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648122,1924923.00
05/01/2017 10:15,2,1.479,ACTIVE,211.70,349.26,59.970,1493648103,"201051344001025","219011344069620",31.35,5.50,0,330.63,383.53,47.0,43.4,0.371,680623.6,680623.6,3862,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648122,1924924.00
05/01/2017 10:15,2,1.305,ACTIVE,212.16,346.26,59.965,1493648103,"201051344000458","219011344069620",31.15,7.00,0,330.63,378.12,41.1,37.8,0.336,688983.0,688983.0,3837,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648123,1924925.00
05/01/2017 10:15,2,1.318,ACTIVE,212.83,348.36,60.023,1493648103,"201051344000853","219011344069620",30.99,5.50,0,331.53,379.32,41.5,38.1,0.327,689482.2,689482.2,3837,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648124,1924926.00
05/01/2017 10:15,2,1.434,ACTIVE,211.70,352.57,59.965,1493648103,"201051344000685","219011344069620",31.61,6.00,0,329.73,382.33,46.0,42.4,0.384,681480.7,681480.7,3862,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648125,1924927.00
05/01/2017 10:15,2,1.424,ACTIVE,211.93,350.47,59.959,1493648103,"201051344000917","219011344069620",31.41,7.00,0,328.82,382.03,45.4,41.9,0.362,678197.9,678197.9,3851,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648126,1924928.00
05/01/2017 10:15,2,1.432,ACTIVE,211.93,348.36,59.965,1493648103,"201051344001145","219011344069620",31.17,5.50,0,330.63,382.63,45.2,41.7,0.362,686047.6,686047.6,3843,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648127,1924929.00
05/01/2017 10:15,2,1.457,ACTIVE,211.93,349.86,59.970,1493648103,"201051344000651","219011344069620",31.37,5.00,0,330.63,382.63,46.4,42.8,0.371,674486.0,674486.0,3859,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648128,1924930.00
05/01/2017 10:15,2,1.221,ACTIVE,209.67,344.15,59.954,1493648103,"274151322000088","219011344069620",30.26,7.30,0,328.52,364.89,37.5,34.2,0.247,894683.2,894683.2,3830,0,0,0,L,1151911521,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648129,1924931.00
05/01/2017 10:15,2,0.830,ACTIVE,211.25,446.65,59.954,1493648103,"274151322000068","219011344069620",41.96,9.30,0,331.53,473.40,35.0,31.9,0.217,770916.4,770916.4,3966,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648130,1924932.00
05/01/2017 10:15,2,1.414,ACTIVE,211.48,351.97,59.986,1493648103,"201051344001135","219011344069620",31.55,6.00,0,327.62,383.23,45.2,41.7,0.367,670167.8,670167.8,3855,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648131,1924933.00
05/01/2017 10:15,2,1.305,ACTIVE,211.48,348.06,59.933,1493648103,"201051344000594","219011344069620",31.29,6.00,0,327.02,381.42,41.3,38.0,0.323,690960.3,690960.3,3851,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648132,1924934.00
05/01/2017 10:15,2,1.408,ACTIVE,211.93,349.56,60.018,1493648103,"201051344001203","219011344069620",31.45,6.00,0,329.13,383.83,44.9,41.4,0.362,679080.3,679080.3,3864,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648133,1924935.00
05/01/2017 10:15,2,1.219,ACTIVE,210.57,338.74,59.959,1493648103,"274151322000054","219011344069620",30.51,7.70,0,328.52,366.10,37.8,34.5,0.247,912739.4,912739.4,3821,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648134,1924936.00
05/01/2017 10:15,2,1.273,ACTIVE,212.16,345.66,59.912,1493648103,"201051344000867","219011344069620",31.11,6.70,0,329.43,379.62,40.1,36.8,0.305,675716.1,675716.1,3862,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648135,1924937.00
05/01/2017 10:15,2,1.406,ACTIVE,211.93,351.97,59.975,1493648103,"201051344001093","219011344069620",31.61,6.70,0,329.43,383.83,45.0,41.5,0.340,677929.1,677929.1,3855,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648136,1924938.00
05/01/2017 10:15,2,1.197,ACTIVE,211.93,347.16,59.970,1493648103,"201051344000900","219011344069620",31.25,6.00,0,330.03,379.92,37.9,34.7,0.314,697124.0,697124.0,3837,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648137,1924939.00
05/01/2017 10:15,2,1.244,ACTIVE,212.16,347.16,59.922,1493648103,"201051344000648","219011344069620",31.33,5.50,0,330.03,378.72,39.5,36.2,0.309,686440.9,686440.9,3839,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648137,1924940.00
05/01/2017 10:15,2,1.254,ACTIVE,212.16,348.66,59.970,1493648103,"201051344000569","219011344069620",31.41,6.00,0,330.03,380.52,39.9,36.6,0.318,699456.4,699456.4,3829,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648138,1924941.00
05/01/2017 10:15,2,1.223,ACTIVE,211.93,346.26,59.970,1493648103,"201051344000983","219011344069620",31.15,6.00,0,329.43,379.32,38.6,35.3,0.318,689923.7,689923.7,3840,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648139,1924942.00
05/01/2017 10:15,2,1.234,ACTIVE,211.93,346.86,59.970,1493648103,"201051344001158","219011344069620",31.25,4.50,0,330.03,379.02,39.1,35.8,0.314,675531.0,675531.0,3851,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648140,1924943.00
05/01/2017 10:15,2,1.232,ACTIVE,212.38,347.16,59.986,1493648103,"201051344000576","219011344069620",31.27,6.00,0,330.63,378.12,39.0,35.7,0.301,690157.6,690157.6,3836,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648141,1924944.00
05/01/2017 10:15,2,1.180,ACTIVE,210.35,339.04,59.965,1493648103,"274151322000087","219011344069620",30.34,10.30,0,327.92,364.29,36.3,33.1,0.225,884932.3,884932.3,3900,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493648142,1924945.00
05/01/2017 10:30,2,0.732,ACTIVE,211.93,340.85,59.928,1493649004,"201051344000645","219011344069620",30.61,7.00,0,332.43,370.00,22.8,20.0,0.159,689028.7,689028.7,3836,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649005,1924946.00
05/01/2017 10:30,2,0.666,ACTIVE,210.35,336.64,59.954,1493649004,"274151322000085","219011344069620",29.54,7.70,0,328.82,357.08,19.9,17.3,0.124,909704.6,909704.6,3817,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649006,1924947.00
05/01/2017 10:30,2,0.736,ACTIVE,211.93,341.45,59.970,1493649004,"201051344000633","219011344069620",31.01,6.00,0,331.83,371.51,23.2,20.4,0.168,675264.0,675264.0,3863,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649007,1924948.00
05/01/2017 10:30,2,0.752,ACTIVE,211.70,340.25,59.965,1493649004,"201051344000469","219011344069620",30.61,5.50,0,331.23,371.81,23.4,20.6,0.164,678260.7,678260.7,3849,0,0,0,L,1122011218,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649008,1924949.00
05/01/2017 10:30,2,0.789,ACTIVE,210.57,339.34,59.970,1493649004,"201051344000646","219011344069620",30.63,6.00,0,329.13,375.71,24.6,21.8,0.177,671802.7,671802.7,3861,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649009,1924950.00
05/01/2017 10:30,2,0.693,ACTIVE,210.35,333.93,59.970,1493649004,"274151322000052","219011344069620",29.78,7.30,0,327.92,361.59,20.9,18.3,0.128,943001.4,943001.4,3825,0,0,0,L,1151911521,0,119.97,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649010,1924951.00
05/01/2017 10:30,2,0.799,ACTIVE,211.03,340.85,59.965,1493649004,"201051344000585","219011344069620",30.69,6.30,0,330.03,375.41,24.9,22.1,0.181,682953.4,682953.4,3861,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649011,1924952.00
05/01/2017 10:30,2,0.768,ACTIVE,210.57,340.55,59.965,1493649004,"201051344001230","219011344069620",30.95,6.30,0,329.43,376.31,24.1,21.3,0.177,676307.2,676307.2,3853,0,0,0,L,1122011218,0,121.10,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649012,1924953.00
05/01/2017 10:30,2,0.793,ACTIVE,211.48,339.34,59.965,1493649004,"201051344000582","219011344069620",30.49,6.00,0,330.03,375.11,24.6,21.8,0.172,666194.0,666194.0,3852,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649013,1924954.00
05/01/2017 10:30,2,0.809,ACTIVE,210.35,339.34,59.917,1493649004,"201051344000955","219011344069620",30.81,6.30,0,330.33,376.92,25.3,22.5,0.186,684674.1,684674.1,3862,0,0,0,L,1122011218,0,120.42,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649013,1924955.00
05/01/2017 10:30,2,0.410,ACTIVE,210.12,441.24,59.938,1493649004,"274151322000094","219011344069620",41.75,9.00,0,327.32,463.18,17.5,14.9,0.106,770563.4,770563.4,3953,0,0,0,L,1151911521,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649014,1924956.00
05/01/2017 10:30,2,0.748,ACTIVE,211.70,343.55,59.928,1493649004,"201051344000579","219011344069620",31.49,6.30,0,331.53,373.01,23.9,21.1,0.155,695873.4,695873.4,3847,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649015,1924957.00
05/01/2017 10:30,2,0.820,ACTIVE,210.57,338.74,59.928,1493649004,"201051344000890","219011344069620",30.85,6.30,0,330.03,376.92,25.7,22.9,0.172,678551.9,678551.9,3863,0,0,0,L,1122011218,0,121.10,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649016,1924958.00
05/01/2017 10:30,2,0.807,ACTIVE,211.03,342.35,60.002,1493649004,"201051344000438","219011344069620",31.19,6.00,0,330.93,379.92,25.5,22.7,0.177,681335.3,681335.3,3854,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649017,1924959.00
05/01/2017 10:30,2,0.832,ACTIVE,211.03,337.84,59.959,1493649004,"201051344000417","219011344069620",20.06,6.00,0,330.33,358.88,16.9,14.4,0.119,638947.1,638947.1,3878,0,0,0,L,1122011218,0,120.88,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649018,1924960.00
05/01/2017 10:30,2,0.684,ACTIVE,210.35,339.65,59.959,1493649004,"274151322000083","219011344069620",29.44,8.00,0,327.62,361.29,20.4,17.7,0.137,933485.0,933485.0,3825,0,0,0,L,1151911521,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649019,1924961.00
05/01/2017 10:30,2,0.705,ACTIVE,211.03,338.74,59.959,1493649004,"274151322000076","219011344069620",30.81,7.70,0,330.03,367.00,22.0,19.3,0.141,995053.4,995053.4,3825,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649020,1924962.00
05/01/2017 10:30,2,0.742,ACTIVE,211.48,339.95,59.959,1493649004,"201051344000868","219011344069620",30.69,6.30,0,331.23,369.70,23.1,20.4,0.164,676796.0,676796.0,3851,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649021,1924963.00
05/01/2017 10:30,2,0.699,ACTIVE,210.12,339.65,59.954,1493649004,"274151322000095","219011344069620",30.22,7.70,0,327.92,365.19,21.4,18.7,0.137,985453.9,985453.9,3823,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649022,1924964.00
05/01/2017 10:30,2,0.736,ACTIVE,211.48,339.34,59.959,1493649004,"201051344000988","219011344069620",19.88,6.00,0,330.93,358.58,14.8,12.4,0.110,613963.1,613963.1,3871,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649022,1924965.00
05/01/2017 10:30,2,0.812,ACTIVE,210.80,339.04,59.959,1493649004,"201051344001025","219011344069620",30.85,5.50,0,330.33,375.41,25.4,22.6,0.177,680632.5,680632.5,3863,0,0,0,L,1122011218,0,120.88,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649023,1924966.00
05/01/2017 10:30,2,0.744,ACTIVE,211.70,339.34,59.965,1493649004,"201051344000458","219011344069620",30.91,7.30,0,332.43,372.11,23.3,20.6,0.164,688990.9,688990.9,3838,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649024,1924967.00
05/01/2017 10:30,2,0.744,ACTIVE,212.16,341.75,59.970,1493649004,"201051344000853","219011344069620",30.67,6.00,0,333.03,371.21,23.2,20.5,0.168,689490.2,689490.2,3838,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649025,1924968.00
05/01/2017 10:30,2,0.803,ACTIVE,211.03,339.95,59.970,1493649004,"201051344000685","219011344069620",30.67,6.30,0,330.33,375.41,25.0,22.2,0.190,681489.4,681489.4,3863,0,0,0,L,1122011218,0,121.78,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649026,1924969.00
05/01/2017 10:30,2,0.799,ACTIVE,211.03,340.25,59.954,1493649004,"201051344000917","219011344069620",30.45,7.30,0,329.43,374.51,24.7,21.9,0.172,678206.5,678206.5,3852,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649027,1924970.00
05/01/2017 10:30,2,0.787,ACTIVE,211.03,339.95,59.991,1493649004,"201051344001145","219011344069620",30.91,6.00,0,331.23,375.71,24.7,21.9,0.186,686056.2,686056.2,3844,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649028,1924971.00
05/01/2017 10:30,2,0.820,ACTIVE,211.03,340.55,59.970,1493649004,"201051344000651","219011344069620",30.89,5.50,0,330.63,376.31,25.7,22.9,0.181,674494.8,674494.8,3860,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649029,1924972.00
05/01/2017 10:30,2,0.670,ACTIVE,210.12,336.34,59.970,1493649004,"274151322000088","219011344069620",29.40,7.70,0,329.13,357.38,20.0,17.4,0.124,894690.2,894690.2,3831,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649030,1924973.00
05/01/2017 10:30,2,0.475,ACTIVE,211.03,428.01,59.954,1493649004,"274151322000068","219011344069620",40.35,10.00,0,332.43,460.78,19.5,16.9,0.106,770923.1,770923.1,3967,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649031,1924974.00
05/01/2017 10:30,2,0.818,ACTIVE,210.57,338.44,59.970,1493649004,"201051344001135","219011344069620",30.63,6.30,0,330.03,376.31,25.4,22.6,0.194,670176.5,670176.5,3856,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649032,1924975.00
05/01/2017 10:30,2,0.770,ACTIVE,211.25,341.45,60.002,1493649004,"201051344000594","219011344069620",31.09,6.30,0,329.43,373.01,24.3,21.5,0.177,690968.4,690968.4,3852,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649033,1924976.00
05/01/2017 10:30,2,0.816,ACTIVE,211.03,339.95,59.965,1493649004,"201051344001203","219011344069620",30.63,6.30,0,329.73,376.92,25.4,22.6,0.190,679088.9,679088.9,3865,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649033,1924977.00
05/01/2017 10:30,2,0.686,ACTIVE,210.35,339.34,59.986,1493649004,"274151322000054","219011344069620",30.04,8.00,0,328.52,360.38,20.9,18.2,0.137,912746.7,912746.7,3822,0,0,0,L,1151911521,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649034,1924978.00
05/01/2017 10:30,2,0.760,ACTIVE,211.70,339.34,59.981,1493649004,"201051344000867","219011344069620",30.85,7.00,0,331.23,370.90,23.7,21.0,0.164,675723.9,675723.9,3863,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649035,1924979.00
05/01/2017 10:30,2,0.846,ACTIVE,211.03,340.25,59.975,1493649004,"201051344001093","219011344069620",31.01,7.00,0,330.03,376.01,26.6,23.7,0.172,677938.0,677938.0,3856,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649036,1924980.00
05/01/2017 10:30,2,0.715,ACTIVE,211.48,340.85,59.970,1493649004,"201051344000900","219011344069620",30.28,6.30,0,330.93,372.11,22.0,19.3,0.168,697131.4,697131.4,3838,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649037,1924981.00
05/01/2017 10:30,2,0.770,ACTIVE,211.70,339.95,59.959,1493649004,"201051344000648","219011344069620",30.81,5.50,0,332.73,371.51,24.1,21.3,0.168,686448.8,686448.8,3840,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649038,1924982.00
05/01/2017 10:30,2,0.777,ACTIVE,211.48,340.25,59.970,1493649004,"201051344000569","219011344069620",30.89,6.30,0,331.53,373.01,24.4,21.6,0.177,699464.3,699464.3,3830,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649039,1924983.00
05/01/2017 10:30,2,0.752,ACTIVE,211.48,339.95,59.991,1493649004,"201051344000983","219011344069620",30.83,6.30,0,331.53,372.71,23.5,20.8,0.177,689931.3,689931.3,3841,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649040,1924984.00
05/01/2017 10:30,2,0.752,ACTIVE,211.70,340.25,59.912,1493649004,"201051344001158","219011344069620",30.71,5.00,0,332.73,370.60,23.4,20.7,0.177,675538.8,675538.8,3852,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649041,1924985.00
05/01/2017 10:30,2,0.764,ACTIVE,211.93,341.15,60.023,1493649004,"201051344000576","219011344069620",30.89,6.30,0,331.83,371.21,23.9,21.2,0.168,690165.4,690165.4,3837,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649042,1924986.00
05/01/2017 10:30,2,0.697,ACTIVE,210.35,337.54,59.981,1493649004,"274151322000087","219011344069620",29.66,11.00,0,327.62,357.08,21.0,18.3,0.128,884939.4,884939.4,3901,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649043,1924987.00
05/01/2017 10:45,2,0.965,ACTIVE,211.70,342.35,59.959,1493649904,"201051344000645","219011344069620",30.93,7.00,0,330.33,362.79,30.3,27.3,0.225,689034.8,689034.8,3837,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649905,1924988.00
05/01/2017 10:45,2,0.904,ACTIVE,209.90,341.45,59.981,1493649904,"274151322000085","219011344069620",29.58,8.00,0,325.82,351.37,27.1,24.2,0.177,909710.0,909710.0,3818,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649906,1924989.00
05/01/2017 10:45,2,0.975,ACTIVE,211.93,342.95,59.912,1493649904,"201051344000633","219011344069620",31.03,6.30,0,330.03,364.89,30.6,27.6,0.234,675270.2,675270.2,3864,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649907,1924990.00
05/01/2017 10:45,2,0.996,ACTIVE,211.48,342.05,59.991,1493649904,"201051344000469","219011344069620",30.57,5.50,0,329.13,363.09,30.8,27.8,0.234,678266.9,678266.9,3850,0,0,0,L,1122011218,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649907,1924991.00
05/01/2017 10:45,2,1.055,ACTIVE,210.80,345.06,59.944,1493649904,"201051344000646","219011344069620",31.19,6.30,0,326.72,363.99,33.4,30.3,0.270,671809.4,671809.4,3862,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649908,1924992.00
05/01/2017 10:45,2,0.934,ACTIVE,209.90,336.04,59.970,1493649904,"274151322000052","219011344069620",30.28,8.00,0,326.12,354.07,28.6,25.7,0.186,943007.1,943007.1,3826,0,0,0,L,1151911521,0,120.20,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649909,1924993.00
05/01/2017 10:45,2,1.082,ACTIVE,211.25,344.15,59.975,1493649904,"201051344000585","219011344069620",31.05,6.70,0,328.82,365.49,34.0,30.9,0.265,682960.2,682960.2,3862,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649910,1924994.00
05/01/2017 10:45,2,1.049,ACTIVE,211.03,343.55,59.954,1493649904,"201051344001230","219011344069620",31.07,6.30,0,327.92,366.40,33.0,29.9,0.247,676313.9,676313.9,3854,0,0,0,L,1122011218,0,121.10,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649911,1924995.00
05/01/2017 10:45,2,1.068,ACTIVE,211.70,342.65,59.959,1493649904,"201051344000582","219011344069620",30.87,6.30,0,328.82,363.39,33.5,30.4,0.252,666200.7,666200.7,3853,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649912,1924996.00
05/01/2017 10:45,2,1.068,ACTIVE,210.57,348.96,59.912,1493649904,"201051344000955","219011344069620",31.53,6.70,0,327.62,367.60,34.2,31.1,0.256,684681.0,684681.0,3863,0,0,0,L,1122011218,0,120.42,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649913,1924997.00
05/01/2017 10:45,2,0.602,ACTIVE,210.12,430.42,59.954,1493649904,"274151322000094","219011344069620",40.31,9.30,0,330.93,447.55,24.6,21.8,0.159,770568.2,770568.2,3954,0,0,0,L,1151911521,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649914,1924998.00
05/01/2017 10:45,2,0.990,ACTIVE,211.48,344.76,59.970,1493649904,"201051344000579","219011344069620",31.33,6.30,0,329.43,364.59,31.4,28.4,0.234,695879.8,695879.8,3848,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649915,1924999.00
05/01/2017 10:45,2,1.104,ACTIVE,210.80,342.35,60.018,1493649904,"201051344000890","219011344069620",30.91,6.70,0,326.72,366.40,34.6,31.5,0.256,678558.9,678558.9,3864,0,0,0,L,1122011218,0,121.10,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649916,1925000.00
05/01/2017 10:45,2,1.068,ACTIVE,211.03,348.36,59.970,1493649904,"201051344000438","219011344069620",31.55,6.30,0,330.03,368.50,34.2,31.1,0.261,681342.3,681342.3,3855,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649917,1925001.00
05/01/2017 10:45,2,1.117,ACTIVE,211.03,338.44,59.917,1493649904,"201051344000417","219011344069620",19.82,6.00,0,328.82,351.67,22.5,19.8,0.164,638951.5,638951.5,3879,0,0,0,L,1122011218,0,120.65,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649918,1925002.00
05/01/2017 10:45,2,0.893,ACTIVE,209.90,342.35,59.959,1493649904,"274151322000083","219011344069620",30.49,8.00,0,326.12,352.27,27.6,24.7,0.190,933490.5,933490.5,3826,0,0,0,L,1151911521,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649919,1925003.00
05/01/2017 10:45,2,0.945,ACTIVE,210.80,340.85,59.959,1493649904,"274151322000076","219011344069620",31.19,8.00,0,327.02,358.58,29.9,26.9,0.199,995059.4,995059.4,3826,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649920,1925004.00
05/01/2017 10:45,2,0.980,ACTIVE,211.03,341.45,59.970,1493649904,"201051344000868","219011344069620",30.34,6.00,0,329.13,360.99,30.2,27.2,0.230,676802.2,676802.2,3852,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649920,1925005.00
05/01/2017 10:45,2,0.934,ACTIVE,209.67,336.64,59.954,1493649904,"274151322000095","219011344069620",30.71,8.00,0,325.52,355.88,29.1,26.2,0.199,985459.8,985459.8,3824,0,0,0,L,1151911521,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649921,1925006.00
05/01/2017 10:45,2,0.965,ACTIVE,211.03,340.25,59.975,1493649904,"201051344000988","219011344069620",20.02,6.00,0,330.33,352.57,19.6,17.0,0.155,613966.9,613966.9,3872,0,0,0,L,1122011218,0,120.20,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649922,1925007.00
05/01/2017 10:45,2,1.064,ACTIVE,211.03,344.76,59.949,1493649904,"201051344001025","219011344069620",31.31,6.00,0,328.82,365.80,33.8,30.7,0.252,680639.4,680639.4,3864,0,0,0,L,1122011218,0,120.65,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649923,1925008.00
05/01/2017 10:45,2,0.965,ACTIVE,211.25,340.85,59.954,1493649904,"201051344000458","219011344069620",30.69,7.70,0,329.73,361.59,30.0,27.1,0.234,688997.1,688997.1,3839,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649924,1925009.00
05/01/2017 10:45,2,0.965,ACTIVE,211.93,342.95,59.970,1493649904,"201051344000853","219011344069620",30.79,6.30,0,332.13,363.09,30.1,27.2,0.230,689496.3,689496.3,3839,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649925,1925010.00
05/01/2017 10:45,2,1.043,ACTIVE,211.25,345.06,59.965,1493649904,"201051344000685","219011344069620",31.21,6.70,0,329.13,366.40,33.0,29.9,0.265,681496.2,681496.2,3864,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649926,1925011.00
05/01/2017 10:45,2,1.031,ACTIVE,211.25,346.26,59.965,1493649904,"201051344000917","219011344069620",31.23,7.30,0,327.62,365.19,32.6,29.6,0.252,678213.2,678213.2,3853,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649927,1925012.00
05/01/2017 10:45,2,1.029,ACTIVE,211.03,345.06,59.981,1493649904,"201051344001145","219011344069620",31.23,6.00,0,330.33,365.19,32.6,29.5,0.252,686062.8,686062.8,3845,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649928,1925013.00
05/01/2017 10:45,2,1.074,ACTIVE,211.25,342.95,60.002,1493649904,"201051344000651","219011344069620",30.97,6.00,0,328.52,366.10,33.7,30.6,0.256,674501.8,674501.8,3861,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649929,1925014.00
05/01/2017 10:45,2,0.867,ACTIVE,209.67,336.34,59.922,1493649904,"274151322000088","219011344069620",29.80,7.70,0,325.22,351.67,26.1,23.3,0.172,894695.5,894695.5,3832,0,0,0,L,1151911521,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649930,1925015.00
05/01/2017 10:45,2,0.602,ACTIVE,210.57,434.33,59.959,1493649904,"274151322000068","219011344069620",40.79,10.30,0,327.32,455.37,24.8,22.0,0.164,770928.1,770928.1,3968,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649931,1925016.00
05/01/2017 10:45,2,1.053,ACTIVE,210.80,342.65,59.970,1493649904,"201051344001135","219011344069620",30.93,6.30,0,327.92,365.80,33.0,29.9,0.256,670183.3,670183.3,3857,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649931,1925017.00
05/01/2017 10:45,2,0.977,ACTIVE,210.80,341.75,59.986,1493649904,"201051344000594","219011344069620",30.95,6.30,0,326.72,364.29,30.6,27.6,0.212,690974.7,690974.7,3853,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649933,1925018.00
05/01/2017 10:45,2,1.045,ACTIVE,211.25,342.05,59.954,1493649904,"201051344001203","219011344069620",31.05,6.70,0,329.13,367.00,32.9,29.8,0.261,679095.7,679095.7,3866,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649934,1925019.00
05/01/2017 10:45,2,0.881,ACTIVE,209.90,338.14,59.949,1493649904,"274151322000054","219011344069620",30.16,8.50,0,325.52,352.27,26.9,24.1,0.177,912752.1,912752.1,3823,0,0,0,L,1151911521,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649935,1925020.00
05/01/2017 10:45,2,0.945,ACTIVE,211.48,342.95,59.981,1493649904,"201051344000867","219011344069620",31.17,7.30,0,328.52,361.89,29.9,26.9,0.221,675730.1,675730.1,3864,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649935,1925021.00
05/01/2017 10:45,2,1.074,ACTIVE,211.03,342.95,59.975,1493649904,"201051344001093","219011344069620",31.01,7.30,0,329.13,366.10,33.8,30.7,0.247,677945.1,677945.1,3857,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649936,1925022.00
05/01/2017 10:45,2,0.908,ACTIVE,211.25,341.75,59.959,1493649904,"201051344000900","219011344069620",30.65,6.30,0,329.13,361.89,28.2,25.3,0.225,697137.2,697137.2,3839,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649937,1925023.00
05/01/2017 10:45,2,0.955,ACTIVE,211.48,341.15,59.970,1493649904,"201051344000648","219011344069620",30.89,6.00,0,330.63,362.79,29.9,27.0,0.221,686455.0,686455.0,3841,0,0,0,L,1122011218,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649938,1925024.00
05/01/2017 10:45,2,0.971,ACTIVE,211.25,341.75,59.965,1493649904,"201051344000569","219011344069620",30.81,6.70,0,330.63,363.09,30.4,27.4,0.230,699470.6,699470.6,3831,0,0,0,L,1122011218,0,120.20,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649939,1925025.00
05/01/2017 10:45,2,0.932,ACTIVE,211.25,343.55,59.928,1493649904,"201051344000983","219011344069620",31.19,6.70,0,330.03,363.39,29.5,26.5,0.234,689937.4,689937.4,3842,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649940,1925026.00
05/01/2017 10:45,2,0.938,ACTIVE,211.48,342.95,59.975,1493649904,"201051344001158","219011344069620",31.07,5.50,0,330.03,362.19,29.6,26.6,0.230,675544.9,675544.9,3853,0,0,0,L,1122011218,0,120.42,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649941,1925027.00
05/01/2017 10:45,2,0.963,ACTIVE,211.70,341.75,59.986,1493649904,"201051344000576","219011344069620",30.57,6.30,0,331.23,361.29,29.9,26.9,0.221,690171.6,690171.6,3838,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649942,1925028.00
05/01/2017 10:45,2,0.869,ACTIVE,210.12,340.25,59.959,1493649904,"274151322000087","219011344069620",30.43,11.30,0,325.22,351.37,26.9,24.0,0.164,884944.8,884944.8,3902,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493649943,1925029.00
05/01/2017 11:00,2,0.752,ACTIVE,211.70,341.15,59.986,1493650804,"201051344000645","219011344069620",30.67,7.30,0,330.63,357.98,23.4,20.7,0.164,689040.3,689040.3,3838,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650805,1925030.00
05/01/2017 11:00,2,0.674,ACTIVE,210.12,338.44,59.944,1493650804,"274151322000085","219011344069620",29.98,8.50,0,325.82,349.56,20.4,17.8,0.128,909714.9,909714.9,3819,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650806,1925031.00
05/01/2017 11:00,2,0.758,ACTIVE,211.70,342.05,59.959,1493650804,"201051344000633","219011344069620",31.09,6.30,0,330.03,362.49,23.9,21.1,0.172,675275.9,675275.9,3865,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650806,1925032.00
05/01/2017 11:00,2,0.738,ACTIVE,211.48,347.46,60.007,1493650804,"201051344000469","219011344069620",31.75,5.50,0,329.13,361.29,23.8,21.0,0.164,678272.7,678272.7,3851,0,0,0,L,1122011218,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650807,1925033.00
05/01/2017 11:00,2,0.836,ACTIVE,210.57,340.55,59.981,1493650804,"201051344000646","219011344069620",30.71,6.30,0,328.22,364.29,26.1,23.3,0.186,671815.6,671815.6,3863,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650808,1925034.00
05/01/2017 11:00,2,0.713,ACTIVE,209.67,340.25,59.933,1493650804,"274151322000052","219011344069620",29.94,7.70,0,326.42,349.86,21.6,19.0,0.137,943012.3,943012.3,3827,0,0,0,L,1151911521,0,120.20,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650809,1925035.00
05/01/2017 11:00,2,0.854,ACTIVE,211.03,341.15,59.981,1493650804,"201051344000585","219011344069620",30.71,6.70,0,330.03,363.69,26.6,23.7,0.194,682966.5,682966.5,3863,0,0,0,L,1122011218,0,120.42,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650810,1925036.00
05/01/2017 11:00,2,0.818,ACTIVE,210.80,339.65,59.975,1493650804,"201051344001230","219011344069620",30.59,6.30,0,328.22,363.09,25.4,22.6,0.177,676319.9,676319.9,3855,0,0,0,L,1122011218,0,121.10,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650811,1925037.00
05/01/2017 11:00,2,0.836,ACTIVE,211.25,340.55,59.975,1493650804,"201051344000582","219011344069620",30.69,6.30,0,329.13,361.59,26.0,23.2,0.181,666206.9,666206.9,3854,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650812,1925038.00
05/01/2017 11:00,2,0.854,ACTIVE,210.57,340.25,59.975,1493650804,"201051344000955","219011344069620",30.89,6.70,0,328.82,366.10,26.8,23.9,0.203,684687.4,684687.4,3864,0,0,0,L,1122011218,0,120.42,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650813,1925039.00
05/01/2017 11:00,2,0.445,ACTIVE,210.12,424.11,59.970,1493650804,"274151322000094","219011344069620",40.10,9.70,0,330.93,450.56,18.1,15.6,0.106,770572.5,770572.5,3955,0,0,0,L,1151911521,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650814,1925040.00
05/01/2017 11:00,2,0.756,ACTIVE,211.70,345.06,59.981,1493650804,"201051344000579","219011344069620",31.47,6.70,0,330.93,363.09,24.2,21.4,0.168,695885.7,695885.7,3849,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650815,1925041.00
05/01/2017 11:00,2,0.857,ACTIVE,210.80,339.04,59.996,1493650804,"201051344000890","219011344069620",30.85,6.70,0,327.62,365.49,26.9,24.0,0.190,678565.4,678565.4,3865,0,0,0,L,1122011218,0,121.10,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650816,1925042.00
05/01/2017 11:00,2,0.844,ACTIVE,211.03,341.15,59.944,1493650804,"201051344000438","219011344069620",31.05,6.30,0,328.52,365.80,26.6,23.7,0.190,681348.7,681348.7,3856,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650816,1925043.00
05/01/2017 11:00,2,0.873,ACTIVE,211.03,338.14,59.970,1493650804,"201051344000417","219011344069620",19.84,6.30,0,327.92,351.37,17.6,15.0,0.119,638955.6,638955.6,3880,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650817,1925044.00
05/01/2017 11:00,2,0.682,ACTIVE,210.35,339.34,59.970,1493650804,"274151322000083","219011344069620",29.64,8.50,0,327.02,351.07,20.4,17.8,0.141,933495.4,933495.4,3827,0,0,0,L,1151911521,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650818,1925045.00
05/01/2017 11:00,2,0.717,ACTIVE,210.80,340.25,59.975,1493650804,"274151322000076","219011344069620",30.51,8.00,0,327.62,357.08,22.2,19.5,0.146,995064.8,995064.8,3827,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650819,1925046.00
05/01/2017 11:00,2,0.748,ACTIVE,211.48,340.25,59.938,1493650804,"201051344000868","219011344069620",30.47,6.30,0,325.52,358.58,23.1,20.4,0.164,676807.8,676807.8,3853,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650820,1925047.00
05/01/2017 11:00,2,0.693,ACTIVE,210.12,337.54,59.975,1493650804,"274151322000095","219011344069620",30.71,8.00,0,326.72,353.17,21.6,18.9,0.137,985465.0,985465.0,3825,0,0,0,L,1151911521,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650821,1925048.00
05/01/2017 11:00,2,0.740,ACTIVE,211.48,339.34,59.965,1493650804,"201051344000988","219011344069620",19.64,6.30,0,329.73,351.37,14.8,12.3,0.106,613970.4,613970.4,3873,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650822,1925049.00
05/01/2017 11:00,2,0.842,ACTIVE,210.80,338.14,59.981,1493650804,"201051344001025","219011344069620",30.63,6.30,0,329.13,366.40,26.1,23.3,0.190,680645.7,680645.7,3865,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650823,1925050.00
05/01/2017 11:00,2,0.754,ACTIVE,211.48,339.65,60.023,1493650804,"201051344000458","219011344069620",30.18,7.70,0,329.73,359.18,23.1,20.3,0.164,689002.7,689002.7,3840,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650824,1925051.00
05/01/2017 11:00,2,0.818,ACTIVE,211.25,340.55,59.965,1493650804,"201051344000685","219011344069620",30.85,6.70,0,329.43,362.49,25.6,22.8,0.199,681502.3,681502.3,3865,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650826,1925052.00
05/01/2017 11:00,2,0.805,ACTIVE,211.25,341.15,60.002,1493650804,"201051344000917","219011344069620",31.01,7.30,0,328.82,363.39,25.3,22.5,0.186,678219.2,678219.2,3854,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650827,1925053.00
05/01/2017 11:00,2,0.803,ACTIVE,211.25,340.25,59.986,1493650804,"201051344001145","219011344069620",30.91,6.30,0,329.73,361.59,25.2,22.4,0.190,686068.8,686068.8,3846,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650828,1925054.00
05/01/2017 11:00,2,0.836,ACTIVE,211.03,342.05,59.991,1493650804,"201051344000651","219011344069620",31.13,6.00,0,330.03,361.59,26.4,23.6,0.190,674508.0,674508.0,3862,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650829,1925055.00
05/01/2017 11:00,2,0.660,ACTIVE,210.12,337.24,59.991,1493650804,"274151322000088","219011344069620",29.44,8.00,0,325.82,348.06,19.7,17.1,0.124,894700.2,894700.2,3833,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650829,1925056.00
05/01/2017 11:00,2,0.477,ACTIVE,211.03,425.31,59.986,1493650804,"274151322000068","219011344069620",39.92,10.70,0,331.53,452.36,19.4,16.8,0.106,770932.6,770932.6,3969,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650830,1925057.00
05/01/2017 11:00,2,0.834,ACTIVE,210.80,339.65,59.975,1493650804,"201051344001135","219011344069620",30.93,6.30,0,328.22,362.79,26.2,23.3,0.186,670189.4,670189.4,3858,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650831,1925058.00
05/01/2017 11:00,2,0.766,ACTIVE,211.25,342.05,60.002,1493650804,"201051344000594","219011344069620",31.09,6.30,0,327.62,362.49,24.1,21.3,0.168,690980.4,690980.4,3854,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650832,1925059.00
05/01/2017 11:00,2,0.834,ACTIVE,211.25,340.25,59.996,1493650804,"201051344001203","219011344069620",30.93,6.70,0,329.73,364.59,26.2,23.3,0.199,679101.8,679101.8,3867,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650833,1925060.00
05/01/2017 11:00,2,0.689,ACTIVE,210.12,336.04,59.986,1493650804,"274151322000054","219011344069620",29.92,8.50,0,326.12,348.66,20.9,18.3,0.133,912757.0,912757.0,3824,0,0,0,L,1151911521,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650834,1925061.00
05/01/2017 11:00,2,0.762,ACTIVE,211.70,339.95,59.981,1493650804,"201051344000867","219011344069620",30.87,7.00,0,329.73,359.18,23.9,21.1,0.168,675735.6,675735.6,3865,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650835,1925062.00
05/01/2017 11:00,2,0.877,ACTIVE,211.03,341.15,59.981,1493650804,"201051344001093","219011344069620",30.99,7.30,0,327.32,365.19,27.6,24.7,0.186,677951.4,677951.4,3858,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650836,1925063.00
05/01/2017 11:00,2,0.721,ACTIVE,211.25,340.55,60.023,1493650804,"201051344000900","219011344069620",30.43,6.30,0,329.13,356.78,22.2,19.5,0.168,697142.3,697142.3,3840,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650837,1925064.00
