ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 11:00,2,0.775,ACTIVE,211.70,340.25,59.996,1493650804,"201051344000648","219011344069620",30.69,6.00,0,330.03,360.08,24.1,21.4,0.172,686460.6,686460.6,3842,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650838,1925065.00
05/01/2017 11:00,2,0.793,ACTIVE,211.70,341.15,59.996,1493650804,"201051344000569","219011344069620",30.36,6.70,0,329.13,358.88,24.4,21.7,0.181,699476.3,699476.3,3832,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650838,1925066.00
05/01/2017 11:00,2,0.758,ACTIVE,211.48,339.65,59.991,1493650804,"201051344000983","219011344069620",30.91,6.70,0,329.73,361.29,23.8,21.1,0.177,689942.9,689942.9,3843,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650839,1925067.00
05/01/2017 11:00,2,0.768,ACTIVE,211.70,340.55,60.002,1493650804,"201051344001158","219011344069620",30.71,5.50,0,330.33,359.78,23.9,21.1,0.177,675550.3,675550.3,3854,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650840,1925068.00
05/01/2017 11:00,2,0.775,ACTIVE,211.93,341.15,60.028,1493650804,"201051344000576","219011344069620",30.93,6.30,0,329.43,359.48,24.3,21.5,0.172,690177.1,690177.1,3839,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650841,1925069.00
05/01/2017 11:00,2,0.711,ACTIVE,210.35,337.24,59.991,1493650804,"274151322000087","219011344069620",29.70,11.70,0,325.52,350.17,21.4,18.7,0.128,884949.6,884949.6,3903,0,0,0,L,1151911521,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650842,1925070.00
05/01/2017 11:00,2,0.781,ACTIVE,212.16,342.65,60.012,1493650804,"201051344000853","219011344069620",30.71,6.30,0,332.13,353.17,24.4,21.6,0.177,689502.0,689502.0,3841,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493650843,1925071.00
05/01/2017 11:15,2,0.873,ACTIVE,211.70,342.35,59.965,1493651704,"201051344000645","219011344069620",31.13,7.30,0,330.93,355.28,27.5,24.7,0.199,689044.9,689044.9,3839,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651705,1925072.00
05/01/2017 11:15,2,0.811,ACTIVE,210.35,338.74,59.933,1493651704,"274151322000085","219011344069620",29.80,8.00,0,326.12,347.46,24.5,21.7,0.137,909718.8,909718.8,3820,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651706,1925073.00
05/01/2017 11:15,2,0.895,ACTIVE,211.70,342.65,59.954,1493651704,"201051344000633","219011344069620",30.73,6.30,0,331.23,356.78,27.9,25.0,0.212,675280.6,675280.6,3866,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651707,1925074.00
05/01/2017 11:15,2,0.881,ACTIVE,211.48,345.36,59.907,1493651704,"201051344000469","219011344069620",31.31,5.50,0,330.03,358.88,28.0,25.1,0.208,678277.4,678277.4,3852,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651707,1925075.00
05/01/2017 11:15,2,0.947,ACTIVE,211.03,342.35,59.959,1493651704,"201051344000646","219011344069620",30.87,6.30,0,326.42,356.48,29.7,26.7,0.225,671820.7,671820.7,3864,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651708,1925076.00
05/01/2017 11:15,2,0.826,ACTIVE,210.12,337.24,59.954,1493651704,"274151322000052","219011344069620",30.22,8.00,0,325.52,348.06,25.3,22.5,0.172,943016.5,943016.5,3828,0,0,0,L,1151911521,0,120.20,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651710,1925077.00
05/01/2017 11:15,2,0.953,ACTIVE,211.25,342.65,59.928,1493651704,"201051344000585","219011344069620",31.03,6.70,0,329.13,359.48,30.0,27.1,0.225,682971.7,682971.7,3864,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651711,1925078.00
05/01/2017 11:15,2,0.914,ACTIVE,211.03,344.15,59.954,1493651704,"201051344001230","219011344069620",31.15,6.70,0,326.72,357.38,28.8,25.9,0.217,676324.9,676324.9,3856,0,0,0,L,1122011218,0,121.10,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651711,1925079.00
05/01/2017 11:15,2,0.922,ACTIVE,211.70,344.15,59.970,1493651704,"201051344000582","219011344069620",31.21,6.30,0,327.92,357.68,29.2,26.2,0.212,666212.0,666212.0,3855,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651712,1925080.00
05/01/2017 11:15,2,0.949,ACTIVE,210.57,342.95,59.959,1493651704,"201051344000955","219011344069620",31.07,6.70,0,327.62,359.78,29.9,26.9,0.221,684692.7,684692.7,3865,0,0,0,L,1122011218,0,120.42,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651713,1925081.00
05/01/2017 11:15,2,0.516,ACTIVE,210.35,429.22,59.954,1493651704,"274151322000094","219011344069620",40.45,9.30,0,331.53,449.35,21.2,18.5,0.133,770576.0,770576.0,3956,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651714,1925082.00
05/01/2017 11:15,2,0.861,ACTIVE,211.48,346.26,59.944,1493651704,"201051344000579","219011344069620",31.55,6.70,0,330.63,360.69,27.5,24.7,0.199,695890.5,695890.5,3850,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651715,1925083.00
05/01/2017 11:15,2,0.951,ACTIVE,210.80,341.45,59.965,1493651704,"201051344000890","219011344069620",30.99,6.70,0,328.52,357.98,29.9,26.9,0.208,678570.8,678570.8,3866,0,0,0,L,1122011218,0,121.10,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651716,1925084.00
05/01/2017 11:15,2,0.898,ACTIVE,211.03,350.17,59.970,1493651704,"201051344000438","219011344069620",32.03,6.30,0,329.73,361.59,29.2,26.2,0.208,681354.0,681354.0,3857,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651717,1925085.00
05/01/2017 11:15,2,0.936,ACTIVE,211.25,338.44,59.975,1493651704,"201051344000417","219011344069620",20.40,6.00,0,328.52,347.76,19.4,16.8,0.137,638959.0,638959.0,3881,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651718,1925086.00
05/01/2017 11:15,2,0.762,ACTIVE,210.35,340.85,59.928,1493651704,"274151322000083","219011344069620",30.20,8.00,0,326.72,347.76,23.3,20.5,0.164,933499.5,933499.5,3828,0,0,0,L,1151911521,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651719,1925087.00
05/01/2017 11:15,2,0.805,ACTIVE,211.03,335.14,59.965,1493651704,"274151322000076","219011344069620",30.75,8.00,0,327.32,351.07,25.1,22.3,0.159,995069.2,995069.2,3828,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651720,1925088.00
05/01/2017 11:15,2,0.834,ACTIVE,211.25,340.25,59.975,1493651704,"201051344000868","219011344069620",30.69,6.00,0,330.33,353.47,25.9,23.1,0.190,676812.5,676812.5,3854,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651721,1925089.00
05/01/2017 11:15,2,0.789,ACTIVE,210.35,335.14,59.965,1493651704,"274151322000095","219011344069620",30.26,8.00,0,326.12,349.26,24.2,21.4,0.155,985469.3,985469.3,3826,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651722,1925090.00
05/01/2017 11:15,2,0.820,ACTIVE,211.25,339.34,59.954,1493651704,"201051344000988","219011344069620",19.84,6.30,0,329.73,348.96,16.5,14.0,0.124,613973.2,613973.2,3874,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651722,1925091.00
05/01/2017 11:15,2,0.896,ACTIVE,211.03,343.25,59.970,1493651704,"201051344001025","219011344069620",31.19,6.00,0,328.52,359.48,28.4,25.5,0.208,680650.9,680650.9,3866,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651723,1925092.00
05/01/2017 11:15,2,0.812,ACTIVE,211.25,339.95,59.965,1493651704,"201051344000458","219011344069620",30.89,7.70,0,330.33,354.37,25.4,22.6,0.186,689007.3,689007.3,3841,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651724,1925093.00
05/01/2017 11:15,2,0.811,ACTIVE,211.93,342.35,59.970,1493651704,"201051344000853","219011344069620",30.71,6.30,0,332.43,355.88,25.2,22.4,0.181,689506.5,689506.5,3842,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651725,1925094.00
05/01/2017 11:15,2,0.875,ACTIVE,211.25,341.45,60.002,1493651704,"201051344000685","219011344069620",30.83,6.30,0,329.73,357.68,27.3,24.5,0.212,681507.4,681507.4,3866,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651726,1925095.00
05/01/2017 11:15,2,0.869,ACTIVE,211.25,341.15,59.970,1493651704,"201051344000917","219011344069620",30.73,7.30,0,327.32,358.28,27.1,24.2,0.194,678224.3,678224.3,3855,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651727,1925096.00
05/01/2017 11:15,2,0.852,ACTIVE,211.25,341.15,59.975,1493651704,"201051344001145","219011344069620",31.01,6.30,0,329.43,359.78,26.8,23.9,0.199,686073.8,686073.8,3847,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651728,1925097.00
05/01/2017 11:15,2,0.885,ACTIVE,211.25,341.45,60.018,1493651704,"201051344000651","219011344069620",31.01,6.00,0,328.22,357.38,27.8,24.9,0.199,674513.3,674513.3,3863,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651729,1925098.00
05/01/2017 11:15,2,0.705,ACTIVE,209.90,340.25,59.944,1493651704,"274151322000088","219011344069620",29.46,8.00,0,326.12,346.86,21.1,18.4,0.128,894703.9,894703.9,3834,0,0,0,L,1151911521,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651730,1925099.00
05/01/2017 11:15,2,0.496,ACTIVE,210.80,426.81,59.970,1493651704,"274151322000068","219011344069620",40.30,10.30,0,331.53,450.26,20.4,17.8,0.115,770936.2,770936.2,3970,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651731,1925100.00
05/01/2017 11:15,2,0.873,ACTIVE,211.03,339.65,59.965,1493651704,"201051344001135","219011344069620",30.65,6.30,0,329.13,357.38,27.1,24.3,0.199,670194.6,670194.6,3859,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651731,1925101.00
05/01/2017 11:15,2,0.807,ACTIVE,210.80,339.34,59.965,1493651704,"201051344000594","219011344069620",30.87,6.30,0,328.52,355.28,25.3,22.5,0.181,690985.2,690985.2,3855,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651732,1925102.00
05/01/2017 11:15,2,0.867,ACTIVE,211.25,339.65,59.965,1493651704,"201051344001203","219011344069620",30.69,6.70,0,330.03,358.88,27.0,24.1,0.203,679106.9,679106.9,3868,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651733,1925103.00
05/01/2017 11:15,2,0.715,ACTIVE,210.35,335.74,59.959,1493651704,"274151322000054","219011344069620",30.08,8.50,0,326.72,347.76,21.8,19.1,0.137,912760.9,912760.9,3825,0,0,0,L,1151911521,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651734,1925104.00
05/01/2017 11:15,2,0.797,ACTIVE,211.48,339.65,60.007,1493651704,"201051344000867","219011344069620",30.59,7.00,0,329.73,357.98,24.7,21.9,0.172,675740.3,675740.3,3866,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651735,1925105.00
05/01/2017 11:15,2,0.900,ACTIVE,211.25,340.85,59.965,1493651704,"201051344001093","219011344069620",30.79,7.30,0,328.22,358.58,28.1,25.2,0.194,677956.8,677956.8,3859,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651736,1925106.00
05/01/2017 11:15,2,0.742,ACTIVE,211.25,341.15,59.970,1493651704,"201051344000900","219011344069620",30.49,6.30,0,329.73,353.47,23.0,20.3,0.177,697146.5,697146.5,3841,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651737,1925107.00
05/01/2017 11:15,2,0.789,ACTIVE,211.48,340.55,59.959,1493651704,"201051344000648","219011344069620",30.99,6.00,0,330.03,354.07,24.8,22.0,0.177,686465.3,686465.3,3843,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651738,1925108.00
05/01/2017 11:15,2,0.811,ACTIVE,211.25,340.25,59.959,1493651704,"201051344000569","219011344069620",30.73,6.70,0,330.33,355.88,25.2,22.4,0.177,699481.0,699481.0,3833,0,0,0,L,1122011218,0,120.20,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651739,1925109.00
05/01/2017 11:15,2,0.783,ACTIVE,211.25,340.25,59.981,1493651704,"201051344000983","219011344069620",30.83,6.70,0,329.73,355.88,24.5,21.7,0.181,689947.5,689947.5,3844,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651740,1925110.00
05/01/2017 11:15,2,0.787,ACTIVE,211.48,340.55,59.965,1493651704,"201051344001158","219011344069620",30.81,5.50,0,330.03,355.28,24.6,21.8,0.186,675554.9,675554.9,3855,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651740,1925111.00
05/01/2017 11:15,2,0.795,ACTIVE,211.70,341.75,59.965,1493651704,"201051344000576","219011344069620",30.93,6.70,0,330.33,356.78,24.9,22.2,0.177,690181.8,690181.8,3840,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651741,1925112.00
05/01/2017 11:15,2,0.748,ACTIVE,210.35,338.14,59.965,1493651704,"274151322000087","219011344069620",29.42,11.30,0,325.82,347.46,22.3,19.6,0.137,884953.5,884953.5,3904,0,0,0,L,1151911521,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493651742,1925113.00
05/01/2017 11:30,2,0.855,ACTIVE,211.70,341.75,59.928,1493652603,"201051344000645","219011344069620",30.63,7.30,0,330.33,357.98,26.6,23.7,0.194,689050.3,689050.3,3840,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652604,1925114.00
05/01/2017 11:30,2,0.787,ACTIVE,210.12,340.25,59.996,1493652603,"274151322000085","219011344069620",30.18,8.50,0,326.72,348.96,24.1,21.3,0.155,909723.5,909723.5,3821,0,0,0,L,1151911521,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652605,1925115.00
05/01/2017 11:30,2,0.861,ACTIVE,211.70,343.25,59.970,1493652603,"201051344000633","219011344069620",31.11,6.30,0,329.43,360.08,27.1,24.2,0.208,675286.1,675286.1,3867,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652606,1925116.00
05/01/2017 11:30,2,0.883,ACTIVE,211.48,341.45,59.944,1493652603,"201051344000469","219011344069620",30.65,6.00,0,329.73,359.78,27.4,24.6,0.212,678283.0,678283.0,3853,0,0,0,L,1122011218,0,120.20,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652607,1925117.00
05/01/2017 11:30,2,0.934,ACTIVE,210.57,342.35,59.986,1493652603,"201051344000646","219011344069620",30.93,6.30,0,329.13,360.99,29.3,26.3,0.221,671826.7,671826.7,3865,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652608,1925118.00
05/01/2017 11:30,2,0.826,ACTIVE,209.67,335.14,59.975,1493652603,"274151322000052","219011344069620",30.36,8.00,0,325.52,350.17,25.4,22.6,0.168,943021.5,943021.5,3829,0,0,0,L,1151911521,0,120.20,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652609,1925119.00
05/01/2017 11:30,2,0.947,ACTIVE,211.25,343.55,59.970,1493652603,"201051344000585","219011344069620",31.09,7.00,0,330.03,363.39,29.8,26.9,0.230,682977.9,682977.9,3865,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652610,1925120.00
05/01/2017 11:30,2,0.926,ACTIVE,210.80,340.55,59.981,1493652603,"201051344001230","219011344069620",30.87,6.70,0,328.82,361.89,29.0,26.0,0.225,676330.8,676330.8,3857,0,0,0,L,1122011218,0,121.10,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652611,1925121.00
05/01/2017 11:30,2,0.938,ACTIVE,211.70,342.35,59.975,1493652603,"201051344000582","219011344069620",31.05,6.30,0,329.73,360.69,29.6,26.6,0.217,666218.1,666218.1,3856,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652612,1925122.00
05/01/2017 11:30,2,0.955,ACTIVE,210.57,345.36,59.981,1493652603,"201051344000955","219011344069620",31.23,6.70,0,327.62,362.79,30.3,27.3,0.230,684699.0,684699.0,3866,0,0,0,L,1122011218,0,120.42,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652612,1925123.00
05/01/2017 11:30,2,0.535,ACTIVE,209.90,427.71,59.975,1493652603,"274151322000094","219011344069620",40.45,9.70,0,330.93,446.95,21.9,19.2,0.141,770580.2,770580.2,3957,0,0,0,L,1151911521,0,120.20,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652613,1925124.00
05/01/2017 11:30,2,0.904,ACTIVE,211.48,341.45,59.970,1493652603,"201051344000579","219011344069620",30.73,6.70,0,330.33,361.29,28.2,25.3,0.203,695896.2,695896.2,3851,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652614,1925125.00
05/01/2017 11:30,2,0.975,ACTIVE,210.80,342.35,59.975,1493652603,"201051344000890","219011344069620",31.03,6.70,0,328.52,364.59,30.7,27.7,0.221,678577.1,678577.1,3867,0,0,0,L,1122011218,0,121.10,119.75,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652615,1925126.00
05/01/2017 11:30,2,0.951,ACTIVE,211.25,346.86,59.981,1493652603,"201051344000438","219011344069620",31.51,6.30,0,330.63,365.80,30.4,27.4,0.221,681360.2,681360.2,3858,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652616,1925127.00
05/01/2017 11:30,2,0.979,ACTIVE,211.03,338.74,59.996,1493652603,"201051344000417","219011344069620",20.32,6.30,0,329.43,350.17,20.2,17.5,0.137,638963.0,638963.0,3882,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652617,1925128.00
05/01/2017 11:30,2,0.812,ACTIVE,209.90,338.14,59.981,1493652603,"274151322000083","219011344069620",30.00,8.00,0,326.72,349.86,24.7,21.9,0.164,933504.3,933504.3,3829,0,0,0,L,1151911521,0,120.20,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652618,1925129.00
05/01/2017 11:30,2,0.838,ACTIVE,210.80,338.44,59.959,1493652603,"274151322000076","219011344069620",31.15,8.00,0,327.02,355.88,26.5,23.6,0.172,995074.5,995074.5,3829,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652619,1925130.00
05/01/2017 11:30,2,0.879,ACTIVE,211.25,341.15,60.018,1493652603,"201051344000868","219011344069620",30.83,6.70,0,329.13,357.98,27.4,24.6,0.199,676818.0,676818.0,3855,0,0,0,L,1122011218,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652620,1925131.00
05/01/2017 11:30,2,0.828,ACTIVE,210.12,338.14,59.970,1493652603,"274151322000095","219011344069620",30.67,8.00,0,325.82,352.27,25.8,23.0,0.172,985474.4,985474.4,3827,0,0,0,L,1151911521,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652621,1925132.00
05/01/2017 11:30,2,0.875,ACTIVE,211.25,340.25,59.970,1493652603,"201051344000988","219011344069620",19.78,6.30,0,330.03,350.77,17.6,15.0,0.133,613976.5,613976.5,3875,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652621,1925133.00
05/01/2017 11:30,2,0.963,ACTIVE,211.03,341.75,59.959,1493652603,"201051344001025","219011344069620",31.05,6.30,0,330.33,362.79,30.3,27.3,0.217,680657.1,680657.1,3867,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652623,1925134.00
05/01/2017 11:30,2,0.887,ACTIVE,211.25,340.85,59.975,1493652603,"201051344000458","219011344069620",30.38,8.00,0,330.03,358.58,27.3,24.4,0.208,689012.8,689012.8,3842,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652624,1925135.00
05/01/2017 11:30,2,0.869,ACTIVE,211.93,342.35,59.970,1493652603,"201051344000853","219011344069620",30.95,6.30,0,331.53,357.38,27.3,24.4,0.203,689511.9,689511.9,3843,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652625,1925136.00
05/01/2017 11:30,2,0.945,ACTIVE,211.25,342.65,59.975,1493652603,"201051344000685","219011344069620",30.93,6.70,0,328.82,362.19,29.7,26.7,0.234,681513.4,681513.4,3867,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652625,1925137.00
05/01/2017 11:30,2,0.941,ACTIVE,211.25,342.35,60.012,1493652603,"201051344000917","219011344069620",30.81,7.70,0,329.13,362.79,29.4,26.5,0.230,678230.2,678230.2,3856,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652626,1925138.00
05/01/2017 11:30,2,0.924,ACTIVE,211.03,343.85,59.944,1493652603,"201051344001145","219011344069620",31.23,6.30,0,331.23,363.09,29.3,26.3,0.221,686079.7,686079.7,3848,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652627,1925139.00
05/01/2017 11:30,2,0.971,ACTIVE,211.25,342.35,59.975,1493652603,"201051344000651","219011344069620",30.93,6.00,0,330.63,361.59,30.4,27.4,0.225,674519.5,674519.5,3864,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652628,1925140.00
05/01/2017 11:30,2,0.793,ACTIVE,209.67,339.65,59.970,1493652603,"274151322000088","219011344069620",29.76,8.00,0,325.52,348.96,23.9,21.1,0.150,894708.5,894708.5,3835,0,0,0,L,1151911521,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652629,1925141.00
05/01/2017 11:30,2,0.561,ACTIVE,210.80,430.72,59.954,1493652603,"274151322000068","219011344069620",40.59,10.70,0,331.83,449.95,23.0,20.3,0.146,770940.7,770940.7,3971,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652630,1925142.00
05/01/2017 11:30,2,0.959,ACTIVE,210.80,341.45,59.959,1493652603,"201051344001135","219011344069620",30.83,6.70,0,327.92,363.09,30.0,27.0,0.225,670200.6,670200.6,3860,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652631,1925143.00
05/01/2017 11:30,2,0.898,ACTIVE,211.03,342.05,59.954,1493652603,"201051344000594","219011344069620",30.99,6.70,0,327.62,360.08,28.2,25.3,0.208,690990.8,690990.8,3856,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652632,1925144.00
05/01/2017 11:30,2,0.965,ACTIVE,211.03,341.15,59.970,1493652603,"201051344001203","219011344069620",30.61,7.00,0,329.13,363.39,29.9,27.0,0.230,679112.9,679112.9,3869,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652633,1925145.00
05/01/2017 11:30,2,0.822,ACTIVE,209.67,340.55,59.959,1493652603,"274151322000054","219011344069620",29.96,8.50,0,326.12,349.26,25.0,22.2,0.159,912765.7,912765.7,3826,0,0,0,L,1151911521,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652634,1925146.00
05/01/2017 11:30,2,0.875,ACTIVE,211.70,343.85,59.965,1493652603,"201051344000867","219011344069620",31.27,7.30,0,328.52,359.78,27.8,24.9,0.203,675745.7,675745.7,3867,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652634,1925147.00
05/01/2017 11:30,2,1.000,ACTIVE,211.03,342.05,59.996,1493652603,"201051344001093","219011344069620",30.77,7.30,0,329.43,363.39,31.1,28.1,0.212,677963.1,677963.1,3860,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652635,1925148.00
05/01/2017 11:30,2,0.836,ACTIVE,211.25,341.75,59.959,1493652603,"201051344000900","219011344069620",30.83,6.70,0,330.03,356.18,26.1,23.3,0.203,697151.6,697151.6,3842,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652636,1925149.00
05/01/2017 11:30,2,0.895,ACTIVE,211.48,340.85,59.949,1493652603,"201051344000648","219011344069620",30.93,6.00,0,330.63,357.98,28.1,25.2,0.212,686470.8,686470.8,3844,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652637,1925150.00
05/01/2017 11:30,2,0.910,ACTIVE,211.48,341.15,59.954,1493652603,"201051344000569","219011344069620",30.81,7.00,0,329.73,359.48,28.5,25.6,0.217,699486.6,699486.6,3834,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652638,1925151.00
05/01/2017 11:30,2,0.871,ACTIVE,211.48,344.15,59.959,1493652603,"201051344000983","219011344069620",31.29,7.00,0,329.43,358.88,27.6,24.7,0.212,689952.8,689952.8,3845,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652639,1925152.00
05/01/2017 11:30,2,0.883,ACTIVE,211.48,341.45,59.975,1493652603,"201051344001158","219011344069620",30.97,6.00,0,329.13,356.78,27.7,24.8,0.212,675560.3,675560.3,3856,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652640,1925153.00
05/01/2017 11:30,2,0.898,ACTIVE,211.70,342.65,59.933,1493652603,"201051344000576","219011344069620",30.85,6.70,0,330.93,360.69,28.1,25.2,0.208,690187.3,690187.3,3841,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652641,1925154.00
05/01/2017 11:30,2,0.830,ACTIVE,210.35,337.24,59.975,1493652603,"274151322000087","219011344069620",29.84,11.30,0,324.92,349.26,25.1,22.3,0.159,884958.3,884958.3,3905,0,0,0,L,1151911521,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493652642,1925155.00
05/01/2017 11:45,2,0.826,ACTIVE,211.93,341.75,59.996,1493653503,"201051344000645","219011344069620",30.85,7.30,0,329.73,359.78,25.9,23.0,0.181,689056.5,689056.5,3841,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653505,1925156.00
05/01/2017 11:45,2,0.773,ACTIVE,210.57,338.14,59.965,1493653503,"274151322000085","219011344069620",29.90,8.50,0,327.32,350.17,23.4,20.7,0.164,909729.1,909729.1,3822,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653505,1925157.00
05/01/2017 11:45,2,0.828,ACTIVE,212.16,344.15,59.975,1493653503,"201051344000633","219011344069620",31.29,6.70,0,331.23,361.59,26.3,23.4,0.194,675292.4,675292.4,3868,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653506,1925158.00
05/01/2017 11:45,2,0.846,ACTIVE,211.70,342.05,59.970,1493653503,"201051344000469","219011344069620",30.95,6.00,0,328.52,363.09,26.6,23.7,0.194,678289.3,678289.3,3854,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653507,1925159.00
05/01/2017 11:45,2,0.916,ACTIVE,211.03,341.75,59.970,1493653503,"201051344000646","219011344069620",30.93,6.70,0,328.52,363.39,28.7,25.8,0.221,671833.6,671833.6,3866,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653508,1925160.00
05/01/2017 11:45,2,0.826,ACTIVE,210.35,337.54,59.975,1493653503,"274151322000052","219011344069620",30.16,8.50,0,328.52,351.37,25.2,22.4,0.168,943027.4,943027.4,3830,0,0,0,L,1151911521,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653509,1925161.00
05/01/2017 11:45,2,0.941,ACTIVE,211.70,342.95,59.970,1493653503,"201051344000585","219011344069620",30.89,7.00,0,330.33,366.10,29.5,26.6,0.221,682984.9,682984.9,3866,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653510,1925162.00
05/01/2017 11:45,2,0.924,ACTIVE,211.25,341.15,59.981,1493653503,"201051344001230","219011344069620",30.71,7.00,0,328.22,363.39,28.8,25.9,0.221,676337.6,676337.6,3858,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653511,1925163.00
05/01/2017 11:45,2,0.949,ACTIVE,211.93,342.95,60.012,1493653503,"201051344000582","219011344069620",30.77,6.70,0,330.33,362.79,29.6,26.7,0.212,666225.0,666225.0,3857,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653512,1925164.00
05/01/2017 11:45,2,0.975,ACTIVE,211.03,343.85,59.970,1493653503,"201051344000955","219011344069620",31.09,7.00,0,329.73,364.29,30.7,27.7,0.230,684706.1,684706.1,3867,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653513,1925165.00
05/01/2017 11:45,2,0.562,ACTIVE,210.57,426.81,59.965,1493653503,"274151322000094","219011344069620",40.06,10.00,0,329.43,446.05,22.9,20.2,0.146,770585.2,770585.2,3958,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653514,1925166.00
05/01/2017 11:45,2,0.906,ACTIVE,211.93,344.76,59.970,1493653503,"201051344000579","219011344069620",31.31,7.00,0,330.33,362.79,28.8,25.8,0.208,695902.8,695902.8,3852,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653514,1925167.00
05/01/2017 11:45,2,1.018,ACTIVE,211.25,342.95,59.965,1493653503,"201051344000890","219011344069620",31.07,7.00,0,328.52,365.19,32.0,29.0,0.234,678584.2,678584.2,3868,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653515,1925168.00
05/01/2017 11:45,2,1.014,ACTIVE,211.70,345.06,59.965,1493653503,"201051344000438","219011344069620",31.31,6.70,0,331.53,367.00,32.2,29.2,0.243,681367.4,681367.4,3859,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653516,1925169.00
05/01/2017 11:45,2,1.061,ACTIVE,211.70,339.65,59.975,1493653503,"201051344000417","219011344069620",20.06,6.70,0,330.33,351.67,21.6,18.9,0.155,638967.5,638967.5,3883,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653518,1925170.00
05/01/2017 11:45,2,0.895,ACTIVE,210.80,342.95,59.965,1493653503,"274151322000083","219011344069620",30.16,9.00,0,329.73,351.37,27.3,24.4,0.181,933510.0,933510.0,3830,0,0,0,L,1151911521,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653519,1925171.00
05/01/2017 11:45,2,0.934,ACTIVE,211.03,341.75,59.954,1493653503,"274151322000076","219011344069620",31.05,8.50,0,327.32,356.78,29.3,26.4,0.194,995080.6,995080.6,3830,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653520,1925172.00
05/01/2017 11:45,2,0.961,ACTIVE,211.70,342.05,59.965,1493653503,"201051344000868","219011344069620",30.83,6.70,0,329.73,359.78,30.1,27.1,0.225,676824.3,676824.3,3856,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653521,1925173.00
05/01/2017 11:45,2,0.926,ACTIVE,210.35,341.45,59.970,1493653503,"274151322000095","219011344069620",30.75,8.50,0,329.43,354.37,28.9,25.9,0.186,985480.3,985480.3,3828,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653521,1925174.00
05/01/2017 11:45,2,0.975,ACTIVE,211.70,341.45,59.970,1493653503,"201051344000988","219011344069620",19.84,6.70,0,329.73,351.97,19.6,17.0,0.155,613980.4,613980.4,3876,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653522,1925175.00
05/01/2017 11:45,2,1.082,ACTIVE,211.25,344.15,59.944,1493653503,"201051344001025","219011344069620",31.19,6.30,0,330.63,366.70,34.2,31.1,0.261,680664.2,680664.2,3868,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653523,1925176.00
05/01/2017 11:45,2,0.975,ACTIVE,211.70,342.95,59.959,1493653503,"201051344000458","219011344069620",30.99,8.00,0,330.33,360.99,30.6,27.6,0.239,689019.1,689019.1,3843,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653524,1925177.00
05/01/2017 11:45,2,0.975,ACTIVE,212.16,343.85,59.959,1493653503,"201051344000853","219011344069620",30.97,6.70,0,330.93,361.29,30.6,27.6,0.239,689518.2,689518.2,3844,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653525,1925178.00
05/01/2017 11:45,2,1.078,ACTIVE,211.48,343.85,59.965,1493653503,"201051344000685","219011344069620",31.03,6.70,0,330.63,363.69,33.9,30.8,0.270,681520.3,681520.3,3868,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653526,1925179.00
05/01/2017 11:45,2,1.066,ACTIVE,211.70,345.36,59.965,1493653503,"201051344000917","219011344069620",31.21,7.70,0,328.82,362.19,33.8,30.7,0.265,678237.1,678237.1,3857,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653527,1925180.00
05/01/2017 11:45,2,1.064,ACTIVE,211.48,345.66,59.917,1493653503,"201051344001145","219011344069620",31.29,6.30,0,331.53,363.69,33.8,30.7,0.265,686086.5,686086.5,3849,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653528,1925181.00
05/01/2017 11:45,2,1.105,ACTIVE,211.48,345.66,59.970,1493653503,"201051344000651","219011344069620",31.29,6.30,0,330.33,362.19,35.1,31.9,0.270,674526.6,674526.6,3865,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653529,1925182.00
05/01/2017 11:45,2,0.926,ACTIVE,209.90,336.34,59.970,1493653503,"274151322000088","219011344069620",30.18,8.50,0,328.82,350.17,28.3,25.4,0.181,894714.0,894714.0,3836,0,0,0,L,1151911521,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653530,1925183.00
05/01/2017 11:45,2,0.664,ACTIVE,210.80,426.21,59.965,1493653503,"274151322000068","219011344069620",40.22,11.00,0,330.03,454.16,27.1,24.2,0.172,770945.8,770945.8,3972,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653531,1925184.00
05/01/2017 11:45,2,1.135,ACTIVE,211.25,343.25,59.949,1493653503,"201051344001135","219011344069620",30.65,6.70,0,328.82,364.59,35.3,32.1,0.274,670207.6,670207.6,3861,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653532,1925185.00
05/01/2017 11:45,2,1.041,ACTIVE,211.25,342.95,59.959,1493653503,"201051344000594","219011344069620",30.79,6.70,0,327.62,361.59,32.5,29.5,0.243,690997.2,690997.2,3857,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653533,1925186.00
05/01/2017 11:45,2,1.154,ACTIVE,211.70,344.15,59.996,1493653503,"201051344001203","219011344069620",30.61,7.00,0,328.52,363.39,35.8,32.7,0.283,679119.9,679119.9,3870,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653533,1925187.00
05/01/2017 11:45,2,0.984,ACTIVE,210.35,343.85,59.944,1493653503,"274151322000054","219011344069620",30.53,9.00,0,326.72,351.07,30.4,27.4,0.208,912771.4,912771.4,3827,0,0,0,L,1151911521,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653534,1925188.00
05/01/2017 11:45,2,1.045,ACTIVE,211.93,342.65,59.965,1493653503,"201051344000867","219011344069620",30.93,7.30,0,330.33,358.88,32.8,29.7,0.247,675752.0,675752.0,3868,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653535,1925189.00
05/01/2017 11:45,2,1.195,ACTIVE,211.48,347.46,59.970,1493653503,"201051344001093","219011344069620",31.35,7.70,0,329.43,364.29,38.0,34.7,0.283,677970.2,677970.2,3861,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653536,1925190.00
05/01/2017 11:45,2,1.002,ACTIVE,211.93,344.15,59.901,1493653503,"201051344000900","219011344069620",30.95,6.70,0,329.73,360.08,31.4,28.4,0.252,697157.4,697157.4,3843,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653537,1925191.00
05/01/2017 11:45,2,1.068,ACTIVE,211.93,344.45,59.896,1493653503,"201051344000648","219011344069620",30.79,6.30,0,330.33,360.69,33.4,30.3,0.256,686477.1,686477.1,3845,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653538,1925192.00
05/01/2017 11:45,2,1.098,ACTIVE,211.93,344.15,59.944,1493653503,"201051344000569","219011344069620",30.89,7.00,0,330.33,361.59,34.4,31.3,0.261,699493.0,699493.0,3835,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653539,1925193.00
05/01/2017 11:45,2,1.066,ACTIVE,211.93,344.15,59.965,1493653503,"201051344000983","219011344069620",31.03,7.00,0,330.03,361.89,33.6,30.5,0.270,689959.0,689959.0,3846,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653540,1925194.00
05/01/2017 11:45,2,1.088,ACTIVE,212.16,345.06,59.959,1493653503,"201051344001158","219011344069620",31.19,6.00,0,330.93,360.08,34.4,31.3,0.274,675566.5,675566.5,3857,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653541,1925195.00
05/01/2017 11:45,2,1.096,ACTIVE,212.38,345.36,59.954,1493653503,"201051344000576","219011344069620",31.13,6.70,0,330.63,360.99,34.5,31.4,0.265,690193.6,690193.6,3842,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653541,1925196.00
05/01/2017 11:45,2,1.053,ACTIVE,210.57,342.65,59.959,1493653503,"274151322000087","219011344069620",30.36,12.00,0,326.42,351.07,32.4,29.3,0.186,884963.9,884963.9,3906,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493653542,1925197.00
05/01/2017 12:00,2,0.777,ACTIVE,212.61,342.05,59.996,1493654403,"201051344000645","219011344069620",30.99,7.30,0,331.53,358.88,24.5,21.7,0.177,689062.5,689062.5,3842,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654404,1925198.00
05/01/2017 12:00,2,0.723,ACTIVE,210.80,337.24,59.991,1493654403,"274151322000085","219011344069620",30.04,9.00,0,328.82,350.77,22.0,19.3,0.133,909734.5,909734.5,3823,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654405,1925199.00
05/01/2017 12:00,2,0.789,ACTIVE,212.83,343.85,59.996,1493654403,"201051344000633","219011344069620",31.13,6.70,0,331.53,363.99,24.9,22.2,0.181,675298.5,675298.5,3869,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654406,1925200.00
05/01/2017 12:00,2,0.807,ACTIVE,212.38,342.35,59.996,1493654403,"201051344000469","219011344069620",30.75,6.00,0,329.73,360.69,25.1,22.3,0.181,678295.4,678295.4,3855,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654407,1925201.00
05/01/2017 12:00,2,0.863,ACTIVE,211.03,339.34,59.991,1493654403,"201051344000646","219011344069620",30.73,6.70,0,329.73,364.89,26.9,24.0,0.203,671840.3,671840.3,3867,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654408,1925202.00
05/01/2017 12:00,2,0.758,ACTIVE,210.57,341.45,59.981,1493654403,"274151322000052","219011344069620",30.34,8.50,0,326.42,353.17,23.3,20.6,0.150,943033.1,943033.1,3831,0,0,0,L,1151911521,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654409,1925203.00
05/01/2017 12:00,2,0.871,ACTIVE,211.48,341.45,59.996,1493654403,"201051344000585","219011344069620",30.95,7.00,0,330.63,365.49,27.4,24.5,0.208,682991.7,682991.7,3867,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654410,1925204.00
05/01/2017 12:00,2,0.852,ACTIVE,211.03,339.65,60.039,1493654403,"201051344001230","219011344069620",30.42,6.70,0,326.72,364.89,26.3,23.4,0.208,676344.1,676344.1,3859,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654411,1925205.00
05/01/2017 12:00,2,0.857,ACTIVE,211.93,341.15,60.007,1493654403,"201051344000582","219011344069620",30.95,6.70,0,330.63,364.59,26.9,24.0,0.194,666231.7,666231.7,3858,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654412,1925206.00
05/01/2017 12:00,2,0.871,ACTIVE,210.80,343.85,59.986,1493654403,"201051344000955","219011344069620",31.23,7.00,0,330.03,365.80,27.6,24.7,0.199,684712.9,684712.9,3868,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654413,1925207.00
05/01/2017 12:00,2,0.506,ACTIVE,210.80,345.66,59.996,1493654403,"274151322000094","219011344069620",31.11,10.00,0,329.43,449.05,16.0,13.5,0.141,770590.0,770590.0,3959,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654413,1925208.00
