ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 12:00,2,0.805,ACTIVE,212.38,343.25,60.002,1493654403,"201051344000579","219011344069620",31.29,6.70,0,330.93,365.19,25.6,22.8,0.177,695909.0,695909.0,3853,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654414,1925209.00
05/01/2017 12:00,2,0.875,ACTIVE,211.03,341.45,60.034,1493654403,"201051344000890","219011344069620",31.09,7.00,0,329.73,366.40,27.6,24.7,0.199,678591.2,678591.2,3869,0,0,0,L,1122011218,0,121.55,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654415,1925210.00
05/01/2017 12:00,2,0.867,ACTIVE,211.48,342.65,60.002,1493654403,"201051344000438","219011344069620",31.15,6.30,0,332.13,368.20,27.4,24.5,0.194,681374.3,681374.3,3860,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654416,1925211.00
05/01/2017 12:00,2,0.898,ACTIVE,211.48,338.44,60.007,1493654403,"201051344000417","219011344069620",19.80,6.30,0,329.13,352.87,18.1,15.5,0.128,638971.9,638971.9,3884,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654417,1925212.00
05/01/2017 12:00,2,0.711,ACTIVE,210.80,337.54,60.002,1493654403,"274151322000083","219011344069620",30.16,9.00,0,329.13,351.37,21.8,19.1,0.150,933515.5,933515.5,3831,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654418,1925213.00
05/01/2017 12:00,2,0.729,ACTIVE,211.48,342.95,59.970,1493654403,"274151322000076","219011344069620",30.85,8.50,0,327.92,356.48,22.7,20.0,0.141,995086.4,995086.4,3831,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654419,1925214.00
05/01/2017 12:00,2,0.775,ACTIVE,211.93,341.15,60.007,1493654403,"201051344000868","219011344069620",30.65,7.00,0,330.63,359.78,24.1,21.3,0.172,676830.4,676830.4,3857,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654420,1925215.00
05/01/2017 12:00,2,0.703,ACTIVE,210.80,338.14,59.996,1493654403,"274151322000095","219011344069620",30.59,8.50,0,327.62,354.37,21.8,19.1,0.137,985485.9,985485.9,3829,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654421,1925216.00
05/01/2017 12:00,2,0.760,ACTIVE,211.93,340.85,60.002,1493654403,"201051344000988","219011344069620",19.82,6.70,0,330.63,352.57,15.3,12.8,0.110,613984.1,613984.1,3877,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654421,1925217.00
05/01/2017 12:00,2,0.844,ACTIVE,211.03,338.74,60.007,1493654403,"201051344001025","219011344069620",30.73,6.30,0,330.63,365.80,26.3,23.4,0.181,680670.9,680670.9,3869,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654422,1925218.00
05/01/2017 12:00,2,0.762,ACTIVE,212.16,341.15,60.007,1493654403,"201051344000458","219011344069620",30.73,8.00,0,330.63,359.78,23.7,21.0,0.172,689025.1,689025.1,3844,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654423,1925219.00
05/01/2017 12:00,2,0.750,ACTIVE,212.61,342.65,60.002,1493654403,"201051344000853","219011344069620",30.85,6.30,0,333.03,362.49,23.5,20.8,0.172,689524.2,689524.2,3845,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654424,1925220.00
05/01/2017 12:00,2,0.811,ACTIVE,211.48,340.85,60.002,1493654403,"201051344000685","219011344069620",30.93,7.00,0,330.93,362.49,25.4,22.6,0.194,681526.9,681526.9,3869,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654425,1925221.00
05/01/2017 12:00,2,0.807,ACTIVE,211.48,340.55,60.034,1493654403,"201051344000917","219011344069620",30.77,7.70,0,328.82,364.89,25.2,22.4,0.177,678243.6,678243.6,3858,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654426,1925222.00
05/01/2017 12:00,2,0.783,ACTIVE,211.48,342.35,59.944,1493654403,"201051344001145","219011344069620",31.15,6.30,0,332.43,364.89,24.8,22.0,0.186,686093.0,686093.0,3850,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654427,1925223.00
05/01/2017 12:00,2,0.830,ACTIVE,211.48,340.55,59.965,1493654403,"201051344000651","219011344069620",30.83,6.30,0,330.93,364.59,26.0,23.1,0.186,674533.3,674533.3,3866,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654428,1925224.00
05/01/2017 12:00,2,0.668,ACTIVE,210.57,338.14,59.991,1493654403,"274151322000088","219011344069620",29.54,8.50,0,327.02,351.07,20.0,17.4,0.124,894719.2,894719.2,3837,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654429,1925225.00
05/01/2017 12:00,2,0.477,ACTIVE,211.48,428.01,59.986,1493654403,"274151322000068","219011344069620",40.37,11.00,0,333.03,451.46,19.7,17.1,0.115,770950.8,770950.8,3973,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654430,1925226.00
05/01/2017 12:00,2,0.803,ACTIVE,211.03,342.35,59.991,1493654403,"201051344001135","219011344069620",31.17,6.70,0,330.33,367.60,25.4,22.6,0.186,670214.2,670214.2,3862,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654430,1925227.00
05/01/2017 12:00,2,0.771,ACTIVE,211.70,340.55,60.012,1493654403,"201051344000594","219011344069620",30.63,6.70,0,327.32,360.99,24.0,21.2,0.168,691003.4,691003.4,3858,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654431,1925228.00
05/01/2017 12:00,2,0.816,ACTIVE,211.48,339.34,60.002,1493654403,"201051344001203","219011344069620",30.67,7.00,0,330.63,364.29,25.4,22.6,0.190,679126.5,679126.5,3871,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654432,1925229.00
05/01/2017 12:00,2,0.688,ACTIVE,210.57,336.04,59.991,1493654403,"274151322000054","219011344069620",30.20,9.00,0,326.72,351.97,21.0,18.4,0.128,912776.8,912776.8,3828,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654433,1925230.00
05/01/2017 12:00,2,0.752,ACTIVE,212.16,339.95,59.996,1493654403,"201051344000867","219011344069620",30.81,7.30,0,330.33,360.69,23.5,20.8,0.164,675758.0,675758.0,3869,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654434,1925231.00
05/01/2017 12:00,2,0.852,ACTIVE,211.48,340.25,59.970,1493654403,"201051344001093","219011344069620",30.81,7.70,0,329.43,366.10,26.6,23.8,0.190,677977.1,677977.1,3862,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654435,1925232.00
05/01/2017 12:00,2,0.707,ACTIVE,211.93,340.85,59.991,1493654403,"201051344000900","219011344069620",30.53,6.70,0,331.23,360.38,21.9,19.2,0.159,697163.0,697163.0,3844,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654436,1925233.00
05/01/2017 12:00,2,0.766,ACTIVE,212.16,340.25,59.970,1493654403,"201051344000648","219011344069620",30.73,6.30,0,330.93,361.89,23.9,21.1,0.168,686483.1,686483.1,3846,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654437,1925234.00
05/01/2017 12:00,2,0.783,ACTIVE,212.16,341.15,59.949,1493654403,"201051344000569","219011344069620",30.71,7.00,0,330.93,361.59,24.4,21.6,0.177,699499.1,699499.1,3836,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654438,1925235.00
05/01/2017 12:00,2,0.754,ACTIVE,212.16,340.85,60.002,1493654403,"201051344000983","219011344069620",30.83,7.00,0,330.03,360.08,23.6,20.8,0.177,689964.9,689964.9,3847,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654439,1925236.00
05/01/2017 12:00,2,0.760,ACTIVE,212.16,341.15,60.034,1493654403,"201051344001158","219011344069620",30.83,6.00,0,332.13,361.29,23.7,21.0,0.181,675572.4,675572.4,3858,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654440,1925237.00
05/01/2017 12:00,2,0.777,ACTIVE,212.38,342.35,59.986,1493654403,"201051344000576","219011344069620",30.71,6.70,0,331.23,361.59,24.2,21.4,0.168,690199.5,690199.5,3843,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654441,1925238.00
05/01/2017 12:00,2,0.738,ACTIVE,210.80,337.24,59.986,1493654403,"274151322000087","219011344069620",29.34,12.30,0,327.32,351.07,21.9,19.2,0.133,884969.3,884969.3,3907,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493654442,1925239.00
05/01/2017 12:15,2,0.936,ACTIVE,212.83,343.25,59.933,1493655303,"201051344000645","219011344069620",30.43,7.70,0,332.43,366.70,28.9,26.0,0.208,689069.0,689069.0,3843,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655304,1925240.00
05/01/2017 12:15,2,0.863,ACTIVE,211.25,343.55,59.938,1493655303,"274151322000085","219011344069620",30.14,9.00,0,328.82,355.28,26.3,23.5,0.168,909740.4,909740.4,3824,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655305,1925241.00
05/01/2017 12:15,2,0.930,ACTIVE,212.83,344.45,59.965,1493655303,"201051344000633","219011344069620",31.03,6.70,0,331.83,368.80,29.2,26.3,0.225,675305.1,675305.1,3870,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655306,1925242.00
05/01/2017 12:15,2,0.947,ACTIVE,212.61,343.85,59.965,1493655303,"201051344000469","219011344069620",30.79,6.00,0,330.33,368.80,29.6,26.6,0.225,678302.2,678302.2,3856,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655307,1925243.00
05/01/2017 12:15,2,1.027,ACTIVE,211.48,342.35,59.965,1493655303,"201051344000646","219011344069620",30.93,6.70,0,327.02,371.51,32.2,29.2,0.256,671847.6,671847.6,3868,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655308,1925244.00
05/01/2017 12:15,2,1.029,ACTIVE,211.93,345.66,59.965,1493655303,"201051344000585","219011344069620",31.23,7.00,0,329.43,373.01,32.6,29.5,0.247,682999.1,682999.1,3868,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655310,1925245.00
05/01/2017 12:15,2,1.002,ACTIVE,211.70,342.65,59.965,1493655303,"201051344001230","219011344069620",30.95,7.00,0,327.02,371.21,31.5,28.5,0.243,676351.3,676351.3,3860,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655311,1925246.00
05/01/2017 12:15,2,1.045,ACTIVE,212.16,343.55,59.965,1493655303,"201051344000582","219011344069620",29.70,6.70,0,329.73,371.21,31.5,28.5,0.203,666239.0,666239.0,3859,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655312,1925247.00
05/01/2017 12:15,2,1.039,ACTIVE,211.25,345.66,59.996,1493655303,"201051344000955","219011344069620",31.25,7.00,0,327.92,372.41,32.9,29.8,0.252,684720.4,684720.4,3869,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655313,1925248.00
05/01/2017 12:15,2,0.590,ACTIVE,211.25,429.22,59.970,1493655303,"274151322000094","219011344069620",40.20,10.30,0,330.63,451.16,24.1,21.3,0.150,770595.4,770595.4,3960,0,0,0,L,1151911521,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655314,1925249.00
05/01/2017 12:15,2,0.936,ACTIVE,212.38,348.96,59.959,1493655303,"201051344000579","219011344069620",31.83,6.70,0,332.43,369.10,30.2,27.2,0.217,695915.9,695915.9,3854,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655314,1925250.00
05/01/2017 12:15,2,1.055,ACTIVE,211.48,343.85,59.975,1493655303,"201051344000890","219011344069620",31.11,7.00,0,328.82,374.21,33.3,30.2,0.247,678598.7,678598.7,3870,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655315,1925251.00
05/01/2017 12:15,2,1.047,ACTIVE,211.93,345.36,59.965,1493655303,"201051344000438","219011344069620",31.31,6.70,0,330.33,375.41,33.2,30.1,0.252,681381.8,681381.8,3861,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655316,1925252.00
05/01/2017 12:15,2,1.070,ACTIVE,211.93,340.85,59.970,1493655303,"201051344000417","219011344069620",20.26,6.30,0,329.13,357.68,22.0,19.3,0.159,638976.7,638976.7,3885,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655317,1925253.00
05/01/2017 12:15,2,0.885,ACTIVE,211.03,344.15,59.975,1493655303,"274151322000083","219011344069620",30.51,9.00,0,329.73,356.18,27.4,24.5,0.190,933521.6,933521.6,3832,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655318,1925254.00
05/01/2017 12:15,2,0.924,ACTIVE,211.70,342.05,59.965,1493655303,"274151322000076","219011344069620",30.85,9.00,0,330.03,361.89,28.9,26.0,0.194,995092.8,995092.8,3832,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655319,1925255.00
05/01/2017 12:15,2,0.943,ACTIVE,212.16,342.95,59.981,1493655303,"201051344000868","219011344069620",31.05,6.70,0,330.93,367.60,29.7,26.8,0.221,676837.0,676837.0,3858,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655320,1925256.00
05/01/2017 12:15,2,0.902,ACTIVE,211.03,340.55,59.981,1493655303,"274151322000095","219011344069620",30.75,8.50,0,329.13,360.99,28.1,25.2,0.190,985492.1,985492.1,3830,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655321,1925257.00
05/01/2017 12:15,2,0.949,ACTIVE,212.38,341.75,59.981,1493655303,"201051344000988","219011344069620",20.00,6.30,0,330.33,357.08,19.3,16.7,0.155,613988.2,613988.2,3878,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655322,1925258.00
05/01/2017 12:15,2,1.057,ACTIVE,211.70,342.65,59.970,1493655303,"201051344001025","219011344069620",31.03,6.70,0,328.52,371.81,33.2,30.2,0.247,680678.4,680678.4,3870,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655323,1925259.00
05/01/2017 12:15,2,0.955,ACTIVE,212.38,342.35,59.975,1493655303,"201051344000458","219011344069620",30.71,8.00,0,331.53,366.40,29.7,26.8,0.225,689031.8,689031.8,3845,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655324,1925260.00
05/01/2017 12:15,2,0.949,ACTIVE,212.83,344.76,59.981,1493655303,"201051344000853","219011344069620",30.91,6.70,0,332.73,366.70,29.8,26.8,0.225,689530.8,689530.8,3846,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655324,1925261.00
05/01/2017 12:15,2,1.041,ACTIVE,211.93,343.85,59.970,1493655303,"201051344000685","219011344069620",31.05,7.00,0,329.43,371.21,32.8,29.7,0.265,681534.2,681534.2,3870,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655325,1925262.00
05/01/2017 12:15,2,1.033,ACTIVE,211.93,343.85,59.986,1493655303,"201051344000917","219011344069620",31.01,7.70,0,328.22,370.60,32.5,29.4,0.252,678250.8,678250.8,3859,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655326,1925263.00
05/01/2017 12:15,2,1.021,ACTIVE,211.93,345.36,59.981,1493655303,"201051344001145","219011344069620",31.29,6.30,0,330.93,370.60,32.4,29.3,0.247,686100.2,686100.2,3851,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655327,1925264.00
05/01/2017 12:15,2,1.062,ACTIVE,211.93,345.06,59.970,1493655303,"201051344000651","219011344069620",31.23,6.30,0,329.73,371.51,33.6,30.6,0.252,674540.8,674540.8,3867,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655328,1925265.00
05/01/2017 12:15,2,0.896,ACTIVE,210.57,337.84,59.986,1493655303,"274151322000088","219011344069620",29.96,9.00,0,327.02,354.97,27.2,24.3,0.168,894725.0,894725.0,3838,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655329,1925266.00
05/01/2017 12:15,2,0.646,ACTIVE,211.70,427.11,59.970,1493655303,"274151322000068","219011344069620",39.92,11.30,0,329.73,456.87,26.0,23.2,0.164,770956.4,770956.4,3974,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655330,1925267.00
05/01/2017 12:15,2,1.066,ACTIVE,211.48,342.65,59.944,1493655303,"201051344001135","219011344069620",31.03,6.70,0,328.82,373.91,33.5,30.4,0.256,670221.6,670221.6,3863,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655331,1925268.00
05/01/2017 12:15,2,0.984,ACTIVE,211.93,344.76,59.981,1493655303,"201051344000594","219011344069620",31.21,6.70,0,329.43,367.90,31.1,28.1,0.230,691010.2,691010.2,3859,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655332,1925269.00
05/01/2017 12:15,2,1.059,ACTIVE,212.16,344.15,59.991,1493655303,"201051344001203","219011344069620",31.17,7.00,0,329.13,373.31,33.5,30.4,0.265,679133.8,679133.8,3872,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655333,1925270.00
05/01/2017 12:15,2,0.926,ACTIVE,211.03,344.15,59.986,1493655303,"274151322000054","219011344069620",30.30,9.30,0,326.72,355.88,28.4,25.5,0.181,912782.8,912782.8,3829,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655334,1925271.00
05/01/2017 12:15,2,0.979,ACTIVE,212.38,343.25,59.991,1493655303,"201051344000867","219011344069620",30.91,7.30,0,331.23,366.40,30.7,27.7,0.225,675764.7,675764.7,3870,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655335,1925272.00
05/01/2017 12:15,2,1.086,ACTIVE,212.16,345.66,59.991,1493655303,"201051344001093","219011344069620",31.27,7.70,0,329.13,370.30,34.4,31.3,0.247,677984.6,677984.6,3863,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655336,1925273.00
05/01/2017 12:15,2,0.936,ACTIVE,212.16,344.15,59.970,1493655303,"201051344000900","219011344069620",30.67,6.70,0,330.33,366.10,29.1,26.1,0.230,697169.3,697169.3,3845,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655337,1925274.00
05/01/2017 12:15,2,0.990,ACTIVE,212.38,343.25,59.954,1493655303,"201051344000648","219011344069620",30.63,6.30,0,331.23,365.80,30.8,27.8,0.230,686489.7,686489.7,3847,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655338,1925275.00
05/01/2017 12:15,2,0.994,ACTIVE,212.38,344.15,60.002,1493655303,"201051344000569","219011344069620",31.19,7.00,0,330.33,367.30,31.5,28.4,0.239,699505.9,699505.9,3837,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655339,1925276.00
05/01/2017 12:15,2,0.965,ACTIVE,212.38,343.55,59.996,1493655303,"201051344000983","219011344069620",30.93,7.00,0,331.23,369.10,30.3,27.3,0.239,689971.4,689971.4,3848,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655339,1925277.00
05/01/2017 12:15,2,0.973,ACTIVE,212.61,343.25,59.949,1493655303,"201051344001158","219011344069620",30.85,6.00,0,330.03,366.40,30.5,27.5,0.239,675579.0,675579.0,3859,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655340,1925278.00
05/01/2017 12:15,2,0.979,ACTIVE,212.83,344.76,59.991,1493655303,"201051344000576","219011344069620",31.01,7.00,0,331.23,366.10,30.8,27.8,0.225,690206.2,690206.2,3844,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655341,1925279.00
05/01/2017 12:15,2,0.906,ACTIVE,211.25,343.85,60.007,1493655303,"274151322000087","219011344069620",30.26,12.70,0,328.52,354.97,27.8,24.9,0.168,884975.3,884975.3,3908,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655342,1925280.00
05/01/2017 12:15,2,0.947,ACTIVE,211.03,343.85,60.002,1493655303,"274151322000052","219011344069620",30.51,9.00,0,330.63,350.17,29.3,26.3,0.186,943039.7,943039.7,3833,0,0,0,L,1151911521,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493655343,1925281.00
05/01/2017 12:30,2,1.314,ACTIVE,213.06,348.06,59.991,1493656203,"201051344000645","219011344069620",31.27,7.70,0,332.13,371.21,41.6,38.3,0.327,689075.9,689075.9,3844,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656204,1925282.00
05/01/2017 12:30,2,1.250,ACTIVE,211.25,343.55,59.954,1493656203,"274151322000085","219011344069620",30.42,9.00,0,324.92,358.88,38.5,35.2,0.256,909746.7,909746.7,3825,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656205,1925283.00
05/01/2017 12:30,2,1.312,ACTIVE,213.29,350.17,59.970,1493656203,"201051344000633","219011344069620",31.41,6.70,0,331.53,373.01,41.8,38.4,0.336,675312.1,675312.1,3871,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656206,1925284.00
05/01/2017 12:30,2,1.312,ACTIVE,213.06,350.77,59.970,1493656203,"201051344000469","219011344069620",31.53,6.00,0,331.23,373.61,42.0,38.6,0.340,678309.2,678309.2,3857,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656207,1925285.00
05/01/2017 12:30,2,1.436,ACTIVE,211.93,349.26,59.928,1493656203,"201051344000646","219011344069620",31.29,6.70,0,329.43,376.92,45.5,42.0,0.367,671855.2,671855.2,3869,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656208,1925286.00
05/01/2017 12:30,2,1.266,ACTIVE,210.80,345.96,59.954,1493656203,"274151322000052","219011344069620",30.99,9.00,0,325.82,360.69,39.7,36.4,0.261,943046.1,943046.1,3834,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656209,1925287.00
05/01/2017 12:30,2,1.449,ACTIVE,212.61,348.96,59.991,1493656203,"201051344000585","219011344069620",31.17,7.00,0,328.52,376.62,45.8,42.3,0.371,683006.9,683006.9,3869,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656210,1925288.00
05/01/2017 12:30,2,1.385,ACTIVE,211.93,351.07,59.965,1493656203,"201051344001230","219011344069620",31.55,7.00,0,326.42,376.31,44.2,40.8,0.354,676358.9,676358.9,3861,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656211,1925289.00
05/01/2017 12:30,2,1.410,ACTIVE,212.83,348.66,59.975,1493656203,"201051344000582","219011344069620",31.19,6.70,0,331.83,376.01,44.6,41.1,0.349,666246.7,666246.7,3860,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656212,1925290.00
05/01/2017 12:30,2,1.414,ACTIVE,211.93,348.96,59.991,1493656203,"201051344000955","219011344069620",31.39,7.00,0,330.63,376.62,45.0,41.5,0.358,684728.3,684728.3,3870,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656212,1925291.00
05/01/2017 12:30,2,0.814,ACTIVE,211.03,433.72,59.959,1493656203,"274151322000094","219011344069620",40.63,10.00,0,332.43,462.28,33.6,30.5,0.230,770601.1,770601.1,3961,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656213,1925292.00
05/01/2017 12:30,2,1.285,ACTIVE,212.61,347.46,59.970,1493656203,"201051344000579","219011344069620",31.29,6.70,0,331.83,373.01,40.8,37.4,0.318,695923.2,695923.2,3855,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656214,1925293.00
05/01/2017 12:30,2,1.395,ACTIVE,211.93,349.56,59.965,1493656203,"201051344000890","219011344069620",31.49,7.00,0,331.23,378.72,44.5,41.0,0.345,678606.7,678606.7,3871,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656215,1925294.00
05/01/2017 12:30,2,1.383,ACTIVE,212.38,349.86,59.959,1493656203,"201051344000438","219011344069620",31.45,6.70,0,332.43,379.02,44.1,40.6,0.349,681389.7,681389.7,3862,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656216,1925295.00
05/01/2017 12:30,2,1.387,ACTIVE,212.38,343.85,59.970,1493656203,"201051344000417","219011344069620",20.65,6.30,0,319.21,360.38,29.0,26.1,0.221,638981.8,638981.8,3886,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656217,1925296.00
05/01/2017 12:30,2,1.176,ACTIVE,211.25,348.06,59.944,1493656203,"274151322000083","219011344069620",30.65,9.30,0,326.72,361.59,36.5,33.3,0.256,933528.1,933528.1,3833,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656218,1925297.00
05/01/2017 12:30,2,1.207,ACTIVE,211.93,346.26,59.949,1493656203,"274151322000076","219011344069620",31.21,9.00,0,332.13,367.30,38.2,34.9,0.256,995099.6,995099.6,3833,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656219,1925298.00
05/01/2017 12:30,2,1.232,ACTIVE,212.38,346.26,59.965,1493656203,"201051344000868","219011344069620",31.01,7.00,0,327.62,370.60,38.7,35.5,0.296,676844.1,676844.1,3859,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656220,1925299.00
05/01/2017 12:30,2,1.168,ACTIVE,211.25,343.85,59.991,1493656203,"274151322000095","219011344069620",31.19,9.00,0,328.22,364.89,36.9,33.7,0.247,985498.8,985498.8,3831,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656221,1925300.00
05/01/2017 12:30,2,1.223,ACTIVE,212.38,344.45,59.970,1493656203,"201051344000988","219011344069620",20.12,6.30,0,319.81,360.69,24.9,22.1,0.194,613992.6,613992.6,3879,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656222,1925301.00
05/01/2017 12:30,2,1.352,ACTIVE,212.16,346.56,60.028,1493656203,"201051344001025","219011344069620",31.19,6.30,0,331.83,378.72,42.7,39.3,0.336,680686.2,680686.2,3871,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656223,1925302.00
05/01/2017 12:30,2,1.191,ACTIVE,212.61,346.26,59.991,1493656203,"201051344000458","219011344069620",31.23,8.00,0,331.83,370.90,37.7,34.5,0.296,689038.8,689038.8,3846,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656224,1925303.00
05/01/2017 12:30,2,1.195,ACTIVE,213.06,347.46,59.965,1493656203,"201051344000853","219011344069620",31.27,6.70,0,331.83,371.51,37.9,34.7,0.296,689537.8,689537.8,3847,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656224,1925304.00
05/01/2017 12:30,2,1.318,ACTIVE,212.38,348.36,59.970,1493656203,"201051344000685","219011344069620",31.31,7.00,0,330.03,374.21,41.8,38.4,0.349,681541.9,681541.9,3871,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656225,1925305.00
05/01/2017 12:30,2,1.295,ACTIVE,212.16,349.86,59.970,1493656203,"201051344001145","219011344069620",31.47,6.70,0,332.73,375.71,41.3,38.0,0.331,686107.8,686107.8,3852,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656227,1925306.00
05/01/2017 12:30,2,1.338,ACTIVE,212.38,348.66,59.970,1493656203,"201051344000651","219011344069620",31.41,6.30,0,331.83,375.71,42.6,39.2,0.336,674548.6,674548.6,3868,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656228,1925307.00
05/01/2017 12:30,2,1.129,ACTIVE,210.80,345.96,59.959,1493656203,"274151322000088","219011344069620",30.24,9.00,0,324.02,360.69,34.6,31.5,0.217,894731.3,894731.3,3839,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656229,1925308.00
05/01/2017 12:30,2,0.809,ACTIVE,211.93,428.91,59.965,1493656203,"274151322000068","219011344069620",40.02,11.30,0,333.03,459.87,32.9,29.8,0.212,770962.3,770962.3,3975,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656230,1925309.00
05/01/2017 12:30,2,1.326,ACTIVE,211.93,348.36,59.975,1493656203,"201051344001135","219011344069620",31.37,7.00,0,329.73,378.12,42.2,38.8,0.340,670229.3,670229.3,3864,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656231,1925310.00
05/01/2017 12:30,2,1.211,ACTIVE,212.16,348.06,59.965,1493656203,"201051344000594","219011344069620",31.39,6.70,0,330.33,373.01,38.5,35.3,0.292,691017.4,691017.4,3860,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656232,1925311.00
05/01/2017 12:30,2,1.332,ACTIVE,212.61,346.86,59.975,1493656203,"201051344001203","219011344069620",31.07,7.00,0,329.73,376.01,42.0,38.6,0.336,679141.5,679141.5,3873,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656233,1925312.00
05/01/2017 12:30,2,1.150,ACTIVE,211.03,348.66,59.970,1493656203,"274151322000054","219011344069620",30.42,9.30,0,323.11,360.69,35.5,32.3,0.243,912789.3,912789.3,3830,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656234,1925313.00
05/01/2017 12:30,2,1.195,ACTIVE,212.38,345.66,59.975,1493656203,"201051344000867","219011344069620",31.17,7.70,0,329.43,372.11,37.8,34.5,0.292,675771.7,675771.7,3871,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656235,1925314.00
05/01/2017 12:30,2,1.346,ACTIVE,212.38,347.76,60.023,1493656203,"201051344001093","219011344069620",31.27,7.70,0,331.53,375.71,42.7,39.3,0.323,677992.5,677992.5,3864,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656236,1925315.00
05/01/2017 12:30,2,1.152,ACTIVE,212.16,345.96,59.959,1493656203,"201051344000900","219011344069620",30.75,7.00,0,331.23,370.90,36.0,32.8,0.296,697175.9,697175.9,3846,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656236,1925316.00
05/01/2017 12:30,2,1.193,ACTIVE,212.38,345.96,59.975,1493656203,"201051344000648","219011344069620",30.91,6.30,0,329.13,370.60,37.4,34.2,0.296,686496.7,686496.7,3848,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656237,1925317.00
05/01/2017 12:30,2,1.197,ACTIVE,212.38,348.36,59.970,1493656203,"201051344000569","219011344069620",31.43,7.00,0,331.53,375.71,38.2,34.9,0.296,699513.1,699513.1,3838,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656238,1925318.00
05/01/2017 12:30,2,1.170,ACTIVE,212.38,345.66,60.028,1493656203,"201051344000983","219011344069620",31.15,7.00,0,330.33,373.31,37.0,33.8,0.301,689978.4,689978.4,3849,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656239,1925319.00
05/01/2017 12:30,2,1.186,ACTIVE,212.38,346.26,59.970,1493656203,"201051344001158","219011344069620",31.07,6.00,0,329.13,373.01,37.3,34.1,0.301,675585.9,675585.9,3860,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656240,1925320.00
05/01/2017 12:30,2,1.186,ACTIVE,212.61,346.56,60.007,1493656203,"201051344000576","219011344069620",31.13,6.70,0,332.13,370.90,37.4,34.2,0.292,690213.3,690213.3,3845,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656241,1925321.00
05/01/2017 12:30,2,1.133,ACTIVE,210.80,338.74,59.938,1493656203,"274151322000087","219011344069620",30.24,13.00,0,326.12,358.28,34.7,31.6,0.212,884981.6,884981.6,3909,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656242,1925322.00
05/01/2017 12:30,2,1.293,ACTIVE,212.61,348.06,59.970,1493656203,"201051344000917","219011344069620",31.31,7.70,0,330.03,376.31,41.0,37.7,0.318,678258.6,678258.6,3860,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493656243,1925323.00
05/01/2017 12:45,2,1.023,ACTIVE,212.38,343.55,59.965,1493657103,"201051344000645","219011344069620",30.87,7.70,0,333.63,371.21,32.0,29.0,0.243,689084.5,689084.5,3845,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657104,1925324.00
05/01/2017 12:45,2,0.967,ACTIVE,210.80,338.44,59.965,1493657103,"274151322000085","219011344069620",30.24,9.30,0,329.73,358.58,29.6,26.7,0.190,909754.6,909754.6,3826,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657105,1925325.00
05/01/2017 12:45,2,1.027,ACTIVE,212.38,345.06,59.975,1493657103,"201051344000633","219011344069620",31.15,6.30,0,333.03,375.41,32.4,29.4,0.256,675320.8,675320.8,3872,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657106,1925326.00
05/01/2017 12:45,2,1.043,ACTIVE,211.93,343.85,59.981,1493657103,"201051344000469","219011344069620",30.89,6.00,0,332.13,372.41,32.7,29.6,0.256,678318.0,678318.0,3858,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657107,1925327.00
05/01/2017 12:45,2,1.125,ACTIVE,211.70,345.36,60.012,1493657103,"201051344000646","219011344069620",31.11,6.70,0,330.93,377.22,35.5,32.3,0.283,671864.8,671864.8,3870,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657107,1925328.00
05/01/2017 12:45,2,0.998,ACTIVE,210.35,340.55,59.970,1493657103,"274151322000052","219011344069620",30.69,9.00,0,329.13,360.69,31.0,28.0,0.190,943054.5,943054.5,3835,0,0,0,L,1151911521,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657108,1925329.00
05/01/2017 12:45,2,1.139,ACTIVE,212.16,345.66,59.965,1493657103,"201051344000585","219011344069620",31.23,7.00,0,331.53,376.01,36.0,32.9,0.278,683016.6,683016.6,3870,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657109,1925330.00
05/01/2017 12:45,2,1.109,ACTIVE,211.70,345.96,59.970,1493657103,"201051344001230","219011344069620",31.23,7.00,0,329.73,376.62,35.1,32.0,0.274,676368.4,676368.4,3862,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657110,1925331.00
05/01/2017 12:45,2,1.125,ACTIVE,212.38,344.76,59.970,1493657103,"201051344000582","219011344069620",31.07,6.70,0,332.13,373.91,35.5,32.3,0.270,666256.2,666256.2,3861,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657111,1925332.00
05/01/2017 12:45,2,1.146,ACTIVE,211.48,345.36,59.970,1493657103,"201051344000955","219011344069620",31.15,7.00,0,330.33,376.31,36.2,33.0,0.287,684738.1,684738.1,3871,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657112,1925333.00
05/01/2017 12:45,2,0.658,ACTIVE,210.57,423.20,59.970,1493657103,"274151322000094","219011344069620",39.76,10.30,0,329.13,464.68,26.6,23.7,0.172,770608.3,770608.3,3962,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657113,1925334.00
05/01/2017 12:45,2,1.033,ACTIVE,211.93,347.16,59.965,1493657103,"201051344000579","219011344069620",31.51,6.70,0,332.43,373.91,33.0,29.9,0.243,695932.1,695932.1,3856,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657114,1925335.00
05/01/2017 12:45,2,1.154,ACTIVE,211.70,345.66,59.986,1493657103,"201051344000890","219011344069620",31.25,7.00,0,332.43,375.71,36.5,33.3,0.274,678616.5,678616.5,3872,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657115,1925336.00
05/01/2017 12:45,2,1.137,ACTIVE,211.93,348.36,59.938,1493657103,"201051344000438","219011344069620",31.47,6.70,0,332.43,379.62,36.2,33.1,0.278,681399.5,681399.5,3863,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657116,1925337.00
05/01/2017 12:45,2,1.166,ACTIVE,212.16,341.15,59.975,1493657103,"201051344000417","219011344069620",20.38,6.70,0,331.53,360.38,24.1,21.3,0.181,638988.1,638988.1,3887,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657117,1925338.00
05/01/2017 12:45,2,0.977,ACTIVE,210.57,343.85,59.965,1493657103,"274151322000083","219011344069620",30.34,9.30,0,327.02,360.99,30.0,27.0,0.212,933536.3,933536.3,3834,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657118,1925339.00
05/01/2017 12:45,2,1.000,ACTIVE,211.25,340.25,59.975,1493657103,"274151322000076","219011344069620",30.99,9.00,0,330.93,367.90,31.4,28.4,0.212,995108.2,995108.2,3834,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657119,1925340.00
05/01/2017 12:45,2,1.021,ACTIVE,211.70,343.85,59.959,1493657103,"201051344000868","219011344069620",31.09,7.00,0,330.93,371.81,32.2,29.1,0.247,676852.8,676852.8,3860,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657120,1925341.00
05/01/2017 12:45,2,0.967,ACTIVE,210.57,338.74,59.965,1493657103,"274151322000095","219011344069620",31.07,9.00,0,328.22,364.89,30.4,27.4,0.194,985507.1,985507.1,3832,0,0,0,L,1151911521,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657120,1925342.00
05/01/2017 12:45,2,1.008,ACTIVE,211.70,341.45,59.981,1493657103,"201051344000988","219011344069620",20.28,6.30,0,331.83,360.38,20.7,18.1,0.168,613998.1,613998.1,3880,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657121,1925343.00
05/01/2017 12:45,2,1.125,ACTIVE,211.70,346.56,60.007,1493657103,"201051344001025","219011344069620",31.39,6.30,0,331.53,378.12,35.8,32.6,0.274,680696.0,680696.0,3872,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657122,1925344.00
05/01/2017 12:45,2,1.018,ACTIVE,211.70,342.05,59.970,1493657103,"201051344000458","219011344069620",30.65,8.50,0,332.73,373.31,31.6,28.6,0.252,689047.4,689047.4,3847,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657123,1925345.00
05/01/2017 12:45,2,0.990,ACTIVE,212.38,345.96,59.949,1493657103,"201051344000853","219011344069620",31.43,6.70,0,333.93,373.61,31.6,28.5,0.243,689546.5,689546.5,3848,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657124,1925346.00
05/01/2017 12:45,2,1.104,ACTIVE,212.16,345.66,59.949,1493657103,"201051344000685","219011344069620",31.19,7.00,0,332.43,376.62,34.9,31.7,0.283,681551.4,681551.4,3872,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657125,1925347.00
05/01/2017 12:45,2,1.090,ACTIVE,212.16,345.66,59.975,1493657103,"201051344000917","219011344069620",31.19,8.00,0,330.93,375.41,34.4,31.3,0.265,678267.9,678267.9,3861,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657126,1925348.00
05/01/2017 12:45,2,1.090,ACTIVE,212.16,343.85,59.970,1493657103,"201051344001145","219011344069620",30.97,6.70,0,332.73,377.82,34.2,31.1,0.261,686117.2,686117.2,3853,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657127,1925349.00
05/01/2017 12:45,2,1.121,ACTIVE,212.16,344.45,59.970,1493657103,"201051344000651","219011344069620",31.03,6.70,0,332.13,376.31,35.2,32.1,0.274,674558.3,674558.3,3869,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657128,1925350.00
05/01/2017 12:45,2,0.916,ACTIVE,210.35,336.64,59.959,1493657103,"274151322000088","219011344069620",30.10,8.50,0,328.52,358.58,27.9,25.0,0.186,894739.1,894739.1,3840,0,0,0,L,1151911521,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657129,1925351.00
05/01/2017 12:45,2,0.646,ACTIVE,211.03,428.31,59.970,1493657103,"274151322000068","219011344069620",40.43,11.00,0,328.82,467.39,26.5,23.7,0.164,770969.7,770969.7,3976,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657129,1925352.00
