ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 12:45,2,1.094,ACTIVE,211.70,344.76,59.975,1493657103,"201051344001135","219011344069620",31.13,7.00,0,330.93,376.31,34.5,31.4,0.265,670238.9,670238.9,3865,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657130,1925353.00
05/01/2017 12:45,2,1.006,ACTIVE,211.25,343.55,59.944,1493657103,"201051344000594","219011344069620",30.99,6.70,0,329.13,373.01,31.6,28.6,0.239,691026.2,691026.2,3861,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657131,1925354.00
05/01/2017 12:45,2,1.090,ACTIVE,212.16,343.55,59.959,1493657103,"201051344001203","219011344069620",30.99,7.30,0,331.83,377.22,34.2,31.1,0.270,679151.0,679151.0,3874,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657132,1925355.00
05/01/2017 12:45,2,0.926,ACTIVE,210.35,341.45,59.965,1493657103,"274151322000054","219011344069620",30.26,9.30,0,329.13,359.78,28.3,25.4,0.186,912797.3,912797.3,3831,0,0,0,L,1151911521,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657133,1925356.00
05/01/2017 12:45,2,0.971,ACTIVE,211.93,343.25,59.970,1493657103,"201051344000867","219011344069620",31.11,7.70,0,331.53,371.51,30.6,27.7,0.230,675780.3,675780.3,3872,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657134,1925357.00
05/01/2017 12:45,2,1.121,ACTIVE,211.70,343.85,59.970,1493657103,"201051344001093","219011344069620",30.61,7.70,0,331.53,376.01,34.8,31.6,0.256,678002.2,678002.2,3865,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657135,1925358.00
05/01/2017 12:45,2,0.924,ACTIVE,211.70,342.35,59.959,1493657103,"201051344000900","219011344069620",30.93,7.00,0,331.53,371.81,28.9,26.0,0.225,697184.1,697184.1,3847,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657136,1925359.00
05/01/2017 12:45,2,0.967,ACTIVE,211.93,342.35,59.970,1493657103,"201051344000648","219011344069620",31.03,6.30,0,332.13,371.51,30.4,27.4,0.225,686505.3,686505.3,3849,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657137,1925360.00
05/01/2017 12:45,2,0.986,ACTIVE,211.93,342.05,60.002,1493657103,"201051344000569","219011344069620",30.95,7.00,0,333.03,373.61,31.0,28.0,0.234,699521.8,699521.8,3839,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657138,1925361.00
05/01/2017 12:45,2,0.951,ACTIVE,211.93,342.35,59.965,1493657103,"201051344000983","219011344069620",30.93,6.70,0,331.23,375.41,29.9,26.9,0.239,689986.8,689986.8,3850,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657139,1925362.00
05/01/2017 12:45,2,0.969,ACTIVE,211.93,342.05,59.965,1493657103,"201051344001158","219011344069620",30.53,6.00,0,331.53,372.71,30.0,27.0,0.234,675594.5,675594.5,3861,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657140,1925363.00
05/01/2017 12:45,2,0.965,ACTIVE,212.38,343.25,59.912,1493657103,"201051344000576","219011344069620",30.89,7.00,0,331.83,372.41,30.2,27.3,0.225,690221.8,690221.8,3846,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657140,1925364.00
05/01/2017 12:45,2,0.904,ACTIVE,210.57,337.54,59.954,1493657103,"274151322000087","219011344069620",30.12,13.00,0,328.82,358.58,27.6,24.8,0.159,884989.6,884989.6,3910,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493657141,1925365.00
05/01/2017 13:00,2,1.035,ACTIVE,212.38,343.55,59.991,1493658003,"201051344000645","219011344069620",30.81,7.30,0,330.93,360.38,32.3,29.3,0.247,689091.0,689091.0,3846,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658004,1925366.00
05/01/2017 13:00,2,0.984,ACTIVE,210.57,335.14,59.986,1493658003,"274151322000085","219011344069620",30.36,8.50,0,327.02,350.77,30.3,27.3,0.177,909760.5,909760.5,3827,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658005,1925367.00
05/01/2017 13:00,2,1.045,ACTIVE,212.61,345.96,59.986,1493658003,"201051344000633","219011344069620",31.25,6.30,0,331.53,363.09,33.1,30.1,0.256,675327.4,675327.4,3873,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658006,1925368.00
05/01/2017 13:00,2,1.062,ACTIVE,212.16,344.76,59.981,1493658003,"201051344000469","219011344069620",31.11,5.50,0,329.73,363.09,33.5,30.4,0.256,678324.6,678324.6,3859,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658007,1925369.00
05/01/2017 13:00,2,1.156,ACTIVE,211.48,344.15,59.991,1493658003,"201051344000646","219011344069620",30.75,6.70,0,328.52,364.59,36.0,32.9,0.287,671872.0,671872.0,3871,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658008,1925370.00
05/01/2017 13:00,2,1.062,ACTIVE,210.35,340.55,59.944,1493658003,"274151322000052","219011344069620",30.49,8.50,0,326.42,352.57,32.8,29.7,0.221,943060.7,943060.7,3836,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658009,1925371.00
05/01/2017 13:00,2,1.178,ACTIVE,211.93,345.96,59.975,1493658003,"201051344000585","219011344069620",31.15,7.00,0,330.93,366.10,37.1,33.9,0.287,683023.9,683023.9,3871,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658010,1925372.00
05/01/2017 13:00,2,1.166,ACTIVE,211.48,344.15,60.018,1493658003,"201051344001230","219011344069620",31.01,6.70,0,328.82,365.19,36.6,33.4,0.278,676375.5,676375.5,3863,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658011,1925373.00
05/01/2017 13:00,2,1.178,ACTIVE,212.16,346.26,59.986,1493658003,"201051344000582","219011344069620",31.27,6.70,0,331.53,363.99,37.3,34.1,0.292,666263.4,666263.4,3862,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658012,1925374.00
05/01/2017 13:00,2,1.207,ACTIVE,211.25,347.46,59.991,1493658003,"201051344000955","219011344069620",31.37,7.00,0,329.13,365.19,38.4,35.1,0.305,684745.4,684745.4,3872,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658013,1925375.00
05/01/2017 13:00,2,0.715,ACTIVE,211.03,431.62,59.981,1493658003,"274151322000094","219011344069620",40.61,10.00,0,331.53,447.85,29.4,26.4,0.199,770613.5,770613.5,3963,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658013,1925376.00
05/01/2017 13:00,2,1.137,ACTIVE,212.61,347.46,59.981,1493658003,"201051344000579","219011344069620",31.39,6.70,0,330.03,365.49,36.1,33.0,0.274,695938.8,695938.8,3857,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658014,1925377.00
05/01/2017 13:00,2,1.252,ACTIVE,211.70,346.26,59.981,1493658003,"201051344000890","219011344069620",31.25,7.00,0,330.03,366.10,39.7,36.4,0.301,678624.0,678624.0,3873,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658015,1925378.00
05/01/2017 13:00,2,1.232,ACTIVE,211.93,351.37,59.981,1493658003,"201051344000438","219011344069620",31.77,6.70,0,330.93,368.20,39.7,36.4,0.309,681406.9,681406.9,3864,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658016,1925379.00
05/01/2017 13:00,2,1.299,ACTIVE,211.93,341.75,60.018,1493658003,"201051344000417","219011344069620",20.08,6.30,0,330.93,353.17,26.4,23.6,0.199,638992.8,638992.8,3888,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658017,1925380.00
05/01/2017 13:00,2,1.115,ACTIVE,211.25,339.65,59.975,1493658003,"274151322000083","219011344069620",30.57,9.00,0,326.42,352.27,34.5,31.4,0.243,933542.3,933542.3,3835,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658018,1925381.00
05/01/2017 13:00,2,1.152,ACTIVE,211.25,343.55,59.996,1493658003,"274151322000076","219011344069620",31.07,8.50,0,327.02,358.58,36.3,33.1,0.247,995114.6,995114.6,3835,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658019,1925382.00
05/01/2017 13:00,2,1.182,ACTIVE,212.16,343.85,59.991,1493658003,"201051344000868","219011344069620",30.85,6.70,0,328.82,359.78,37.0,33.8,0.287,676859.4,676859.4,3861,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658020,1925383.00
05/01/2017 13:00,2,1.137,ACTIVE,210.80,341.45,59.991,1493658003,"274151322000095","219011344069620",31.01,8.50,0,326.72,356.48,35.7,32.5,0.252,985513.3,985513.3,3833,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658021,1925384.00
05/01/2017 13:00,2,1.158,ACTIVE,212.16,343.25,59.991,1493658003,"201051344000988","219011344069620",20.59,6.00,0,330.03,353.17,24.2,21.4,0.190,614002.2,614002.2,3881,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658022,1925385.00
05/01/2017 13:00,2,1.293,ACTIVE,211.93,346.26,60.018,1493658003,"201051344001025","219011344069620",31.19,6.30,0,330.03,366.10,40.8,37.5,0.318,680703.3,680703.3,3873,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658023,1925386.00
05/01/2017 13:00,2,1.164,ACTIVE,212.38,347.16,59.986,1493658003,"201051344000458","219011344069620",31.39,8.00,0,329.73,363.09,37.0,33.8,0.292,689053.9,689053.9,3848,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658024,1925387.00
05/01/2017 13:00,2,1.184,ACTIVE,212.83,345.96,59.949,1493658003,"201051344000853","219011344069620",31.11,6.30,0,332.73,361.89,37.4,34.2,0.292,689553.0,689553.0,3849,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658025,1925388.00
05/01/2017 13:00,2,1.283,ACTIVE,211.70,346.86,59.981,1493658003,"201051344000685","219011344069620",31.17,7.00,0,331.23,365.80,40.6,37.2,0.336,681558.6,681558.6,3873,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658025,1925389.00
05/01/2017 13:00,2,1.273,ACTIVE,212.16,346.86,59.970,1493658003,"201051344000917","219011344069620",31.13,8.00,0,330.03,366.70,40.2,36.9,0.314,678275.0,678275.0,3862,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658026,1925390.00
05/01/2017 13:00,2,1.260,ACTIVE,211.93,348.66,59.996,1493658003,"201051344001145","219011344069620",31.41,6.70,0,331.83,367.00,40.1,36.8,0.318,686124.2,686124.2,3854,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658027,1925391.00
05/01/2017 13:00,2,1.314,ACTIVE,212.16,346.26,59.991,1493658003,"201051344000651","219011344069620",31.01,6.30,0,331.53,366.10,41.3,38.0,0.323,674565.7,674565.7,3870,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658028,1925392.00
05/01/2017 13:00,2,1.115,ACTIVE,210.35,346.26,59.986,1493658003,"274151322000088","219011344069620",30.16,8.50,0,325.52,352.57,34.0,30.9,0.234,894744.8,894744.8,3841,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658029,1925393.00
05/01/2017 13:00,2,0.770,ACTIVE,211.48,436.13,59.991,1493658003,"274151322000068","219011344069620",41.11,10.70,0,329.13,454.76,31.9,28.9,0.199,770975.1,770975.1,3977,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658030,1925394.00
05/01/2017 13:00,2,1.289,ACTIVE,211.70,348.06,59.975,1493658003,"201051344001135","219011344069620",31.27,6.70,0,328.82,366.10,40.9,37.6,0.327,670246.1,670246.1,3866,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658031,1925395.00
05/01/2017 13:00,2,1.205,ACTIVE,211.70,347.46,59.986,1493658003,"201051344000594","219011344069620",31.33,6.70,0,327.32,364.89,38.3,35.0,0.301,691032.9,691032.9,3862,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658032,1925396.00
05/01/2017 13:00,2,1.301,ACTIVE,212.16,345.36,59.981,1493658003,"201051344001203","219011344069620",30.95,7.00,0,331.23,366.10,40.9,37.5,0.327,679158.2,679158.2,3875,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658033,1925397.00
05/01/2017 13:00,2,1.127,ACTIVE,210.57,337.84,59.986,1493658003,"274151322000054","219011344069620",30.57,9.00,0,326.12,354.37,34.9,31.8,0.239,912803.3,912803.3,3832,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658034,1925398.00
05/01/2017 13:00,2,1.203,ACTIVE,212.38,344.45,59.986,1493658003,"201051344000867","219011344069620",30.61,7.30,0,328.82,362.79,37.4,34.1,0.292,675786.9,675786.9,3873,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658035,1925399.00
05/01/2017 13:00,2,1.309,ACTIVE,211.93,349.26,59.986,1493658003,"201051344001093","219011344069620",31.43,7.70,0,330.33,367.90,41.7,38.3,0.318,678009.7,678009.7,3866,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658036,1925400.00
05/01/2017 13:00,2,1.135,ACTIVE,212.16,345.06,59.991,1493658003,"201051344000900","219011344069620",31.09,7.00,0,329.73,362.49,35.8,32.6,0.292,697190.2,697190.2,3848,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658036,1925401.00
05/01/2017 13:00,2,1.172,ACTIVE,212.38,345.36,60.002,1493658003,"201051344000648","219011344069620",31.21,6.30,0,330.93,363.39,37.1,33.9,0.292,686511.8,686511.8,3850,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658037,1925402.00
05/01/2017 13:00,2,1.191,ACTIVE,212.38,346.86,59.996,1493658003,"201051344000569","219011344069620",31.27,6.70,0,329.73,363.99,37.8,34.5,0.292,699528.5,699528.5,3840,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658038,1925403.00
05/01/2017 13:00,2,1.146,ACTIVE,212.38,348.66,59.991,1493658003,"201051344000983","219011344069620",31.51,7.00,0,329.73,363.99,36.6,33.4,0.296,689993.3,689993.3,3851,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658039,1925404.00
05/01/2017 13:00,2,1.164,ACTIVE,212.61,346.26,59.996,1493658003,"201051344001158","219011344069620",31.21,5.50,0,330.03,363.69,36.8,33.6,0.287,675601.0,675601.0,3862,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658040,1925405.00
05/01/2017 13:00,2,1.178,ACTIVE,212.61,345.66,59.996,1493658003,"201051344000576","219011344069620",30.95,6.70,0,330.63,363.99,37.0,33.8,0.283,690228.4,690228.4,3847,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658041,1925406.00
05/01/2017 13:00,2,1.088,ACTIVE,210.80,345.96,59.986,1493658003,"274151322000087","219011344069620",30.61,12.70,0,324.92,351.97,33.8,30.7,0.208,884995.5,884995.5,3911,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658042,1925407.00
05/01/2017 13:15,2,0.469,ACTIVE,211.25,335.44,59.991,1493658903,"201051344000645","219011344069620",29.96,7.70,0,330.03,361.59,14.3,11.8,0.080,689097.3,689097.3,3847,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658904,1925408.00
05/01/2017 13:15,2,0.396,ACTIVE,210.35,334.24,59.959,1493658903,"274151322000085","219011344069620",28.86,8.50,0,330.03,352.27,11.5,9.2,0.066,909766.2,909766.2,3828,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658905,1925409.00
05/01/2017 13:15,2,0.475,ACTIVE,211.48,336.94,59.959,1493658903,"201051344000633","219011344069620",30.36,6.70,0,330.03,367.90,14.6,12.2,0.084,675333.8,675333.8,3874,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658906,1925410.00
05/01/2017 13:15,2,0.504,ACTIVE,211.03,335.74,59.959,1493658903,"201051344000469","219011344069620",28.67,5.50,0,328.82,364.29,14.6,12.2,0.088,678331.1,678331.1,3860,0,0,0,L,1122011218,0,119.97,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658907,1925411.00
05/01/2017 13:15,2,0.502,ACTIVE,210.80,335.74,59.959,1493658903,"201051344000646","219011344069620",30.08,6.30,0,328.82,366.40,15.4,12.9,0.097,671879.0,671879.0,3872,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658908,1925412.00
05/01/2017 13:15,2,0.418,ACTIVE,209.90,334.24,59.949,1493658903,"274151322000052","219011344069620",29.26,8.00,0,328.82,354.07,12.4,10.1,0.071,943066.8,943066.8,3837,0,0,0,L,1151911521,0,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658909,1925413.00
05/01/2017 13:15,2,0.514,ACTIVE,211.03,336.04,59.959,1493658903,"201051344000585","219011344069620",29.54,6.70,0,329.13,367.00,15.4,12.9,0.097,683031.1,683031.1,3872,0,0,0,L,1122011218,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658910,1925414.00
05/01/2017 13:15,2,0.492,ACTIVE,211.03,335.14,59.954,1493658903,"201051344001230","219011344069620",29.88,6.70,0,328.52,367.00,14.9,12.5,0.093,676382.4,676382.4,3864,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658911,1925415.00
05/01/2017 13:15,2,0.510,ACTIVE,211.48,336.64,59.965,1493658903,"201051344000582","219011344069620",29.72,6.70,0,329.13,363.99,15.3,12.9,0.088,666270.5,666270.5,3863,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658911,1925416.00
05/01/2017 13:15,2,0.500,ACTIVE,210.57,337.84,59.954,1493658903,"201051344000955","219011344069620",31.03,6.70,0,328.52,367.60,15.7,13.3,0.093,684752.6,684752.6,3873,0,0,0,L,1122011218,0,120.42,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658912,1925417.00
05/01/2017 13:15,2,0.252,ACTIVE,210.12,404.27,59.954,1493658903,"274151322000094","219011344069620",38.03,9.70,0,327.32,450.86,9.7,7.4,0.053,770618.6,770618.6,3964,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658913,1925418.00
05/01/2017 13:15,2,0.496,ACTIVE,211.03,334.84,59.954,1493658903,"201051344000579","219011344069620",29.90,6.70,0,330.33,365.80,15.1,12.6,0.080,695945.4,695945.4,3858,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658914,1925419.00
05/01/2017 13:15,2,0.512,ACTIVE,210.80,335.14,59.954,1493658903,"201051344000890","219011344069620",30.36,6.70,0,328.82,367.60,15.8,13.3,0.093,678631.2,678631.2,3874,0,0,0,L,1122011218,0,121.10,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658915,1925420.00
05/01/2017 13:15,2,0.504,ACTIVE,211.25,335.44,59.949,1493658903,"201051344000438","219011344069620",30.57,6.70,0,328.82,370.30,15.6,13.1,0.088,681414.1,681414.1,3865,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658916,1925421.00
05/01/2017 13:15,2,0.527,ACTIVE,211.25,334.84,59.933,1493658903,"201051344000417","219011344069620",19.86,6.30,0,329.73,354.37,10.6,8.3,0.049,638997.4,638997.4,3889,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658917,1925422.00
05/01/2017 13:15,2,0.385,ACTIVE,210.35,333.93,59.949,1493658903,"274151322000083","219011344069620",29.44,9.00,0,326.72,352.87,11.5,9.2,0.071,933548.1,933548.1,3836,0,0,0,L,1151911521,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658918,1925423.00
05/01/2017 13:15,2,0.396,ACTIVE,211.03,333.63,59.959,1493658903,"274151322000076","219011344069620",30.04,8.00,0,327.02,359.48,12.1,9.7,0.071,995120.7,995120.7,3836,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658919,1925424.00
05/01/2017 13:15,2,0.473,ACTIVE,211.03,335.14,59.970,1493658903,"201051344000868","219011344069620",29.08,6.70,0,328.22,361.59,13.9,11.5,0.084,676865.7,676865.7,3862,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658920,1925425.00
05/01/2017 13:15,2,0.391,ACTIVE,210.12,334.24,59.959,1493658903,"274151322000095","219011344069620",29.08,8.50,0,326.42,357.08,11.5,9.1,0.066,985519.2,985519.2,3834,0,0,0,L,1151911521,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658921,1925426.00
05/01/2017 13:15,2,0.430,ACTIVE,210.80,335.14,59.949,1493658903,"201051344000988","219011344069620",19.90,6.30,0,330.03,355.58,8.7,6.4,0.057,614006.1,614006.1,3882,0,0,0,L,1122011218,0,120.20,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658922,1925427.00
05/01/2017 13:15,2,0.504,ACTIVE,210.80,334.54,59.965,1493658903,"201051344001025","219011344069620",29.64,6.30,0,329.13,367.30,15.2,12.7,0.088,680710.3,680710.3,3874,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658922,1925428.00
05/01/2017 13:15,2,0.479,ACTIVE,211.03,335.14,59.959,1493658903,"201051344000458","219011344069620",29.38,7.70,0,330.03,363.69,14.2,11.8,0.088,689060.2,689060.2,3849,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658923,1925429.00
05/01/2017 13:15,2,0.471,ACTIVE,211.48,336.04,59.922,1493658903,"201051344000853","219011344069620",29.14,6.30,0,331.23,364.59,14.0,11.6,0.084,689559.3,689559.3,3850,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658924,1925430.00
05/01/2017 13:15,2,0.502,ACTIVE,211.48,336.64,59.954,1493658903,"201051344000685","219011344069620",29.14,6.70,0,329.43,366.70,14.9,12.4,0.088,681565.5,681565.5,3874,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658925,1925431.00
05/01/2017 13:15,2,0.500,ACTIVE,211.25,337.24,59.970,1493658903,"201051344000917","219011344069620",29.06,8.00,0,329.13,366.40,14.7,12.3,0.093,678281.8,678281.8,3863,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658926,1925432.00
05/01/2017 13:15,2,0.473,ACTIVE,211.25,336.34,59.970,1493658903,"201051344001145","219011344069620",29.92,6.70,0,330.03,368.20,14.3,11.9,0.093,686131.0,686131.0,3855,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658927,1925433.00
05/01/2017 13:15,2,0.518,ACTIVE,211.25,336.34,59.949,1493658903,"201051344000651","219011344069620",29.56,6.30,0,329.13,366.70,15.5,13.1,0.093,674572.7,674572.7,3871,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658928,1925434.00
05/01/2017 13:15,2,0.389,ACTIVE,209.67,333.63,59.965,1493658903,"274151322000088","219011344069620",27.89,8.00,0,326.42,352.57,11.0,8.7,0.053,894750.3,894750.3,3842,0,0,0,L,1151911521,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658929,1925435.00
05/01/2017 13:15,2,0.275,ACTIVE,210.80,409.98,59.954,1493658903,"274151322000068","219011344069620",38.66,10.30,0,328.52,454.16,10.9,8.6,0.053,770980.3,770980.3,3978,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658930,1925436.00
05/01/2017 13:15,2,0.496,ACTIVE,210.80,334.84,59.970,1493658903,"201051344001135","219011344069620",29.92,6.70,0,329.73,366.70,15.1,12.6,0.093,670253.0,670253.0,3867,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658931,1925437.00
05/01/2017 13:15,2,0.494,ACTIVE,210.57,335.14,59.959,1493658903,"201051344000594","219011344069620",29.44,6.70,0,327.92,365.19,14.8,12.3,0.084,691039.2,691039.2,3863,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658931,1925438.00
05/01/2017 13:15,2,0.492,ACTIVE,211.03,334.54,59.965,1493658903,"201051344001203","219011344069620",30.34,7.00,0,330.33,366.10,15.1,12.7,0.093,679165.1,679165.1,3876,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658932,1925439.00
05/01/2017 13:15,2,0.400,ACTIVE,210.12,333.63,59.954,1493658903,"274151322000054","219011344069620",29.26,8.50,0,325.52,353.47,11.9,9.5,0.071,912808.9,912808.9,3833,0,0,0,L,1151911521,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658933,1925440.00
05/01/2017 13:15,2,0.482,ACTIVE,211.03,334.84,59.970,1493658903,"201051344000867","219011344069620",29.42,7.30,0,329.43,362.19,14.3,11.9,0.080,675793.1,675793.1,3874,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658934,1925441.00
05/01/2017 13:15,2,0.541,ACTIVE,211.03,336.04,59.970,1493658903,"201051344001093","219011344069620",29.80,7.70,0,328.82,366.70,16.4,13.9,0.093,678016.7,678016.7,3867,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658935,1925442.00
05/01/2017 13:15,2,0.426,ACTIVE,210.80,335.14,59.959,1493658903,"201051344000900","219011344069620",29.20,6.70,0,329.43,362.79,12.6,10.2,0.088,697196.0,697196.0,3849,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658936,1925443.00
05/01/2017 13:15,2,0.484,ACTIVE,211.25,335.14,59.970,1493658903,"201051344000648","219011344069620",30.43,6.30,0,329.13,362.79,14.9,12.5,0.084,686518.0,686518.0,3851,0,0,0,L,1122011218,0,120.20,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658937,1925444.00
05/01/2017 13:15,2,0.486,ACTIVE,211.03,335.14,59.975,1493658903,"201051344000569","219011344069620",30.51,6.70,0,329.43,364.29,15.0,12.6,0.088,699534.8,699534.8,3841,0,0,0,L,1122011218,0,119.97,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658938,1925445.00
05/01/2017 13:15,2,0.477,ACTIVE,211.03,334.24,59.975,1493658903,"201051344000983","219011344069620",29.76,6.70,0,328.82,363.99,14.4,12.0,0.093,689999.3,689999.3,3852,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658939,1925446.00
05/01/2017 13:15,2,0.484,ACTIVE,211.03,334.84,59.970,1493658903,"201051344001158","219011344069620",29.16,5.50,0,329.43,362.19,14.3,11.9,0.097,675607.1,675607.1,3863,0,0,0,L,1122011218,0,120.20,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658940,1925447.00
05/01/2017 13:15,2,0.498,ACTIVE,211.25,335.74,59.965,1493658903,"201051344000576","219011344069620",29.76,6.70,0,330.03,363.39,15.0,12.6,0.080,690234.6,690234.6,3848,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658940,1925448.00
05/01/2017 13:15,2,0.416,ACTIVE,210.35,334.54,59.965,1493658903,"274151322000087","219011344069620",29.44,12.30,0,325.82,351.67,12.4,10.1,0.053,885001.0,885001.0,3912,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493658941,1925449.00
05/01/2017 13:30,2,0.924,ACTIVE,211.93,341.75,59.965,1493659803,"201051344000645","219011344069620",30.93,7.70,0,328.52,367.30,28.9,26.0,0.212,689103.5,689103.5,3848,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659804,1925450.00
05/01/2017 13:30,2,0.873,ACTIVE,210.12,340.55,59.959,1493659803,"274151322000085","219011344069620",30.00,8.50,0,327.02,356.18,26.5,23.7,0.177,909771.9,909771.9,3829,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659805,1925451.00
05/01/2017 13:30,2,0.930,ACTIVE,211.93,343.85,59.954,1493659803,"201051344000633","219011344069620",31.15,6.70,0,327.62,368.80,29.3,26.4,0.234,675340.2,675340.2,3875,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659806,1925452.00
05/01/2017 13:30,2,0.938,ACTIVE,211.48,344.76,59.959,1493659803,"201051344000469","219011344069620",31.21,5.50,0,327.32,370.60,29.6,26.7,0.225,678337.6,678337.6,3861,0,0,0,L,1122011218,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659807,1925453.00
05/01/2017 13:30,2,1.027,ACTIVE,211.03,342.35,59.965,1493659803,"201051344000646","219011344069620",30.65,6.70,0,327.32,370.90,31.9,28.9,0.252,671886.0,671886.0,3873,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659808,1925454.00
05/01/2017 13:30,2,0.902,ACTIVE,210.12,336.34,59.959,1493659803,"274151322000052","219011344069620",30.73,8.00,0,325.52,360.99,28.1,25.2,0.190,943072.9,943072.9,3838,0,0,0,L,1151911521,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659809,1925455.00
05/01/2017 13:30,2,1.031,ACTIVE,211.70,343.55,59.965,1493659803,"201051344000585","219011344069620",31.05,7.00,0,327.62,371.81,32.5,29.4,0.243,683038.2,683038.2,3873,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659810,1925456.00
05/01/2017 13:30,2,1.010,ACTIVE,211.25,342.35,59.959,1493659803,"201051344001230","219011344069620",30.93,6.70,0,327.32,370.90,31.7,28.7,0.247,676389.3,676389.3,3865,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659811,1925457.00
05/01/2017 13:30,2,1.029,ACTIVE,212.16,343.55,59.907,1493659803,"201051344000582","219011344069620",30.79,6.70,0,328.82,370.60,32.1,29.1,0.247,666277.5,666277.5,3864,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659812,1925458.00
05/01/2017 13:30,2,1.037,ACTIVE,211.25,345.96,59.965,1493659803,"201051344000955","219011344069620",31.35,7.00,0,328.22,372.11,32.9,29.8,0.261,684759.8,684759.8,3874,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659813,1925459.00
05/01/2017 13:30,2,0.590,ACTIVE,210.35,433.72,59.965,1493659803,"274151322000094","219011344069620",40.73,9.70,0,327.32,459.27,24.3,21.6,0.150,770623.8,770623.8,3965,0,0,0,L,1151911521,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659814,1925460.00
05/01/2017 13:30,2,0.953,ACTIVE,211.48,347.46,59.975,1493659803,"201051344000579","219011344069620",31.53,6.70,0,327.62,370.90,30.5,27.5,0.221,695952.1,695952.1,3859,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659815,1925461.00
05/01/2017 13:30,2,1.066,ACTIVE,211.25,342.95,59.949,1493659803,"201051344000890","219011344069620",31.07,7.00,0,327.32,372.41,33.6,30.5,0.252,678638.6,678638.6,3875,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659816,1925462.00
05/01/2017 13:30,2,1.061,ACTIVE,211.48,343.85,59.970,1493659803,"201051344000438","219011344069620",31.09,6.70,0,328.52,374.51,33.5,30.4,0.252,681421.3,681421.3,3866,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659817,1925463.00
05/01/2017 13:30,2,1.096,ACTIVE,211.25,339.04,59.965,1493659803,"201051344000417","219011344069620",19.92,6.70,0,328.22,356.18,22.1,19.4,0.159,639002.1,639002.1,3890,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659818,1925464.00
05/01/2017 13:30,2,0.900,ACTIVE,209.67,342.65,59.959,1493659803,"274151322000083","219011344069620",30.49,9.00,0,326.42,358.88,27.9,25.0,0.190,933554.0,933554.0,3837,0,0,0,L,1151911521,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659818,1925465.00
05/01/2017 13:30,2,0.934,ACTIVE,210.57,343.85,59.944,1493659803,"274151322000076","219011344069620",31.05,8.00,0,327.62,364.59,29.4,26.4,0.208,995126.9,995126.9,3837,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659819,1925466.00
05/01/2017 13:30,2,0.967,ACTIVE,211.03,339.95,60.007,1493659803,"201051344000868","219011344069620",30.75,6.70,0,327.62,368.80,30.1,27.2,0.230,676872.2,676872.2,3863,0,0,0,L,1122011218,0,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659820,1925467.00
05/01/2017 13:30,2,0.922,ACTIVE,209.90,342.35,60.002,1493659803,"274151322000095","219011344069620",30.73,8.50,0,326.42,361.59,28.7,25.8,0.190,985525.2,985525.2,3835,0,0,0,L,1151911521,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659821,1925468.00
05/01/2017 13:30,2,0.965,ACTIVE,211.25,339.95,59.965,1493659803,"201051344000988","219011344069620",19.88,6.30,0,327.92,354.97,19.5,16.9,0.155,614010.0,614010.0,3883,0,0,0,L,1122011218,0,120.20,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659822,1925469.00
05/01/2017 13:30,2,1.066,ACTIVE,211.48,344.76,59.975,1493659803,"201051344001025","219011344069620",31.23,6.70,0,327.92,373.61,33.8,30.7,0.252,680717.5,680717.5,3875,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659823,1925470.00
05/01/2017 13:30,2,0.959,ACTIVE,211.25,339.95,59.986,1493659803,"201051344000458","219011344069620",30.97,7.70,0,328.22,367.30,30.1,27.1,0.243,689066.6,689066.6,3850,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659824,1925471.00
05/01/2017 13:30,2,0.967,ACTIVE,211.70,341.75,59.981,1493659803,"201051344000853","219011344069620",30.81,6.70,0,329.73,368.80,30.2,27.2,0.230,689565.7,689565.7,3851,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659825,1925472.00
05/01/2017 13:30,2,1.068,ACTIVE,211.70,343.25,59.986,1493659803,"201051344000685","219011344069620",30.89,7.00,0,327.02,371.81,33.5,30.4,0.270,681572.6,681572.6,3875,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659826,1925473.00
05/01/2017 13:30,2,1.062,ACTIVE,211.70,343.85,59.975,1493659803,"201051344000917","219011344069620",30.79,8.00,0,327.62,369.70,33.2,30.1,0.256,678288.8,678288.8,3864,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659826,1925474.00
05/01/2017 13:30,2,1.049,ACTIVE,211.70,345.06,59.975,1493659803,"201051344001145","219011344069620",31.21,6.70,0,328.52,372.41,33.2,30.2,0.261,686138.0,686138.0,3856,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659827,1925475.00
05/01/2017 13:30,2,1.094,ACTIVE,211.48,343.85,60.007,1493659803,"201051344000651","219011344069620",31.03,6.30,0,328.52,372.11,34.4,31.2,0.261,674579.9,674579.9,3872,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659828,1925476.00
05/01/2017 13:30,2,0.922,ACTIVE,209.67,336.64,59.970,1493659803,"274151322000088","219011344069620",29.82,8.00,0,326.12,357.98,27.9,25.0,0.177,894756.0,894756.0,3843,0,0,0,L,1151911521,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659829,1925477.00
05/01/2017 13:30,2,0.639,ACTIVE,210.80,436.13,59.975,1493659803,"274151322000068","219011344069620",40.99,10.30,0,331.53,455.67,26.5,23.6,0.164,770985.7,770985.7,3979,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659830,1925478.00
05/01/2017 13:30,2,1.098,ACTIVE,211.25,342.65,60.012,1493659803,"201051344001135","219011344069620",30.81,7.00,0,327.92,372.41,34.3,31.2,0.270,670260.1,670260.1,3868,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659831,1925479.00
05/01/2017 13:30,2,1.012,ACTIVE,210.80,342.95,59.981,1493659803,"201051344000594","219011344069620",31.01,6.70,0,326.72,371.81,31.8,28.8,0.234,691045.9,691045.9,3864,0,0,0,L,1122011218,0,120.20,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659832,1925480.00
05/01/2017 13:30,2,1.096,ACTIVE,211.70,343.25,59.986,1493659803,"201051344001203","219011344069620",31.03,7.00,0,328.52,370.90,34.5,31.3,0.274,679172.2,679172.2,3877,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659833,1925481.00
05/01/2017 13:30,2,0.945,ACTIVE,209.90,340.25,59.944,1493659803,"274151322000054","219011344069620",30.51,8.50,0,326.12,358.28,29.2,26.3,0.190,912814.8,912814.8,3834,0,0,0,L,1151911521,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659834,1925482.00
05/01/2017 13:30,2,1.012,ACTIVE,211.48,340.25,59.975,1493659803,"201051344000867","219011344069620",30.65,7.70,0,327.92,368.50,31.4,28.4,0.230,675799.5,675799.5,3875,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659835,1925483.00
05/01/2017 13:30,2,1.152,ACTIVE,211.70,343.85,59.981,1493659803,"201051344001093","219011344069620",30.47,7.70,0,327.62,372.71,35.6,32.5,0.265,678024.1,678024.1,3868,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659835,1925484.00
05/01/2017 13:30,2,0.959,ACTIVE,211.25,341.75,59.996,1493659803,"201051344000900","219011344069620",30.89,7.00,0,327.92,368.80,30.1,27.1,0.243,697202.1,697202.1,3850,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659836,1925485.00
05/01/2017 13:30,2,1.004,ACTIVE,211.48,342.95,59.981,1493659803,"201051344000648","219011344069620",31.15,6.30,0,328.52,367.90,31.7,28.7,0.239,686524.5,686524.5,3852,0,0,0,L,1122011218,0,120.20,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659837,1925486.00
05/01/2017 13:30,2,1.041,ACTIVE,211.48,341.75,59.981,1493659803,"201051344000569","219011344069620",30.75,6.70,0,328.52,370.00,32.5,29.4,0.247,699541.5,699541.5,3842,0,0,0,L,1122011218,0,120.20,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659838,1925487.00
05/01/2017 13:30,2,0.994,ACTIVE,211.48,345.36,59.991,1493659803,"201051344000983","219011344069620",31.29,7.00,0,327.02,369.40,31.6,28.6,0.256,690005.7,690005.7,3853,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659839,1925488.00
05/01/2017 13:30,2,1.021,ACTIVE,211.48,341.75,59.981,1493659803,"201051344001158","219011344069620",30.91,5.50,0,326.72,366.70,31.9,28.9,0.252,675613.5,675613.5,3864,0,0,0,L,1122011218,0,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659840,1925489.00
05/01/2017 13:30,2,1.033,ACTIVE,211.70,342.05,59.986,1493659803,"201051344000576","219011344069620",30.85,7.00,0,327.92,367.60,32.3,29.3,0.247,690241.1,690241.1,3849,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659841,1925490.00
05/01/2017 13:30,2,0.988,ACTIVE,210.35,338.44,59.986,1493659803,"274151322000087","219011344069620",30.26,12.30,0,325.22,356.78,30.2,27.3,0.186,885006.9,885006.9,3913,0,0,0,L,1151911521,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493659842,1925491.00
05/01/2017 13:45,2,1.156,ACTIVE,213.29,345.36,59.981,1493660703,"201051344000645","219011344069620",31.15,7.70,0,329.43,364.29,36.6,33.4,0.283,689111.0,689111.0,3849,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660704,1925492.00
05/01/2017 13:45,2,1.105,ACTIVE,211.03,339.04,59.975,1493660703,"274151322000085","219011344069620",30.43,9.00,0,329.13,354.37,34.1,31.0,0.230,909778.8,909778.8,3830,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660705,1925493.00
05/01/2017 13:45,2,1.172,ACTIVE,213.29,346.26,60.028,1493660703,"201051344000633","219011344069620",31.19,6.70,0,329.13,366.70,37.0,33.8,0.301,675347.7,675347.7,3876,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660706,1925494.00
05/01/2017 13:45,2,1.174,ACTIVE,213.06,346.56,59.975,1493660703,"201051344000469","219011344069620",31.31,6.00,0,328.52,366.70,37.2,34.0,0.292,678345.2,678345.2,3862,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660707,1925495.00
05/01/2017 13:45,2,1.262,ACTIVE,211.93,347.76,59.975,1493660703,"201051344000646","219011344069620",31.31,6.70,0,328.52,370.30,40.0,36.7,0.318,671894.3,671894.3,3874,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660708,1925496.00
