ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 13:45,2,1.141,ACTIVE,210.35,338.44,59.970,1493660703,"274151322000052","219011344069620",30.73,8.50,0,327.62,357.08,35.5,32.3,0.247,943080.1,943080.1,3839,0,0,0,L,1151911521,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660709,1925497.00
05/01/2017 13:45,2,1.287,ACTIVE,212.61,346.86,59.981,1493660703,"201051344000585","219011344069620",31.17,7.00,0,330.93,370.90,40.7,37.3,0.323,683046.7,683046.7,3874,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660710,1925498.00
05/01/2017 13:45,2,1.244,ACTIVE,212.16,348.66,59.981,1493660703,"201051344001230","219011344069620",31.41,7.00,0,327.32,370.00,39.6,36.3,0.309,676397.5,676397.5,3866,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660711,1925499.00
05/01/2017 13:45,2,1.268,ACTIVE,212.83,347.16,59.981,1493660703,"201051344000582","219011344069620",31.15,7.00,0,330.33,367.60,40.0,36.7,0.314,666285.8,666285.8,3865,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660712,1925500.00
05/01/2017 13:45,2,1.285,ACTIVE,211.93,346.86,59.991,1493660703,"201051344000955","219011344069620",31.19,7.30,0,329.43,372.11,40.7,37.3,0.318,684768.3,684768.3,3875,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660713,1925501.00
05/01/2017 13:45,2,0.754,ACTIVE,210.57,426.81,59.975,1493660703,"274151322000094","219011344069620",40.43,10.30,0,327.02,450.56,30.5,27.5,0.190,770630.0,770630.0,3966,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660713,1925502.00
05/01/2017 13:45,2,1.172,ACTIVE,213.06,348.96,60.007,1493660703,"201051344000579","219011344069620",31.57,7.00,0,331.23,370.00,37.5,34.3,0.287,695959.8,695959.8,3860,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660714,1925503.00
05/01/2017 13:45,2,1.309,ACTIVE,211.93,345.06,60.002,1493660703,"201051344000890","219011344069620",30.81,7.00,0,328.82,371.21,40.9,37.5,0.314,678647.2,678647.2,3876,0,0,0,L,1122011218,0,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660715,1925504.00
05/01/2017 13:45,2,1.281,ACTIVE,212.38,347.76,59.986,1493660703,"201051344000438","219011344069620",31.33,6.70,0,330.33,372.11,40.7,37.3,0.314,681429.9,681429.9,3867,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660716,1925505.00
05/01/2017 13:45,2,1.312,ACTIVE,212.38,342.35,59.986,1493660703,"201051344000417","219011344069620",20.24,6.70,0,328.52,355.58,26.9,24.1,0.203,639007.6,639007.6,3891,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660717,1925506.00
05/01/2017 13:45,2,1.102,ACTIVE,210.80,337.24,59.949,1493660703,"274151322000083","219011344069620",30.63,9.30,0,328.82,357.08,34.1,31.0,0.234,933561.1,933561.1,3838,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660718,1925507.00
05/01/2017 13:45,2,1.137,ACTIVE,211.48,344.76,59.986,1493660703,"274151322000076","219011344069620",31.29,8.50,0,329.73,362.79,36.0,32.8,0.247,995134.4,995134.4,3838,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660719,1925508.00
05/01/2017 13:45,2,1.176,ACTIVE,212.83,345.06,59.975,1493660703,"201051344000868","219011344069620",30.53,6.70,0,326.72,364.59,36.4,33.2,0.278,676879.8,676879.8,3864,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660720,1925509.00
05/01/2017 13:45,2,1.119,ACTIVE,210.80,346.26,59.996,1493660703,"274151322000095","219011344069620",30.91,9.00,0,328.82,359.48,35.0,31.8,0.230,985532.4,985532.4,3836,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660721,1925510.00
05/01/2017 13:45,2,1.154,ACTIVE,212.83,343.25,59.981,1493660703,"201051344000988","219011344069620",20.26,6.70,0,326.12,356.18,23.7,20.9,0.190,614014.8,614014.8,3884,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660722,1925511.00
05/01/2017 13:45,2,1.273,ACTIVE,212.16,346.56,60.018,1493660703,"201051344001025","219011344069620",31.23,6.70,0,330.63,370.90,40.4,37.0,0.314,680726.0,680726.0,3876,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660722,1925512.00
05/01/2017 13:45,2,1.137,ACTIVE,212.83,344.76,59.981,1493660703,"201051344000458","219011344069620",31.13,8.00,0,328.82,365.19,35.9,32.7,0.283,689074.1,689074.1,3851,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660723,1925513.00
05/01/2017 13:45,2,1.158,ACTIVE,213.51,345.96,59.991,1493660703,"201051344000853","219011344069620",30.63,6.70,0,329.43,365.49,36.0,32.8,0.283,689573.3,689573.3,3852,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660724,1925514.00
05/01/2017 13:45,2,1.250,ACTIVE,212.61,345.96,59.981,1493660703,"201051344000685","219011344069620",31.07,7.00,0,329.73,369.10,39.4,36.1,0.327,681580.9,681580.9,3876,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660725,1925515.00
05/01/2017 13:45,2,1.236,ACTIVE,212.61,346.56,60.049,1493660703,"201051344000917","219011344069620",31.11,8.00,0,329.43,370.60,39.0,35.7,0.309,678297.1,678297.1,3865,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660726,1925516.00
05/01/2017 13:45,2,1.230,ACTIVE,212.61,345.66,59.975,1493660703,"201051344001145","219011344069620",31.11,7.00,0,330.93,369.40,38.8,35.5,0.305,686146.2,686146.2,3857,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660727,1925517.00
05/01/2017 13:45,2,1.271,ACTIVE,212.61,345.66,59.975,1493660703,"201051344000651","219011344069620",30.97,6.30,0,330.63,369.40,40.0,36.6,0.305,674588.4,674588.4,3873,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660728,1925518.00
05/01/2017 13:45,2,1.076,ACTIVE,210.57,341.75,59.986,1493660703,"274151322000088","219011344069620",29.84,8.50,0,328.82,354.97,32.5,29.5,0.217,894762.8,894762.8,3844,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660729,1925519.00
05/01/2017 13:45,2,0.729,ACTIVE,211.70,439.43,59.975,1493660703,"274151322000068","219011344069620",41.49,11.30,0,327.92,463.48,30.8,27.8,0.194,770992.1,770992.1,3980,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660730,1925520.00
05/01/2017 13:45,2,1.230,ACTIVE,212.38,348.96,59.928,1493660703,"201051344001135","219011344069620",31.51,7.00,0,327.62,370.00,39.2,35.9,0.314,670268.5,670268.5,3869,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660731,1925521.00
05/01/2017 13:45,2,1.145,ACTIVE,212.38,348.06,60.012,1493660703,"201051344000594","219011344069620",31.45,7.00,0,329.13,367.30,36.5,33.3,0.278,691053.6,691053.6,3865,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660732,1925522.00
05/01/2017 13:45,2,1.256,ACTIVE,212.61,345.36,59.959,1493660703,"201051344001203","219011344069620",30.87,7.30,0,331.23,370.90,39.3,36.0,0.314,679180.5,679180.5,3878,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660733,1925523.00
05/01/2017 13:45,2,1.090,ACTIVE,210.57,342.65,59.965,1493660703,"274151322000054","219011344069620",30.42,9.00,0,328.52,355.58,33.6,30.5,0.221,912821.8,912821.8,3835,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660734,1925524.00
05/01/2017 13:45,2,1.145,ACTIVE,213.06,343.25,59.981,1493660703,"201051344000867","219011344069620",30.97,7.70,0,327.32,366.10,35.9,32.7,0.274,675807.1,675807.1,3876,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660735,1925525.00
05/01/2017 13:45,2,1.264,ACTIVE,212.38,348.96,59.975,1493660703,"201051344001093","219011344069620",31.49,8.00,0,330.33,370.30,40.3,37.0,0.301,678032.7,678032.7,3869,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660736,1925526.00
05/01/2017 13:45,2,1.156,ACTIVE,212.83,343.85,59.922,1493660703,"201051344000900","219011344069620",24.43,7.00,0,329.13,367.90,28.6,25.7,0.265,697209.3,697209.3,3851,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660737,1925527.00
05/01/2017 13:45,2,1.141,ACTIVE,213.06,344.76,59.986,1493660703,"201051344000648","219011344069620",31.17,6.70,0,330.63,365.19,36.0,32.8,0.274,686532.1,686532.1,3853,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660738,1925528.00
05/01/2017 13:45,2,1.174,ACTIVE,213.06,344.76,59.986,1493660703,"201051344000569","219011344069620",30.83,7.00,0,325.82,368.20,36.7,33.5,0.283,699549.2,699549.2,3843,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660739,1925529.00
05/01/2017 13:45,2,1.139,ACTIVE,213.06,344.45,60.018,1493660703,"201051344000983","219011344069620",30.85,7.00,0,330.33,367.60,35.6,32.5,0.287,690013.1,690013.1,3854,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660740,1925530.00
05/01/2017 13:45,2,1.158,ACTIVE,213.06,344.45,59.949,1493660703,"201051344001158","219011344069620",30.87,6.00,0,329.13,365.49,36.2,33.0,0.287,675621.0,675621.0,3865,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660740,1925531.00
05/01/2017 13:45,2,1.174,ACTIVE,213.29,345.96,59.975,1493660703,"201051344000576","219011344069620",30.51,7.00,0,330.33,367.00,36.3,33.1,0.278,690248.6,690248.6,3850,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660741,1925532.00
05/01/2017 13:45,2,1.113,ACTIVE,211.03,339.04,59.981,1493660703,"274151322000087","219011344069620",30.36,13.00,0,328.52,354.37,34.2,31.1,0.208,885013.8,885013.8,3914,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493660742,1925533.00
05/01/2017 14:00,2,0.818,ACTIVE,213.29,341.45,59.954,1493661604,"201051344000645","219011344069620",30.77,8.00,0,331.83,362.19,25.6,22.8,0.190,689117.2,689117.2,3850,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661605,1925534.00
05/01/2017 14:00,2,0.762,ACTIVE,211.03,335.44,59.944,1493661604,"274151322000085","219011344069620",29.78,9.00,0,326.72,352.57,23.0,20.3,0.146,909784.5,909784.5,3831,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661606,1925535.00
05/01/2017 14:00,2,0.830,ACTIVE,213.29,342.95,59.959,1493661604,"201051344000633","219011344069620",30.67,7.00,0,331.23,363.69,25.8,23.0,0.199,675354.1,675354.1,3877,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661606,1925536.00
05/01/2017 14:00,2,0.844,ACTIVE,212.83,341.15,59.959,1493661604,"201051344000469","219011344069620",30.59,6.30,0,330.93,365.19,26.2,23.3,0.194,678351.6,678351.6,3863,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661607,1925537.00
05/01/2017 14:00,2,0.904,ACTIVE,211.93,341.75,59.928,1493661604,"201051344000646","219011344069620",30.65,6.70,0,330.03,367.00,28.1,25.2,0.212,671901.3,671901.3,3875,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661608,1925538.00
05/01/2017 14:00,2,0.783,ACTIVE,210.80,335.44,59.959,1493661604,"274151322000052","219011344069620",30.02,9.00,0,326.12,354.97,23.8,21.0,0.155,943086.1,943086.1,3840,0,0,0,L,1151911521,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661609,1925539.00
05/01/2017 14:00,2,0.906,ACTIVE,212.38,342.65,59.959,1493661604,"201051344000585","219011344069620",30.91,7.30,0,330.93,366.10,28.5,25.6,0.212,683053.8,683053.8,3875,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661610,1925540.00
05/01/2017 14:00,2,0.867,ACTIVE,211.70,342.65,59.959,1493661604,"201051344001230","219011344069620",31.13,7.00,0,328.52,365.19,27.4,24.5,0.203,676404.4,676404.4,3867,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661611,1925541.00
05/01/2017 14:00,2,0.891,ACTIVE,212.38,342.65,59.970,1493661604,"201051344000582","219011344069620",30.91,7.00,0,330.63,365.49,27.9,25.0,0.199,666292.8,666292.8,3866,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661612,1925542.00
05/01/2017 14:00,2,0.914,ACTIVE,211.48,340.85,59.959,1493661604,"201051344000955","219011344069620",30.79,7.00,0,330.33,367.30,28.5,25.6,0.217,684775.5,684775.5,3876,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661613,1925543.00
05/01/2017 14:00,2,0.508,ACTIVE,210.80,421.40,59.949,1493661604,"274151322000094","219011344069620",39.48,10.00,0,330.63,451.46,20.3,17.7,0.128,770635.1,770635.1,3967,0,0,0,L,1151911521,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661614,1925544.00
05/01/2017 14:00,2,0.836,ACTIVE,212.83,340.85,59.959,1493661604,"201051344000579","219011344069620",30.97,7.00,0,331.53,365.80,26.2,23.4,0.181,695966.4,695966.4,3861,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661615,1925545.00
05/01/2017 14:00,2,0.918,ACTIVE,211.48,340.55,59.933,1493661604,"201051344000890","219011344069620",30.93,7.30,0,330.03,367.30,28.8,25.9,0.199,678654.4,678654.4,3877,0,0,0,L,1122011218,0,122.01,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661616,1925546.00
05/01/2017 14:00,2,0.895,ACTIVE,211.93,345.06,59.954,1493661604,"201051344000438","219011344069620",31.41,6.70,0,331.23,370.60,28.5,25.6,0.208,681437.0,681437.0,3868,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661617,1925547.00
05/01/2017 14:00,2,0.934,ACTIVE,211.93,338.14,59.959,1493661604,"201051344000417","219011344069620",20.04,6.70,0,330.93,355.28,19.0,16.4,0.128,639012.2,639012.2,3892,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661617,1925548.00
05/01/2017 14:00,2,0.750,ACTIVE,211.25,336.34,59.991,1493661604,"274151322000083","219011344069620",29.98,9.30,0,326.72,353.17,22.8,20.1,0.141,933566.8,933566.8,3839,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661618,1925549.00
05/01/2017 14:00,2,0.791,ACTIVE,211.70,338.74,59.981,1493661604,"274151322000076","219011344069620",30.57,8.50,0,328.82,359.18,24.5,21.7,0.159,995140.5,995140.5,3839,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661619,1925550.00
05/01/2017 14:00,2,0.812,ACTIVE,212.61,341.15,60.002,1493661604,"201051344000868","219011344069620",30.89,7.00,0,330.03,362.19,25.5,22.7,0.181,676886.2,676886.2,3865,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661620,1925551.00
05/01/2017 14:00,2,0.773,ACTIVE,211.03,340.55,59.965,1493661604,"274151322000095","219011344069620",30.24,9.00,0,326.12,357.38,23.7,21.0,0.150,985538.4,985538.4,3837,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661621,1925552.00
05/01/2017 14:00,2,0.795,ACTIVE,212.61,341.15,59.944,1493661604,"201051344000988","219011344069620",20.20,6.70,0,331.83,355.58,16.3,13.8,0.119,614018.7,614018.7,3885,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661622,1925553.00
05/01/2017 14:00,2,0.898,ACTIVE,211.70,342.65,59.975,1493661604,"201051344001025","219011344069620",31.11,6.70,0,330.93,367.30,28.3,25.4,0.203,680733.2,680733.2,3877,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661623,1925554.00
05/01/2017 14:00,2,0.811,ACTIVE,212.61,340.55,59.917,1493661604,"201051344000458","219011344069620",30.85,8.00,0,331.53,363.69,25.4,22.5,0.186,689080.4,689080.4,3852,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661624,1925555.00
05/01/2017 14:00,2,0.809,ACTIVE,213.51,342.65,59.965,1493661604,"201051344000853","219011344069620",30.83,7.00,0,332.43,364.29,25.2,22.4,0.177,689579.5,689579.5,3853,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661625,1925556.00
05/01/2017 14:00,2,0.883,ACTIVE,211.93,343.25,60.007,1493661604,"201051344000685","219011344069620",31.15,7.00,0,330.03,366.10,27.9,25.0,0.212,681587.8,681587.8,3877,0,0,0,L,1122011218,0,122.46,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661626,1925557.00
05/01/2017 14:00,2,0.883,ACTIVE,211.93,341.15,59.959,1493661604,"201051344000917","219011344069620",30.87,8.50,0,329.43,365.49,27.6,24.8,0.221,678303.9,678303.9,3866,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661626,1925558.00
05/01/2017 14:00,2,0.893,ACTIVE,211.93,340.85,59.949,1493661604,"201051344001145","219011344069620",30.38,6.70,0,331.83,366.70,27.4,24.6,0.203,686153.0,686153.0,3858,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661627,1925559.00
05/01/2017 14:00,2,0.916,ACTIVE,211.93,340.85,59.954,1493661604,"201051344000651","219011344069620",30.83,6.30,0,331.53,365.80,28.6,25.7,0.208,674595.5,674595.5,3874,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661628,1925560.00
05/01/2017 14:00,2,0.744,ACTIVE,210.80,340.25,59.949,1493661604,"274151322000088","219011344069620",29.54,9.00,0,326.42,352.87,22.3,19.6,0.137,894768.2,894768.2,3845,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661629,1925561.00
05/01/2017 14:00,2,0.533,ACTIVE,211.48,421.40,59.949,1493661604,"274151322000068","219011344069620",39.58,11.30,0,332.13,455.67,21.4,18.7,0.128,770997.3,770997.3,3981,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661630,1925562.00
05/01/2017 14:00,2,0.910,ACTIVE,211.48,340.85,59.970,1493661604,"201051344001135","219011344069620",30.67,7.00,0,330.03,367.30,28.3,25.4,0.217,670275.5,670275.5,3870,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661631,1925563.00
05/01/2017 14:00,2,0.842,ACTIVE,212.38,340.55,59.981,1493661604,"201051344000594","219011344069620",30.73,7.00,0,329.43,365.80,26.3,23.4,0.186,691060.0,691060.0,3866,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661632,1925564.00
05/01/2017 14:00,2,0.904,ACTIVE,211.93,340.55,60.012,1493661604,"201051344001203","219011344069620",30.65,7.30,0,330.93,366.70,28.2,25.3,0.212,679187.4,679187.4,3879,0,0,0,L,1122011218,0,122.46,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661633,1925565.00
05/01/2017 14:00,2,0.750,ACTIVE,210.80,339.95,59.959,1493661604,"274151322000054","219011344069620",30.32,9.30,0,325.82,353.17,23.1,20.3,0.150,912827.4,912827.4,3836,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661634,1925566.00
05/01/2017 14:00,2,0.818,ACTIVE,213.06,339.95,59.965,1493661604,"201051344000867","219011344069620",30.99,7.70,0,330.03,362.79,25.7,22.9,0.181,675813.4,675813.4,3877,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661635,1925567.00
05/01/2017 14:00,2,0.934,ACTIVE,211.70,341.45,59.954,1493661604,"201051344001093","219011344069620",30.71,7.70,0,330.33,367.30,29.1,26.2,0.208,678039.8,678039.8,3870,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661636,1925568.00
05/01/2017 14:00,2,0.770,ACTIVE,212.83,341.45,59.959,1493661604,"201051344000900","219011344069620",30.79,7.00,0,328.52,363.09,24.0,21.3,0.181,697215.1,697215.1,3852,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661637,1925569.00
05/01/2017 14:00,2,0.830,ACTIVE,213.06,340.85,59.917,1493661604,"201051344000648","219011344069620",30.53,6.70,0,331.53,364.29,25.7,22.9,0.186,686538.3,686538.3,3854,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661638,1925570.00
05/01/2017 14:00,2,0.838,ACTIVE,213.06,340.85,59.954,1493661604,"201051344000569","219011344069620",30.91,7.30,0,331.23,363.69,26.2,23.4,0.190,699555.6,699555.6,3844,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661639,1925571.00
05/01/2017 14:00,2,0.795,ACTIVE,212.83,343.25,59.954,1493661604,"201051344000983","219011344069620",31.31,7.00,0,331.23,365.80,25.2,22.4,0.190,690019.3,690019.3,3855,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661640,1925572.00
05/01/2017 14:00,2,0.822,ACTIVE,213.06,341.75,59.938,1493661604,"201051344001158","219011344069620",30.38,6.00,0,330.93,361.89,25.3,22.5,0.190,675627.2,675627.2,3866,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661640,1925573.00
05/01/2017 14:00,2,0.820,ACTIVE,213.51,342.35,60.007,1493661604,"201051344000576","219011344069620",31.03,7.30,0,330.93,363.39,25.8,23.0,0.186,690254.9,690254.9,3851,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661641,1925574.00
05/01/2017 14:00,2,0.768,ACTIVE,211.25,340.55,59.954,1493661604,"274151322000087","219011344069620",29.92,13.00,0,325.52,352.27,23.3,20.6,0.128,885019.4,885019.4,3915,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493661642,1925575.00
05/01/2017 14:15,2,0.738,ACTIVE,213.29,339.95,59.975,1493662504,"201051344000645","219011344069620",30.67,7.70,0,331.53,357.38,22.9,20.2,0.159,689122.8,689122.8,3851,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662505,1925576.00
05/01/2017 14:15,2,0.676,ACTIVE,211.25,338.44,59.986,1493662504,"274151322000085","219011344069620",29.52,9.00,0,327.32,349.26,20.2,17.6,0.124,909789.4,909789.4,3832,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662506,1925577.00
05/01/2017 14:15,2,0.736,ACTIVE,213.29,342.35,59.986,1493662504,"201051344000633","219011344069620",31.11,6.70,0,330.63,358.58,23.3,20.5,0.164,675359.7,675359.7,3878,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662506,1925578.00
05/01/2017 14:15,2,0.766,ACTIVE,212.83,340.25,59.949,1493662504,"201051344000469","219011344069620",30.24,6.30,0,330.03,359.48,23.5,20.8,0.164,678357.3,678357.3,3864,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662507,1925579.00
05/01/2017 14:15,2,0.811,ACTIVE,211.48,340.85,59.975,1493662504,"201051344000646","219011344069620",30.45,7.00,0,328.82,360.99,25.0,22.2,0.181,671907.4,671907.4,3876,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662508,1925580.00
05/01/2017 14:15,2,0.695,ACTIVE,211.03,339.65,59.970,1493662504,"274151322000052","219011344069620",30.02,8.50,0,326.12,350.17,21.1,18.5,0.128,943091.3,943091.3,3841,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662509,1925581.00
05/01/2017 14:15,2,0.826,ACTIVE,211.93,340.55,60.018,1493662504,"201051344000585","219011344069620",30.43,7.30,0,329.13,359.18,25.4,22.6,0.190,683060.0,683060.0,3876,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662510,1925582.00
05/01/2017 14:15,2,0.791,ACTIVE,211.70,339.65,59.986,1493662504,"201051344001230","219011344069620",30.36,7.00,0,329.13,360.99,24.4,21.6,0.177,676410.4,676410.4,3868,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662512,1925583.00
05/01/2017 14:15,2,0.803,ACTIVE,212.38,340.85,59.975,1493662504,"201051344000582","219011344069620",30.73,7.00,0,329.13,360.08,25.0,22.2,0.177,666298.9,666298.9,3867,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662512,1925584.00
05/01/2017 14:15,2,0.818,ACTIVE,211.48,339.95,59.933,1493662504,"201051344000955","219011344069620",30.93,7.00,0,327.92,360.99,25.7,22.8,0.181,684781.8,684781.8,3877,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662513,1925585.00
05/01/2017 14:15,2,0.424,ACTIVE,211.25,431.32,59.975,1493662504,"274151322000094","219011344069620",40.77,10.30,0,331.83,450.26,17.2,14.7,0.106,770639.4,770639.4,3968,0,0,0,L,1151911521,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662514,1925586.00
05/01/2017 14:15,2,0.746,ACTIVE,212.83,341.45,59.986,1493662504,"201051344000579","219011344069620",31.15,7.00,0,330.93,359.48,23.6,20.8,0.155,695972.2,695972.2,3862,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662515,1925587.00
05/01/2017 14:15,2,0.820,ACTIVE,211.70,339.95,59.949,1493662504,"201051344000890","219011344069620",30.95,7.30,0,327.62,361.59,25.8,22.9,0.172,678660.8,678660.8,3878,0,0,0,L,1122011218,0,121.78,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662516,1925588.00
05/01/2017 14:15,2,0.805,ACTIVE,211.93,342.05,59.970,1493662504,"201051344000438","219011344069620",31.19,6.70,0,328.22,363.09,25.4,22.6,0.181,681443.4,681443.4,3869,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662517,1925589.00
05/01/2017 14:15,2,0.844,ACTIVE,211.93,338.74,60.018,1493662504,"201051344000417","219011344069620",19.66,6.70,0,328.22,350.17,16.9,14.3,0.115,639016.2,639016.2,3893,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662518,1925590.00
05/01/2017 14:15,2,0.650,ACTIVE,211.25,335.74,59.949,1493662504,"274151322000083","219011344069620",29.98,9.00,0,326.72,349.86,19.7,17.1,0.133,933571.8,933571.8,3840,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662519,1925591.00
05/01/2017 14:15,2,0.689,ACTIVE,211.70,340.55,59.970,1493662504,"274151322000076","219011344069620",30.57,9.00,0,327.32,354.67,21.3,18.6,0.150,995145.9,995145.9,3840,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662520,1925592.00
05/01/2017 14:15,2,0.723,ACTIVE,212.61,340.25,59.975,1493662504,"201051344000868","219011344069620",30.49,7.00,0,329.73,356.48,22.4,19.7,0.155,676891.8,676891.8,3866,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662521,1925593.00
05/01/2017 14:15,2,0.672,ACTIVE,211.03,338.14,59.938,1493662504,"274151322000095","219011344069620",30.12,9.00,0,327.02,351.37,20.5,17.9,0.128,985543.5,985543.5,3838,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662521,1925594.00
05/01/2017 14:15,2,0.713,ACTIVE,212.61,339.95,59.986,1493662504,"201051344000988","219011344069620",19.62,6.70,0,330.63,351.97,14.2,11.7,0.097,614022.1,614022.1,3886,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662522,1925595.00
05/01/2017 14:15,2,0.795,ACTIVE,211.70,339.65,59.970,1493662504,"201051344001025","219011344069620",30.69,6.70,0,330.03,360.69,24.8,22.0,0.181,680739.4,680739.4,3878,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662523,1925596.00
05/01/2017 14:15,2,0.717,ACTIVE,212.83,339.95,59.986,1493662504,"201051344000458","219011344069620",30.43,8.00,0,330.33,357.98,22.1,19.4,0.159,689086.0,689086.0,3853,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662524,1925597.00
05/01/2017 14:15,2,0.701,ACTIVE,213.29,342.05,59.986,1493662504,"201051344000853","219011344069620",30.79,7.00,0,331.83,357.68,21.9,19.2,0.155,689585.1,689585.1,3854,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662525,1925598.00
05/01/2017 14:15,2,0.773,ACTIVE,212.16,341.15,59.975,1493662504,"201051344000685","219011344069620",30.55,7.00,0,330.33,358.58,24.0,21.3,0.177,681593.9,681593.9,3878,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662526,1925599.00
05/01/2017 14:15,2,0.764,ACTIVE,212.16,340.55,59.991,1493662504,"201051344000917","219011344069620",30.57,8.00,0,328.22,359.18,23.6,20.9,0.172,678309.9,678309.9,3867,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662527,1925600.00
05/01/2017 14:15,2,0.760,ACTIVE,211.93,339.95,59.975,1493662504,"201051344001145","219011344069620",30.38,6.70,0,329.43,361.59,23.4,20.7,0.168,686158.9,686158.9,3859,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662528,1925601.00
05/01/2017 14:15,2,0.785,ACTIVE,212.16,340.55,60.012,1493662504,"201051344000651","219011344069620",30.79,6.30,0,330.03,360.08,24.5,21.8,0.168,674601.7,674601.7,3875,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662529,1925602.00
05/01/2017 14:15,2,0.615,ACTIVE,210.57,337.84,59.991,1493662504,"274151322000088","219011344069620",29.54,9.00,0,327.02,349.86,18.4,15.9,0.097,894772.9,894772.9,3846,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662530,1925603.00
05/01/2017 14:15,2,0.441,ACTIVE,211.48,421.40,59.975,1493662504,"274151322000068","219011344069620",39.88,11.00,0,331.23,445.15,17.8,15.2,0.102,771001.8,771001.8,3982,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662531,1925604.00
05/01/2017 14:15,2,0.770,ACTIVE,211.93,339.34,59.981,1493662504,"201051344001135","219011344069620",30.83,7.00,0,328.22,360.69,24.1,21.3,0.172,670281.6,670281.6,3871,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662532,1925605.00
05/01/2017 14:15,2,0.730,ACTIVE,212.16,339.95,59.991,1493662504,"201051344000594","219011344069620",30.47,6.70,0,327.32,358.88,22.6,19.9,0.155,691065.7,691065.7,3867,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662532,1925606.00
05/01/2017 14:15,2,0.770,ACTIVE,212.38,340.25,59.991,1493662504,"201051344001203","219011344069620",30.75,7.30,0,329.13,359.48,24.0,21.3,0.177,679193.5,679193.5,3880,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662533,1925607.00
05/01/2017 14:15,2,0.639,ACTIVE,211.03,340.85,59.975,1493662504,"274151322000054","219011344069620",29.84,9.30,0,326.72,350.17,19.3,16.7,0.128,912832.3,912832.3,3837,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662534,1925608.00
05/01/2017 14:15,2,0.711,ACTIVE,212.83,339.65,59.981,1493662504,"201051344000867","219011344069620",30.43,7.70,0,330.33,357.98,22.0,19.3,0.155,675818.9,675818.9,3878,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662535,1925609.00
05/01/2017 14:15,2,0.799,ACTIVE,212.16,340.85,59.981,1493662504,"201051344001093","219011344069620",30.91,7.70,0,328.52,360.99,25.0,22.2,0.168,678046.1,678046.1,3871,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662536,1925610.00
05/01/2017 14:15,2,0.668,ACTIVE,212.61,340.25,59.970,1493662504,"201051344000900","219011344069620",29.98,7.00,0,330.33,356.78,20.3,17.7,0.155,697220.3,697220.3,3853,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662537,1925611.00
05/01/2017 14:15,2,0.721,ACTIVE,212.83,339.65,59.975,1493662504,"201051344000648","219011344069620",30.43,6.30,0,331.23,358.28,22.2,19.5,0.150,686543.9,686543.9,3855,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662538,1925612.00
05/01/2017 14:15,2,0.729,ACTIVE,212.83,339.95,59.986,1493662504,"201051344000569","219011344069620",30.67,7.30,0,330.63,358.58,22.7,20.0,0.159,699561.2,699561.2,3845,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662539,1925613.00
05/01/2017 14:15,2,0.699,ACTIVE,212.61,339.95,59.991,1493662504,"201051344000983","219011344069620",30.59,7.00,0,331.23,359.78,21.7,19.0,0.164,690024.7,690024.7,3856,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662540,1925614.00
05/01/2017 14:15,2,0.709,ACTIVE,212.83,340.25,59.981,1493662504,"201051344001158","219011344069620",30.24,6.00,0,331.23,357.68,21.7,19.0,0.159,675632.6,675632.6,3867,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662541,1925615.00
05/01/2017 14:15,2,0.719,ACTIVE,213.29,341.45,59.986,1493662504,"201051344000576","219011344069620",30.49,7.00,0,331.83,358.88,22.3,19.6,0.155,690260.4,690260.4,3852,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662541,1925616.00
05/01/2017 14:15,2,0.662,ACTIVE,211.25,336.64,59.970,1493662504,"274151322000087","219011344069620",29.06,12.70,0,325.52,349.56,19.5,16.9,0.102,885024.3,885024.3,3916,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493662542,1925617.00
05/01/2017 14:30,2,0.635,ACTIVE,213.29,340.25,60.023,1493663404,"201051344000645","219011344069620",30.30,7.70,0,330.63,353.47,19.5,16.9,0.133,689127.6,689127.6,3852,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663405,1925618.00
05/01/2017 14:30,2,0.572,ACTIVE,211.25,335.74,59.970,1493663404,"274151322000085","219011344069620",29.14,8.50,0,327.62,346.56,16.9,14.4,0.102,909793.5,909793.5,3833,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663406,1925619.00
05/01/2017 14:30,2,0.650,ACTIVE,213.29,341.15,59.981,1493663404,"201051344000633","219011344069620",30.18,6.70,0,332.13,355.88,19.9,17.3,0.141,675364.6,675364.6,3879,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663406,1925620.00
05/01/2017 14:30,2,0.662,ACTIVE,213.06,339.95,59.981,1493663404,"201051344000469","219011344069620",30.02,6.00,0,330.03,358.28,20.2,17.5,0.141,678362.3,678362.3,3865,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663407,1925621.00
05/01/2017 14:30,2,0.686,ACTIVE,211.93,339.95,59.975,1493663404,"201051344000646","219011344069620",30.63,6.70,0,328.82,355.28,21.3,18.6,0.155,671912.7,671912.7,3877,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663408,1925622.00
05/01/2017 14:30,2,0.592,ACTIVE,211.03,336.64,60.002,1493663404,"274151322000052","219011344069620",29.84,8.50,0,326.72,347.46,18.0,15.4,0.110,943095.7,943095.7,3842,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663409,1925623.00
05/01/2017 14:30,2,0.703,ACTIVE,212.38,340.25,59.975,1493663404,"201051344000585","219011344069620",30.53,7.30,0,329.43,356.18,21.8,19.1,0.150,683065.5,683065.5,3877,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663410,1925624.00
05/01/2017 14:30,2,0.680,ACTIVE,212.16,339.04,59.986,1493663404,"201051344001230","219011344069620",30.34,7.00,0,327.92,356.78,20.9,18.3,0.146,676415.7,676415.7,3869,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663411,1925625.00
05/01/2017 14:30,2,0.693,ACTIVE,212.61,339.95,59.986,1493663404,"201051344000582","219011344069620",30.59,6.70,0,330.33,355.88,21.5,18.8,0.146,666304.3,666304.3,3868,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663412,1925626.00
05/01/2017 14:30,2,0.713,ACTIVE,211.70,339.04,59.975,1493663404,"201051344000955","219011344069620",30.57,7.00,0,328.82,356.78,22.1,19.4,0.150,684787.3,684787.3,3878,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663413,1925627.00
05/01/2017 14:30,2,0.371,ACTIVE,211.25,420.50,59.975,1493663404,"274151322000094","219011344069620",39.80,10.00,0,331.53,447.25,14.9,12.5,0.084,770643.1,770643.1,3969,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663414,1925628.00
05/01/2017 14:30,2,0.670,ACTIVE,212.83,339.34,59.975,1493663404,"201051344000579","219011344069620",30.40,7.00,0,331.23,357.38,20.7,18.0,0.137,695977.3,695977.3,3863,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663415,1925629.00
05/01/2017 14:30,2,0.727,ACTIVE,211.93,339.34,59.981,1493663404,"201051344000890","219011344069620",30.12,7.30,0,329.43,358.88,22.2,19.5,0.146,678666.4,678666.4,3879,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663415,1925630.00
05/01/2017 14:30,2,0.707,ACTIVE,212.16,339.65,59.975,1493663404,"201051344000438","219011344069620",30.81,7.00,0,330.03,360.08,22.1,19.4,0.146,681448.9,681448.9,3870,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663416,1925631.00
05/01/2017 14:30,2,0.725,ACTIVE,212.38,338.14,59.986,1493663404,"201051344000417","219011344069620",19.96,6.70,0,329.43,348.36,14.7,12.3,0.088,639019.8,639019.8,3894,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663417,1925632.00
05/01/2017 14:30,2,0.572,ACTIVE,211.03,336.04,59.986,1493663404,"274151322000083","219011344069620",29.52,9.00,0,327.02,347.16,17.1,14.6,0.124,933576.0,933576.0,3841,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663418,1925633.00
05/01/2017 14:30,2,0.598,ACTIVE,211.70,338.14,59.986,1493663404,"274151322000076","219011344069620",30.49,9.00,0,327.62,349.56,18.4,15.9,0.119,995150.5,995150.5,3841,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663419,1925634.00
05/01/2017 14:30,2,0.650,ACTIVE,212.61,339.65,59.959,1493663404,"201051344000868","219011344069620",29.92,7.00,0,330.03,352.57,19.8,17.2,0.133,676896.7,676896.7,3867,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663420,1925635.00
05/01/2017 14:30,2,0.590,ACTIVE,211.25,335.14,59.981,1493663404,"274151322000095","219011344069620",30.04,8.50,0,326.42,348.36,17.9,15.4,0.115,985548.0,985548.0,3839,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663421,1925636.00
05/01/2017 14:30,2,0.607,ACTIVE,212.61,339.04,59.954,1493663404,"201051344000988","219011344069620",20.18,6.70,0,330.33,349.86,12.4,10.1,0.088,614025.1,614025.1,3887,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663422,1925637.00
05/01/2017 14:30,2,0.695,ACTIVE,211.93,339.04,59.986,1493663404,"201051344001025","219011344069620",30.59,6.70,0,330.03,358.28,21.6,18.9,0.150,680744.9,680744.9,3879,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663423,1925638.00
05/01/2017 14:30,2,0.648,ACTIVE,212.83,339.65,59.970,1493663404,"201051344000458","219011344069620",30.26,8.00,0,330.63,352.87,19.9,17.3,0.133,689090.9,689090.9,3854,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663424,1925639.00
05/01/2017 14:30,2,0.639,ACTIVE,213.29,341.15,59.975,1493663404,"201051344000853","219011344069620",30.36,6.70,0,332.43,354.37,19.6,17.0,0.133,689589.9,689589.9,3855,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663424,1925640.00
