ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 14:30,2,0.691,ACTIVE,212.38,340.25,59.975,1493663404,"201051344000685","219011344069620",30.12,7.00,0,329.73,355.28,21.1,18.5,0.155,681599.2,681599.2,3879,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663425,1925641.00
05/01/2017 14:30,2,0.680,ACTIVE,212.61,340.25,59.986,1493663404,"201051344000917","219011344069620",30.16,8.00,0,328.82,356.78,20.8,18.2,0.141,678315.2,678315.2,3868,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663426,1925642.00
05/01/2017 14:30,2,0.664,ACTIVE,212.38,339.95,59.981,1493663404,"201051344001145","219011344069620",30.57,6.70,0,330.93,356.78,20.6,18.0,0.141,686164.2,686164.2,3860,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663427,1925643.00
05/01/2017 14:30,2,0.695,ACTIVE,212.38,339.95,59.986,1493663404,"201051344000651","219011344069620",30.65,6.30,0,330.63,357.98,21.7,19.0,0.146,674607.2,674607.2,3876,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663428,1925644.00
05/01/2017 14:30,2,0.539,ACTIVE,211.03,335.74,59.986,1493663404,"274151322000088","219011344069620",29.44,8.50,0,326.42,346.56,16.1,13.6,0.093,894777.0,894777.0,3847,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663429,1925645.00
05/01/2017 14:30,2,0.369,ACTIVE,211.93,431.32,59.981,1493663404,"274151322000068","219011344069620",40.87,11.00,0,332.73,452.66,15.3,12.8,0.084,771005.7,771005.7,3983,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663430,1925646.00
05/01/2017 14:30,2,0.684,ACTIVE,211.93,338.44,59.975,1493663404,"201051344001135","219011344069620",30.43,7.00,0,330.03,358.28,21.1,18.5,0.150,670286.9,670286.9,3872,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663431,1925647.00
05/01/2017 14:30,2,0.656,ACTIVE,212.61,339.65,60.023,1493663404,"201051344000594","219011344069620",30.42,6.70,0,327.92,354.37,20.3,17.6,0.141,691070.7,691070.7,3868,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663432,1925648.00
05/01/2017 14:30,2,0.682,ACTIVE,212.38,339.04,59.986,1493663404,"201051344001203","219011344069620",30.47,7.30,0,330.33,357.08,21.1,18.5,0.146,679198.8,679198.8,3881,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663433,1925649.00
05/01/2017 14:30,2,0.643,ACTIVE,212.83,339.04,59.986,1493663404,"201051344000867","219011344069620",30.22,7.70,0,329.43,353.77,19.8,17.1,0.133,675823.8,675823.8,3879,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663435,1925650.00
05/01/2017 14:30,2,0.719,ACTIVE,212.16,339.04,60.012,1493663404,"201051344001093","219011344069620",30.77,7.70,0,330.63,357.38,22.4,19.7,0.150,678051.7,678051.7,3872,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663436,1925651.00
05/01/2017 14:30,2,0.596,ACTIVE,212.61,339.95,59.986,1493663404,"201051344000900","219011344069620",30.20,7.00,0,330.33,354.07,18.2,15.7,0.137,697224.7,697224.7,3854,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663437,1925652.00
05/01/2017 14:30,2,0.662,ACTIVE,212.83,338.74,59.965,1493663404,"201051344000648","219011344069620",29.86,6.70,0,330.93,353.17,20.1,17.5,0.137,686548.8,686548.8,3856,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663438,1925653.00
05/01/2017 14:30,2,0.670,ACTIVE,212.83,339.34,59.986,1493663404,"201051344000569","219011344069620",30.30,7.30,0,330.93,353.77,20.6,17.9,0.141,699566.2,699566.2,3846,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663439,1925654.00
05/01/2017 14:30,2,0.643,ACTIVE,212.61,339.34,59.981,1493663404,"201051344000983","219011344069620",30.45,7.00,0,330.63,354.37,19.8,17.2,0.141,690029.5,690029.5,3857,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663440,1925655.00
05/01/2017 14:30,2,0.648,ACTIVE,213.06,339.95,59.970,1493663404,"201051344001158","219011344069620",30.28,6.00,0,330.33,353.17,19.9,17.3,0.141,675637.3,675637.3,3868,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663441,1925656.00
05/01/2017 14:30,2,0.674,ACTIVE,213.29,340.55,59.991,1493663404,"201051344000576","219011344069620",30.02,7.00,0,331.23,354.67,20.5,17.9,0.137,690265.3,690265.3,3853,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663441,1925657.00
05/01/2017 14:30,2,0.604,ACTIVE,211.25,336.94,59.991,1493663404,"274151322000087","219011344069620",29.50,12.30,0,325.52,346.86,18.0,15.5,0.102,885028.4,885028.4,3917,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663442,1925658.00
05/01/2017 14:30,2,0.607,ACTIVE,210.80,336.94,59.991,1493663404,"274151322000054","219011344069620",29.72,9.00,0,330.63,343.85,18.3,15.8,0.110,912836.6,912836.6,3839,0,0,0,L,1151911521,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493663443,1925659.00
05/01/2017 14:45,2,1.029,ACTIVE,213.29,345.06,59.991,1493664304,"201051344000645","219011344069620",31.33,7.70,0,331.53,357.38,32.7,29.6,0.247,689132.3,689132.3,3853,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664305,1925660.00
05/01/2017 14:45,2,0.986,ACTIVE,211.03,337.24,59.975,1493664304,"274151322000085","219011344069620",30.22,9.00,0,326.12,348.96,30.2,27.3,0.199,909797.6,909797.6,3834,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664306,1925661.00
05/01/2017 14:45,2,1.061,ACTIVE,213.51,345.06,60.018,1493664304,"201051344000633","219011344069620",31.05,6.70,0,331.23,359.48,33.4,30.3,0.265,675369.4,675369.4,3880,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664306,1925662.00
05/01/2017 14:45,2,1.074,ACTIVE,213.06,344.15,59.981,1493664304,"201051344000469","219011344069620",30.93,6.30,0,330.63,359.78,33.6,30.6,0.265,678367.2,678367.2,3866,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664307,1925663.00
05/01/2017 14:45,2,1.162,ACTIVE,211.93,344.76,59.986,1493664304,"201051344000646","219011344069620",30.75,6.70,0,329.13,361.89,36.2,33.0,0.287,671918.0,671918.0,3878,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664308,1925664.00
05/01/2017 14:45,2,1.029,ACTIVE,210.57,336.64,59.991,1493664304,"274151322000052","219011344069620",30.51,9.00,0,326.12,350.77,31.9,28.8,0.217,943100.1,943100.1,3843,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664309,1925665.00
05/01/2017 14:45,2,1.178,ACTIVE,212.38,345.06,59.981,1493664304,"201051344000585","219011344069620",30.99,7.30,0,330.63,361.89,37.0,33.8,0.292,683070.9,683070.9,3878,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664310,1925666.00
05/01/2017 14:45,2,1.164,ACTIVE,212.16,344.15,59.975,1493664304,"201051344001230","219011344069620",30.57,7.00,0,328.52,360.38,36.1,32.9,0.283,676420.9,676420.9,3870,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664311,1925667.00
05/01/2017 14:45,2,1.162,ACTIVE,212.83,345.36,59.981,1493664304,"201051344000582","219011344069620",31.01,7.00,0,330.93,362.19,36.5,33.3,0.274,666309.6,666309.6,3869,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664312,1925668.00
05/01/2017 14:45,2,1.180,ACTIVE,211.93,346.86,59.970,1493664304,"201051344000955","219011344069620",31.21,7.00,0,327.62,363.09,37.3,34.1,0.292,684792.8,684792.8,3879,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664313,1925669.00
05/01/2017 14:45,2,0.680,ACTIVE,211.03,423.50,59.975,1493664304,"274151322000094","219011344069620",40.02,10.30,0,331.23,451.46,27.8,24.9,0.181,770646.7,770646.7,3970,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664314,1925670.00
05/01/2017 14:45,2,1.096,ACTIVE,213.06,345.66,59.986,1493664304,"201051344000579","219011344069620",31.29,7.00,0,330.93,361.89,34.7,31.6,0.261,695982.4,695982.4,3864,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664315,1925671.00
05/01/2017 14:45,2,1.195,ACTIVE,211.93,346.86,59.991,1493664304,"201051344000890","219011344069620",31.33,7.30,0,330.03,363.69,38.0,34.7,0.287,678672.0,678672.0,3880,0,0,0,L,1122011218,0,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664316,1925672.00
05/01/2017 14:45,2,1.184,ACTIVE,212.61,348.36,59.975,1493664304,"201051344000438","219011344069620",31.51,7.00,0,329.43,364.59,37.8,34.6,0.287,681454.4,681454.4,3871,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664317,1925673.00
05/01/2017 14:45,2,1.207,ACTIVE,212.61,341.75,60.012,1493664304,"201051344000417","219011344069620",20.46,7.00,0,329.43,351.37,25.0,22.2,0.190,639023.3,639023.3,3895,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664317,1925674.00
05/01/2017 14:45,2,1.020,ACTIVE,211.03,337.24,59.949,1493664304,"274151322000083","219011344069620",30.49,9.30,0,327.02,351.07,31.5,28.5,0.217,933580.3,933580.3,3842,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664318,1925675.00
05/01/2017 14:45,2,1.084,ACTIVE,211.70,345.66,59.981,1493664304,"274151322000076","219011344069620",30.93,9.00,0,327.92,355.88,34.0,30.9,0.225,995155.1,995155.1,3842,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664319,1925676.00
05/01/2017 14:45,2,1.098,ACTIVE,212.61,342.95,59.949,1493664304,"201051344000868","219011344069620",30.83,7.00,0,330.03,357.98,34.3,31.2,0.265,676901.6,676901.6,3868,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664320,1925677.00
05/01/2017 14:45,2,1.057,ACTIVE,211.03,339.95,59.975,1493664304,"274151322000095","219011344069620",31.05,9.00,0,326.42,353.47,33.2,30.1,0.221,985552.5,985552.5,3840,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664321,1925678.00
05/01/2017 14:45,2,1.086,ACTIVE,212.83,341.75,59.954,1493664304,"201051344000988","219011344069620",20.30,6.70,0,330.63,351.67,22.4,19.7,0.181,614028.0,614028.0,3888,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664322,1925679.00
05/01/2017 14:45,2,1.197,ACTIVE,212.16,345.96,59.986,1493664304,"201051344001025","219011344069620",31.23,6.70,0,330.33,362.79,37.9,34.7,0.292,680750.3,680750.3,3880,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664323,1925680.00
05/01/2017 14:45,2,1.090,ACTIVE,212.83,343.25,59.986,1493664304,"201051344000458","219011344069620",30.87,8.50,0,330.93,359.78,34.1,31.0,0.265,689095.7,689095.7,3855,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664324,1925681.00
05/01/2017 14:45,2,1.080,ACTIVE,213.51,345.66,59.996,1493664304,"201051344000853","219011344069620",31.25,6.70,0,332.43,359.18,34.2,31.1,0.265,689594.7,689594.7,3856,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664325,1925682.00
05/01/2017 14:45,2,1.260,ACTIVE,212.61,345.06,59.981,1493664304,"201051344000685","219011344069620",21.25,7.00,0,330.03,363.69,27.0,24.1,0.190,681604.6,681604.6,3880,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664326,1925683.00
05/01/2017 14:45,2,1.168,ACTIVE,212.61,346.86,59.991,1493664304,"201051344000917","219011344069620",31.25,8.00,0,329.73,361.59,37.0,33.8,0.292,678320.4,678320.4,3869,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664326,1925684.00
05/01/2017 14:45,2,1.176,ACTIVE,212.38,345.66,60.034,1493664304,"201051344001145","219011344069620",30.89,6.30,0,330.93,364.59,36.8,33.6,0.287,686169.4,686169.4,3861,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664327,1925685.00
05/01/2017 14:45,2,1.213,ACTIVE,212.61,345.96,59.981,1493664304,"201051344000651","219011344069620",30.85,6.30,0,330.93,361.89,38.0,34.7,0.292,674612.6,674612.6,3877,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664328,1925686.00
05/01/2017 14:45,2,0.994,ACTIVE,210.80,335.14,59.986,1493664304,"274151322000088","219011344069620",30.04,9.00,0,325.52,350.17,30.3,27.3,0.194,894781.0,894781.0,3848,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664329,1925687.00
05/01/2017 14:45,2,0.701,ACTIVE,211.93,429.52,59.986,1493664304,"274151322000068","219011344069620",40.30,11.30,0,328.22,449.05,28.5,25.6,0.181,771009.5,771009.5,3984,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664330,1925688.00
05/01/2017 14:45,2,1.180,ACTIVE,212.16,343.85,59.986,1493664304,"201051344001135","219011344069620",31.03,7.00,0,330.03,361.89,37.1,33.9,0.287,670292.3,670292.3,3873,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664331,1925689.00
05/01/2017 14:45,2,1.104,ACTIVE,212.38,343.25,59.965,1493664304,"201051344000594","219011344069620",30.85,6.70,0,328.52,361.59,34.5,31.4,0.265,691075.8,691075.8,3869,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664332,1925690.00
05/01/2017 14:45,2,1.164,ACTIVE,212.38,344.15,59.991,1493664304,"201051344001203","219011344069620",31.03,7.30,0,330.63,363.09,36.6,33.4,0.296,679204.2,679204.2,3882,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664333,1925691.00
05/01/2017 14:45,2,0.990,ACTIVE,210.80,337.24,59.986,1493664304,"274151322000054","219011344069620",30.36,9.30,0,326.12,350.77,30.4,27.4,0.203,912840.8,912840.8,3840,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664334,1925692.00
05/01/2017 14:45,2,1.062,ACTIVE,213.29,342.65,59.981,1493664304,"201051344000867","219011344069620",30.85,7.70,0,330.33,360.08,33.2,30.2,0.252,675828.7,675828.7,3880,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664335,1925693.00
05/01/2017 14:45,2,1.162,ACTIVE,212.38,346.86,59.949,1493664304,"201051344001093","219011344069620",31.39,7.70,0,330.33,363.69,37.0,33.8,0.274,678057.3,678057.3,3873,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664336,1925694.00
05/01/2017 14:45,2,0.996,ACTIVE,212.83,343.55,60.028,1493664304,"201051344000900","219011344069620",31.11,7.00,0,330.33,360.69,31.4,28.4,0.252,697229.2,697229.2,3855,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664337,1925695.00
05/01/2017 14:45,2,1.045,ACTIVE,213.06,342.95,59.986,1493664304,"201051344000648","219011344069620",30.89,6.70,0,330.33,361.29,32.8,29.7,0.247,686553.8,686553.8,3857,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664337,1925696.00
05/01/2017 14:45,2,1.059,ACTIVE,213.06,343.25,59.991,1493664304,"201051344000569","219011344069620",30.97,7.30,0,330.33,360.08,33.2,30.1,0.252,699571.2,699571.2,3847,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664338,1925697.00
05/01/2017 14:45,2,1.020,ACTIVE,213.06,343.25,59.981,1493664304,"201051344000983","219011344069620",31.01,7.30,0,330.63,360.69,32.1,29.0,0.256,690034.3,690034.3,3858,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664339,1925698.00
05/01/2017 14:45,2,1.020,ACTIVE,213.06,342.65,60.012,1493664304,"201051344001158","219011344069620",31.03,6.30,0,330.33,359.78,32.0,29.0,0.252,675642.2,675642.2,3869,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664340,1925699.00
05/01/2017 14:45,2,1.043,ACTIVE,213.51,344.15,59.996,1493664304,"201051344000576","219011344069620",30.47,7.00,0,330.33,358.88,32.2,29.2,0.239,690270.2,690270.2,3854,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664341,1925700.00
05/01/2017 14:45,2,0.941,ACTIVE,211.03,337.24,59.986,1493664304,"274151322000087","219011344069620",30.38,12.30,0,325.52,350.47,28.9,26.0,0.159,885032.7,885032.7,3918,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493664342,1925701.00
05/01/2017 15:00,2,0.801,ACTIVE,213.51,342.05,59.954,1493665203,"201051344000645","219011344069620",30.61,8.00,0,332.73,368.50,24.8,22.0,0.177,689140.1,689140.1,3854,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665204,1925702.00
05/01/2017 15:00,2,0.738,ACTIVE,211.48,338.14,59.970,1493665203,"274151322000085","219011344069620",29.70,9.30,0,328.82,357.38,22.2,19.5,0.133,909804.8,909804.8,3835,0,0,0,L,1151911521,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665205,1925703.00
05/01/2017 15:00,2,0.799,ACTIVE,213.51,343.85,59.981,1493665203,"201051344000633","219011344069620",31.25,7.00,0,330.63,372.71,25.4,22.5,0.190,675377.4,675377.4,3881,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665206,1925704.00
05/01/2017 15:00,2,0.822,ACTIVE,213.29,341.75,59.975,1493665203,"201051344000469","219011344069620",30.97,6.70,0,330.03,372.11,25.9,23.0,0.190,678375.2,678375.2,3867,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665207,1925705.00
05/01/2017 15:00,2,0.889,ACTIVE,212.83,343.25,59.949,1493665203,"201051344000646","219011344069620",30.83,7.00,0,330.93,377.52,27.8,24.9,0.208,671926.8,671926.8,3879,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665208,1925706.00
05/01/2017 15:00,2,0.789,ACTIVE,211.25,336.34,59.949,1493665203,"274151322000052","219011344069620",30.08,9.30,0,328.22,360.69,24.1,21.3,0.150,943107.6,943107.6,3844,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665208,1925707.00
05/01/2017 15:00,2,0.904,ACTIVE,213.06,342.95,59.986,1493665203,"201051344000585","219011344069620",31.09,7.30,0,331.23,377.22,28.5,25.6,0.212,683079.8,683079.8,3879,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665209,1925708.00
05/01/2017 15:00,2,0.896,ACTIVE,212.61,342.05,59.981,1493665203,"201051344001230","219011344069620",30.47,7.00,0,330.33,376.01,27.7,24.8,0.208,676429.5,676429.5,3871,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665211,1925709.00
05/01/2017 15:00,2,0.908,ACTIVE,213.29,343.55,59.933,1493665203,"201051344000582","219011344069620",30.85,7.00,0,331.23,376.31,28.4,25.5,0.203,666318.4,666318.4,3870,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665212,1925710.00
05/01/2017 15:00,2,0.936,ACTIVE,212.61,343.55,59.975,1493665203,"201051344000955","219011344069620",31.13,7.30,0,330.93,376.92,29.6,26.6,0.221,684801.8,684801.8,3880,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665213,1925711.00
05/01/2017 15:00,2,0.523,ACTIVE,211.93,425.91,59.959,1493665203,"274151322000094","219011344069620",40.20,10.70,0,327.02,465.28,21.4,18.8,0.137,770653.1,770653.1,3971,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665214,1925712.00
05/01/2017 15:00,2,0.873,ACTIVE,213.06,341.75,59.970,1493665203,"201051344000579","219011344069620",31.07,7.30,0,332.13,373.01,27.5,24.6,0.190,695990.6,695990.6,3865,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665214,1925713.00
05/01/2017 15:00,2,0.969,ACTIVE,212.61,342.35,59.981,1493665203,"201051344000890","219011344069620",30.79,7.30,0,333.63,376.92,30.3,27.3,0.221,678681.0,678681.0,3881,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665215,1925714.00
05/01/2017 15:00,2,0.955,ACTIVE,212.83,344.76,59.975,1493665203,"201051344000438","219011344069620",31.31,7.00,0,332.73,378.42,30.3,27.4,0.221,681463.4,681463.4,3872,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665216,1925715.00
05/01/2017 15:00,2,0.990,ACTIVE,213.06,341.15,59.965,1493665203,"201051344000417","219011344069620",20.10,7.00,0,330.93,361.29,20.2,17.5,0.141,639029.0,639029.0,3896,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665217,1925716.00
05/01/2017 15:00,2,0.820,ACTIVE,211.70,340.85,59.970,1493665203,"274151322000083","219011344069620",30.08,9.30,0,327.02,358.88,25.0,22.2,0.159,933587.6,933587.6,3843,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665218,1925717.00
05/01/2017 15:00,2,0.879,ACTIVE,212.38,338.74,59.981,1493665203,"274151322000076","219011344069620",30.73,9.30,0,329.13,367.60,27.4,24.5,0.190,995163.0,995163.0,3843,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665219,1925718.00
05/01/2017 15:00,2,0.887,ACTIVE,213.06,341.75,59.944,1493665203,"201051344000868","219011344069620",30.79,7.30,0,330.33,370.00,27.7,24.8,0.199,676909.5,676909.5,3869,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665220,1925719.00
05/01/2017 15:00,2,0.877,ACTIVE,211.48,338.44,59.959,1493665203,"274151322000095","219011344069620",30.53,9.30,0,329.13,364.59,27.1,24.2,0.190,985560.2,985560.2,3841,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665221,1925720.00
05/01/2017 15:00,2,0.885,ACTIVE,213.06,341.15,59.938,1493665203,"201051344000988","219011344069620",20.24,6.70,0,330.33,360.08,18.1,15.6,0.141,614033.0,614033.0,3889,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665222,1925721.00
05/01/2017 15:00,2,0.994,ACTIVE,212.83,343.25,59.970,1493665203,"201051344001025","219011344069620",31.19,7.00,0,330.93,376.31,31.4,28.4,0.239,680759.3,680759.3,3881,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665223,1925722.00
05/01/2017 15:00,2,0.914,ACTIVE,213.29,342.35,59.959,1493665203,"201051344000458","219011344069620",30.65,8.50,0,331.53,370.60,28.4,25.5,0.217,689103.6,689103.6,3856,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665224,1925723.00
05/01/2017 15:00,2,0.912,ACTIVE,213.74,343.55,59.996,1493665203,"201051344000853","219011344069620",30.91,7.30,0,333.63,370.60,28.6,25.7,0.212,689602.6,689602.6,3857,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665224,1925724.00
05/01/2017 15:00,2,0.998,ACTIVE,213.29,344.45,59.949,1493665203,"201051344000685","219011344069620",30.99,7.30,0,332.73,377.52,31.4,28.4,0.247,681613.3,681613.3,3881,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665225,1925725.00
05/01/2017 15:00,2,0.992,ACTIVE,213.29,344.76,59.949,1493665203,"201051344000917","219011344069620",30.93,8.50,0,330.33,374.81,31.1,28.1,0.239,678329.1,678329.1,3870,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665226,1925726.00
05/01/2017 15:00,2,0.988,ACTIVE,213.06,344.76,59.981,1493665203,"201051344001145","219011344069620",31.13,6.70,0,332.13,376.62,31.2,28.2,0.243,686178.0,686178.0,3862,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665227,1925727.00
05/01/2017 15:00,2,1.023,ACTIVE,213.06,345.36,59.954,1493665203,"201051344000651","219011344069620",31.27,7.00,0,331.23,376.92,32.4,29.4,0.239,674621.5,674621.5,3878,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665228,1925728.00
05/01/2017 15:00,2,0.857,ACTIVE,211.48,336.94,59.933,1493665203,"274151322000088","219011344069620",30.00,9.30,0,328.82,358.28,26.0,23.2,0.159,894787.9,894787.9,3849,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665229,1925729.00
05/01/2017 15:00,2,0.611,ACTIVE,212.38,428.01,59.938,1493665203,"274151322000068","219011344069620",40.41,11.70,0,329.13,464.38,24.9,22.1,0.155,771016.1,771016.1,3985,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665230,1925730.00
05/01/2017 15:00,2,1.029,ACTIVE,212.61,342.95,59.965,1493665203,"201051344001135","219011344069620",31.01,7.00,0,330.33,377.22,32.4,29.3,0.247,670301.1,670301.1,3874,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665231,1925731.00
05/01/2017 15:00,2,0.980,ACTIVE,212.83,342.95,59.954,1493665203,"201051344000594","219011344069620",30.87,7.00,0,327.92,372.41,30.7,27.7,0.230,691083.8,691083.8,3870,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665232,1925732.00
05/01/2017 15:00,2,1.049,ACTIVE,213.06,344.76,59.912,1493665203,"201051344001203","219011344069620",30.61,7.70,0,331.83,376.92,32.5,29.5,0.256,679212.9,679212.9,3883,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665233,1925733.00
05/01/2017 15:00,2,0.891,ACTIVE,211.70,344.45,59.975,1493665203,"274151322000054","219011344069620",30.22,9.70,0,326.42,358.58,27.2,24.3,0.186,912847.9,912847.9,3841,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665234,1925734.00
05/01/2017 15:00,2,0.957,ACTIVE,213.29,342.65,59.975,1493665203,"201051344000867","219011344069620",31.05,8.00,0,329.73,369.70,30.1,27.1,0.225,675836.5,675836.5,3881,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665235,1925735.00
05/01/2017 15:00,2,1.064,ACTIVE,213.06,344.45,59.975,1493665203,"201051344001093","219011344069620",31.15,8.00,0,332.43,376.31,33.6,30.5,0.243,678066.3,678066.3,3874,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665235,1925736.00
05/01/2017 15:00,2,0.916,ACTIVE,213.29,343.25,59.928,1493665203,"201051344000900","219011344069620",30.75,7.00,0,330.93,369.70,28.6,25.6,0.225,697236.7,697236.7,3856,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665236,1925737.00
05/01/2017 15:00,2,0.975,ACTIVE,213.51,343.55,59.907,1493665203,"201051344000648","219011344069620",30.57,7.00,0,330.93,370.90,30.2,27.2,0.225,686561.6,686561.6,3858,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665237,1925738.00
05/01/2017 15:00,2,0.977,ACTIVE,213.51,343.55,59.965,1493665203,"201051344000569","219011344069620",30.95,7.30,0,331.23,371.51,30.6,27.6,0.225,699579.2,699579.2,3848,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665238,1925739.00
05/01/2017 15:00,2,0.943,ACTIVE,213.51,343.55,59.917,1493665203,"201051344000983","219011344069620",31.11,7.30,0,330.03,371.81,29.7,26.8,0.230,690042.0,690042.0,3859,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665239,1925740.00
05/01/2017 15:00,2,0.949,ACTIVE,213.51,343.55,59.970,1493665203,"201051344001158","219011344069620",30.89,6.30,0,330.03,370.90,29.7,26.8,0.225,675649.9,675649.9,3870,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665240,1925741.00
05/01/2017 15:00,2,0.957,ACTIVE,213.74,344.45,59.954,1493665203,"201051344000576","219011344069620",30.93,7.30,0,331.23,370.00,30.1,27.1,0.225,690278.0,690278.0,3855,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665241,1925742.00
05/01/2017 15:00,2,0.883,ACTIVE,211.70,337.54,59.959,1493665203,"274151322000087","219011344069620",29.98,13.00,0,328.22,357.08,26.8,23.9,0.150,885039.7,885039.7,3919,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493665242,1925743.00
05/01/2017 15:15,2,1.559,ACTIVE,214.41,351.37,59.965,1493666103,"201051344000645","219011344069620",30.73,9.00,0,331.53,373.31,48.5,44.9,0.384,689150.2,689150.2,3855,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666104,1925744.00
05/01/2017 15:15,2,1.459,ACTIVE,211.70,340.25,59.933,1493666103,"274151322000085","219011344069620",30.26,10.00,0,329.43,360.69,44.7,41.2,0.301,909814.0,909814.0,3836,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666105,1925745.00
05/01/2017 15:15,2,1.549,ACTIVE,214.41,351.97,59.944,1493666103,"201051344000633","219011344069620",31.23,7.30,0,330.63,375.11,49.0,45.4,0.411,675387.5,675387.5,3882,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666106,1925746.00
05/01/2017 15:15,2,1.545,ACTIVE,214.19,350.77,59.986,1493666103,"201051344000469","219011344069620",31.43,7.00,0,330.33,374.81,49.2,45.5,0.402,678385.5,678385.5,3868,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666107,1925747.00
05/01/2017 15:15,2,1.688,ACTIVE,213.06,351.37,59.975,1493666103,"201051344000646","219011344069620",30.95,7.70,0,330.93,378.12,52.9,49.1,0.438,671937.9,671937.9,3880,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666108,1925748.00
05/01/2017 15:15,2,1.504,ACTIVE,211.93,350.47,59.975,1493666103,"274151322000052","219011344069620",30.53,10.00,0,328.52,361.89,46.5,43.0,0.318,943117.4,943117.4,3845,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666109,1925749.00
05/01/2017 15:15,2,1.682,ACTIVE,213.74,354.97,59.975,1493666103,"201051344000585","219011344069620",31.65,8.00,0,330.93,378.72,53.9,50.1,0.433,683091.2,683091.2,3880,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666110,1925750.00
05/01/2017 15:15,2,1.656,ACTIVE,213.29,351.67,59.922,1493666103,"201051344001230","219011344069620",31.37,7.70,0,330.33,378.12,52.7,48.9,0.424,676440.7,676440.7,3872,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666111,1925751.00
05/01/2017 15:15,2,1.676,ACTIVE,213.96,352.57,59.954,1493666103,"201051344000582","219011344069620",31.15,7.70,0,331.83,377.52,52.9,49.1,0.424,666329.6,666329.6,3871,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666111,1925752.00
05/01/2017 15:15,2,1.686,ACTIVE,213.06,353.77,59.886,1493666103,"201051344000955","219011344069620",31.53,8.00,0,331.53,379.62,53.8,50.0,0.442,684813.3,684813.3,3881,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666112,1925753.00
05/01/2017 15:15,2,0.969,ACTIVE,211.93,440.64,59.965,1493666103,"274151322000094","219011344069620",41.67,11.30,0,329.43,463.78,40.6,37.3,0.270,770661.5,770661.5,3972,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666113,1925754.00
05/01/2017 15:15,2,1.566,ACTIVE,214.19,351.07,59.891,1493666103,"201051344000579","219011344069620",31.31,7.70,0,330.33,377.52,49.7,46.1,0.393,696001.0,696001.0,3866,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666114,1925755.00
05/01/2017 15:15,2,1.734,ACTIVE,213.29,350.17,59.949,1493666103,"201051344000890","219011344069620",31.09,8.00,0,329.73,380.82,54.6,50.8,0.424,678692.6,678692.6,3882,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666115,1925756.00
05/01/2017 15:15,2,1.709,ACTIVE,213.74,351.67,59.959,1493666103,"201051344000438","219011344069620",31.35,7.70,0,332.43,381.12,54.2,50.4,0.433,681474.9,681474.9,3873,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666116,1925757.00
05/01/2017 15:15,2,1.729,ACTIVE,213.74,347.76,59.907,1493666103,"201051344000417","219011344069620",20.36,7.00,0,331.23,363.39,35.7,32.5,0.287,639036.5,639036.5,3897,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666117,1925758.00
05/01/2017 15:15,2,1.496,ACTIVE,211.70,340.85,59.938,1493666103,"274151322000083","219011344069620",30.45,10.30,0,328.52,361.89,46.2,42.6,0.314,933597.2,933597.2,3844,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666118,1925759.00
05/01/2017 15:15,2,1.561,ACTIVE,212.38,347.46,59.965,1493666103,"274151322000076","219011344069620",31.61,10.30,0,331.53,370.00,49.9,46.2,0.345,995173.5,995173.5,3844,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666119,1925760.00
05/01/2017 15:15,2,1.576,ACTIVE,213.96,350.47,59.954,1493666103,"201051344000868","219011344069620",30.83,7.70,0,330.93,372.71,49.3,45.6,0.393,676919.8,676919.8,3870,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666120,1925761.00
05/01/2017 15:15,2,1.562,ACTIVE,211.70,342.05,59.959,1493666103,"274151322000095","219011344069620",31.05,10.00,0,328.52,366.10,49.1,45.5,0.336,985570.4,985570.4,3842,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666120,1925762.00
05/01/2017 15:15,2,1.574,ACTIVE,213.96,347.46,59.907,1493666103,"201051344000988","219011344069620",20.32,7.70,0,330.63,363.39,32.4,29.4,0.261,614039.6,614039.6,3890,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666121,1925763.00
05/01/2017 15:15,2,1.725,ACTIVE,213.29,351.37,59.959,1493666103,"201051344001025","219011344069620",31.19,7.30,0,332.13,379.62,54.5,50.7,0.429,680770.8,680770.8,3882,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666122,1925764.00
05/01/2017 15:15,2,1.527,ACTIVE,213.74,350.47,59.933,1493666103,"201051344000458","219011344069620",31.45,9.30,0,330.03,372.71,48.6,45.0,0.398,689113.7,689113.7,3857,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666123,1925765.00
05/01/2017 15:15,2,1.570,ACTIVE,214.41,351.07,59.965,1493666103,"201051344000853","219011344069620",30.89,7.70,0,332.43,374.81,49.1,45.5,0.398,689612.9,689612.9,3858,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666124,1925766.00
05/01/2017 15:15,2,1.689,ACTIVE,213.29,351.97,59.922,1493666103,"201051344000685","219011344069620",31.15,7.70,0,330.93,378.72,53.3,49.6,0.451,681624.7,681624.7,3882,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666125,1925767.00
05/01/2017 15:15,2,1.674,ACTIVE,213.51,351.97,59.975,1493666103,"201051344000917","219011344069620",31.19,9.00,0,331.23,377.52,52.9,49.1,0.433,678340.3,678340.3,3871,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666126,1925768.00
05/01/2017 15:15,2,1.658,ACTIVE,213.06,351.37,59.965,1493666103,"201051344001145","219011344069620",31.23,7.30,0,332.73,379.62,52.5,48.8,0.424,686189.2,686189.2,3863,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666127,1925769.00
05/01/2017 15:15,2,1.705,ACTIVE,213.29,351.37,59.975,1493666103,"201051344000651","219011344069620",31.09,7.70,0,333.03,378.72,53.6,49.9,0.438,674633.1,674633.1,3879,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666128,1925770.00
05/01/2017 15:15,2,1.420,ACTIVE,211.25,348.96,59.949,1493666103,"274151322000088","219011344069620",30.42,10.00,0,328.22,361.29,43.8,40.3,0.283,894797.2,894797.2,3850,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666129,1925771.00
05/01/2017 15:15,2,1.014,ACTIVE,212.38,429.82,59.933,1493666103,"274151322000068","219011344069620",40.30,12.30,0,332.13,468.59,41.1,37.7,0.265,771024.8,771024.8,3986,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666129,1925772.00
05/01/2017 15:15,2,1.656,ACTIVE,213.06,351.37,59.959,1493666103,"201051344001135","219011344069620",31.13,7.70,0,332.43,379.92,52.2,48.5,0.420,670312.4,670312.4,3875,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666131,1925773.00
05/01/2017 15:15,2,1.547,ACTIVE,213.29,349.56,59.965,1493666103,"201051344000594","219011344069620",31.17,7.30,0,330.63,375.41,48.9,45.2,0.384,691094.3,691094.3,3871,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666131,1925774.00
05/01/2017 15:15,2,1.664,ACTIVE,213.51,351.07,60.002,1493666103,"201051344001203","219011344069620",30.93,8.00,0,332.13,379.92,52.2,48.4,0.429,679224.4,679224.4,3884,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666133,1925775.00
05/01/2017 15:15,2,1.412,ACTIVE,211.70,349.26,59.965,1493666103,"274151322000054","219011344069620",30.40,10.30,0,328.22,361.29,43.5,40.0,0.292,912857.4,912857.4,3842,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666134,1925776.00
05/01/2017 15:15,2,1.502,ACTIVE,213.96,348.06,59.981,1493666103,"201051344000867","219011344069620",31.05,8.50,0,331.83,373.91,47.2,43.7,0.371,675846.8,675846.8,3882,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666135,1925777.00
05/01/2017 15:15,2,1.633,ACTIVE,213.51,351.67,59.938,1493666103,"201051344001093","219011344069620",31.47,9.00,0,331.23,378.12,52.0,48.2,0.398,678077.9,678077.9,3875,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666136,1925778.00
05/01/2017 15:15,2,1.447,ACTIVE,213.96,350.17,59.996,1493666103,"201051344000900","219011344069620",31.07,7.70,0,330.93,375.71,45.6,42.1,0.371,697246.6,697246.6,3857,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666136,1925779.00
05/01/2017 15:15,2,1.455,ACTIVE,213.96,348.96,59.970,1493666103,"201051344000648","219011344069620",31.29,7.30,0,331.83,373.31,46.2,42.7,0.367,686571.8,686571.8,3859,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666137,1925780.00
05/01/2017 15:15,2,1.473,ACTIVE,213.96,350.17,59.991,1493666103,"201051344000569","219011344069620",31.29,8.00,0,331.53,376.31,46.7,43.1,0.371,699589.6,699589.6,3849,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666138,1925781.00
05/01/2017 15:15,2,1.441,ACTIVE,213.96,348.96,59.949,1493666103,"201051344000983","219011344069620",31.25,8.00,0,330.93,374.51,45.6,42.1,0.380,690052.2,690052.2,3860,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666139,1925782.00
05/01/2017 15:15,2,1.451,ACTIVE,214.19,349.26,59.949,1493666103,"201051344001158","219011344069620",31.01,7.00,0,331.53,373.91,45.6,42.1,0.362,675660.2,675660.2,3871,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666140,1925783.00
05/01/2017 15:15,2,1.445,ACTIVE,214.41,350.77,59.959,1493666103,"201051344000576","219011344069620",31.07,7.70,0,332.13,375.41,45.5,42.0,0.362,690288.3,690288.3,3856,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666141,1925784.00
