ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 15:15,2,1.355,ACTIVE,211.93,348.96,59.975,1493666103,"274151322000087","219011344069620",30.42,14.30,0,328.52,360.38,41.8,38.4,0.265,885049.2,885049.2,3920,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493666142,1925785.00
05/01/2017 15:30,2,0.775,ACTIVE,214.19,342.65,59.981,1493667003,"201051344000645","219011344069620",30.04,8.50,0,332.73,371.21,23.6,20.9,0.168,689156.4,689156.4,3856,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667004,1925786.00
05/01/2017 15:30,2,0.713,ACTIVE,212.16,339.04,59.981,1493667003,"274151322000085","219011344069620",29.42,9.70,0,327.62,358.58,21.3,18.6,0.128,909819.6,909819.6,3837,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667005,1925787.00
05/01/2017 15:30,2,0.773,ACTIVE,214.19,344.45,59.981,1493667003,"201051344000633","219011344069620",30.99,7.30,0,333.33,372.71,24.3,21.5,0.181,675393.9,675393.9,3883,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667006,1925788.00
05/01/2017 15:30,2,0.777,ACTIVE,213.74,342.05,59.981,1493667003,"201051344000469","219011344069620",31.07,7.00,0,332.43,371.81,24.5,21.7,0.172,678391.9,678391.9,3869,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667007,1925789.00
05/01/2017 15:30,2,0.854,ACTIVE,212.83,343.55,59.975,1493667003,"201051344000646","219011344069620",30.67,7.30,0,331.53,375.11,26.5,23.7,0.199,671944.9,671944.9,3881,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667008,1925790.00
05/01/2017 15:30,2,0.744,ACTIVE,211.48,342.05,59.975,1493667003,"274151322000052","219011344069620",29.88,9.70,0,326.72,360.08,22.5,19.8,0.146,943123.3,943123.3,3846,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667008,1925791.00
05/01/2017 15:30,2,0.859,ACTIVE,213.29,343.25,59.938,1493667003,"201051344000585","219011344069620",31.01,8.00,0,331.83,374.21,27.1,24.2,0.208,683098.3,683098.3,3881,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667010,1925792.00
05/01/2017 15:30,2,0.822,ACTIVE,213.06,343.25,59.981,1493667003,"201051344001230","219011344069620",31.21,7.70,0,330.63,374.21,26.0,23.2,0.190,676447.5,676447.5,3873,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667010,1925793.00
05/01/2017 15:30,2,0.848,ACTIVE,213.51,343.55,59.991,1493667003,"201051344000582","219011344069620",30.81,7.30,0,332.13,376.62,26.5,23.7,0.190,666336.5,666336.5,3872,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667011,1925794.00
05/01/2017 15:30,2,0.869,ACTIVE,212.83,342.35,60.007,1493667003,"201051344000955","219011344069620",30.89,7.70,0,330.63,376.01,27.2,24.4,0.199,684820.4,684820.4,3882,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667012,1925795.00
05/01/2017 15:30,2,0.439,ACTIVE,211.70,438.53,59.991,1493667003,"274151322000094","219011344069620",41.71,11.30,0,332.43,455.37,18.6,16.1,0.110,770666.5,770666.5,3973,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667013,1925796.00
05/01/2017 15:30,2,0.807,ACTIVE,213.96,341.45,59.996,1493667003,"201051344000579","219011344069620",30.59,7.70,0,332.43,373.01,25.0,22.2,0.172,696007.5,696007.5,3867,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667014,1925797.00
05/01/2017 15:30,2,0.873,ACTIVE,213.06,341.75,59.991,1493667003,"201051344000890","219011344069620",30.83,8.00,0,331.23,375.71,27.3,24.4,0.190,678699.8,678699.8,3883,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667015,1925798.00
05/01/2017 15:30,2,0.855,ACTIVE,213.29,342.65,59.981,1493667003,"201051344000438","219011344069620",31.07,7.30,0,331.53,376.92,27.0,24.1,0.190,681482.0,681482.0,3874,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667016,1925799.00
05/01/2017 15:30,2,0.887,ACTIVE,213.29,340.55,59.991,1493667003,"201051344000417","219011344069620",19.82,7.30,0,332.73,362.79,17.9,15.3,0.124,639041.0,639041.0,3898,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667017,1925800.00
05/01/2017 15:30,2,0.695,ACTIVE,211.70,339.95,59.981,1493667003,"274151322000083","219011344069620",29.84,9.70,0,326.72,359.48,21.0,18.4,0.141,933602.8,933602.8,3845,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667018,1925801.00
05/01/2017 15:30,2,0.713,ACTIVE,212.38,337.54,59.981,1493667003,"274151322000076","219011344069620",30.83,9.70,0,329.13,365.80,22.4,19.7,0.141,995179.6,995179.6,3845,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667018,1925802.00
05/01/2017 15:30,2,0.754,ACTIVE,213.51,340.85,59.959,1493667003,"201051344000868","219011344069620",30.83,7.70,0,332.73,371.21,23.6,20.9,0.168,676926.0,676926.0,3871,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667019,1925803.00
05/01/2017 15:30,2,0.697,ACTIVE,211.70,337.24,59.975,1493667003,"274151322000095","219011344069620",30.32,9.70,0,326.42,364.59,21.4,18.8,0.137,985576.4,985576.4,3843,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667020,1925804.00
05/01/2017 15:30,2,0.744,ACTIVE,213.51,341.15,59.959,1493667003,"201051344000988","219011344069620",19.68,7.30,0,333.03,362.19,14.8,12.4,0.115,614043.5,614043.5,3891,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667021,1925805.00
05/01/2017 15:30,2,0.824,ACTIVE,212.83,340.55,60.018,1493667003,"201051344001025","219011344069620",30.83,7.30,0,332.13,375.11,25.8,23.0,0.186,680777.8,680777.8,3883,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667022,1925806.00
05/01/2017 15:30,2,0.750,ACTIVE,213.51,341.45,59.986,1493667003,"201051344000458","219011344069620",30.00,9.30,0,332.43,371.51,22.9,20.1,0.164,689119.9,689119.9,3858,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667023,1925807.00
05/01/2017 15:30,2,0.730,ACTIVE,214.19,342.65,59.996,1493667003,"201051344000853","219011344069620",30.55,7.70,0,333.33,373.31,22.6,19.9,0.159,689619.1,689619.1,3859,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667024,1925808.00
05/01/2017 15:30,2,0.777,ACTIVE,213.29,342.95,59.986,1493667003,"201051344000685","219011344069620",31.21,7.70,0,332.43,375.11,24.6,21.8,0.181,681631.5,681631.5,3883,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667025,1925809.00
05/01/2017 15:30,2,0.785,ACTIVE,213.29,342.05,59.986,1493667003,"201051344000917","219011344069620",30.63,9.00,0,332.13,375.41,24.4,21.6,0.168,678347.0,678347.0,3872,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667026,1925810.00
05/01/2017 15:30,2,0.758,ACTIVE,213.29,342.05,59.970,1493667003,"201051344001145","219011344069620",31.13,7.30,0,333.03,374.51,24.0,21.2,0.172,686195.9,686195.9,3864,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667027,1925811.00
05/01/2017 15:30,2,0.795,ACTIVE,213.29,342.35,59.970,1493667003,"201051344000651","219011344069620",30.79,7.30,0,332.73,373.91,24.9,22.1,0.177,674640.0,674640.0,3880,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667028,1925812.00
05/01/2017 15:30,2,0.631,ACTIVE,211.48,339.34,59.981,1493667003,"274151322000088","219011344069620",29.30,9.70,0,327.02,358.58,18.7,16.2,0.115,894802.5,894802.5,3851,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667028,1925813.00
05/01/2017 15:30,2,0.451,ACTIVE,212.38,419.60,59.996,1493667003,"274151322000068","219011344069620",39.60,12.00,0,332.73,455.97,18.2,15.6,0.097,771029.8,771029.8,3987,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667029,1925814.00
05/01/2017 15:30,2,0.785,ACTIVE,212.83,341.45,60.002,1493667003,"201051344001135","219011344069620",30.53,7.70,0,332.13,374.81,24.4,21.6,0.177,670319.2,670319.2,3876,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667030,1925815.00
05/01/2017 15:30,2,0.730,ACTIVE,213.06,341.15,59.981,1493667003,"201051344000594","219011344069620",30.45,7.30,0,330.33,370.60,22.6,19.9,0.159,691100.6,691100.6,3872,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667031,1925816.00
05/01/2017 15:30,2,0.773,ACTIVE,213.29,341.15,59.996,1493667003,"201051344001203","219011344069620",30.63,8.00,0,332.73,375.11,24.1,21.3,0.177,679231.1,679231.1,3885,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667032,1925817.00
05/01/2017 15:30,2,0.645,ACTIVE,211.48,338.14,59.996,1493667003,"274151322000054","219011344069620",29.52,10.00,0,327.32,358.88,19.3,16.7,0.119,912862.8,912862.8,3843,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667033,1925818.00
05/01/2017 15:30,2,0.705,ACTIVE,213.74,340.55,59.949,1493667003,"201051344000867","219011344069620",30.49,8.50,0,332.13,371.51,21.8,19.1,0.150,675852.9,675852.9,3883,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667034,1925819.00
05/01/2017 15:30,2,0.797,ACTIVE,213.06,342.05,59.959,1493667003,"201051344001093","219011344069620",30.93,9.00,0,332.13,375.71,25.0,22.2,0.168,678084.9,678084.9,3876,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667035,1925820.00
05/01/2017 15:30,2,0.660,ACTIVE,213.51,341.45,59.970,1493667003,"201051344000900","219011344069620",30.26,7.70,0,332.73,369.70,20.3,17.7,0.150,697252.4,697252.4,3858,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667036,1925821.00
05/01/2017 15:30,2,0.713,ACTIVE,213.74,340.85,59.986,1493667003,"201051344000648","219011344069620",30.67,7.30,0,332.43,369.70,22.1,19.5,0.150,686577.9,686577.9,3860,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667037,1925822.00
05/01/2017 15:30,2,0.725,ACTIVE,213.74,341.15,59.986,1493667003,"201051344000569","219011344069620",30.55,8.00,0,332.43,369.40,22.4,19.7,0.155,699595.8,699595.8,3850,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667038,1925823.00
05/01/2017 15:30,2,0.689,ACTIVE,213.51,340.25,59.954,1493667003,"201051344000983","219011344069620",31.03,8.00,0,330.93,370.60,21.7,19.0,0.150,690058.2,690058.2,3861,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667039,1925824.00
05/01/2017 15:30,2,0.693,ACTIVE,213.74,340.85,59.970,1493667003,"201051344001158","219011344069620",30.59,7.00,0,332.73,370.30,21.5,18.8,0.159,675666.2,675666.2,3872,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667039,1925825.00
05/01/2017 15:30,2,0.709,ACTIVE,213.96,341.75,59.986,1493667003,"201051344000576","219011344069620",30.63,7.70,0,332.73,370.30,22.1,19.4,0.155,690294.3,690294.3,3857,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667040,1925826.00
05/01/2017 15:30,2,0.654,ACTIVE,211.70,336.64,59.981,1493667003,"274151322000087","219011344069620",29.30,14.00,0,327.62,357.98,19.5,16.9,0.110,885054.6,885054.6,3921,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667041,1925827.00
05/01/2017 15:45,2,0.426,ACTIVE,213.51,337.54,59.954,1493667903,"201051344000645","219011344069620",28.92,8.50,0,332.43,354.07,12.5,10.2,0.071,689159.9,689159.9,3857,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667904,1925828.00
05/01/2017 15:45,2,0.361,ACTIVE,211.48,334.84,59.959,1493667903,"274151322000085","219011344069620",27.63,9.70,0,330.63,345.96,10.1,7.8,0.057,909822.6,909822.6,3838,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667905,1925829.00
05/01/2017 15:45,2,0.438,ACTIVE,213.51,339.65,59.965,1493667903,"201051344000633","219011344069620",29.22,7.30,0,332.43,356.78,13.0,10.6,0.066,675397.6,675397.6,3884,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667906,1925830.00
05/01/2017 15:45,2,0.465,ACTIVE,213.29,337.84,59.959,1493667903,"201051344000469","219011344069620",27.67,6.70,0,331.23,359.18,13.1,10.7,0.075,678395.6,678395.6,3870,0,0,0,L,1122011218,0,120.88,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667907,1925831.00
05/01/2017 15:45,2,0.453,ACTIVE,212.61,337.84,59.954,1493667903,"201051344000646","219011344069620",29.94,7.00,0,330.33,356.18,13.8,11.3,0.075,671948.8,671948.8,3882,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667908,1925832.00
05/01/2017 15:45,2,0.375,ACTIVE,211.03,335.14,59.954,1493667903,"274151322000052","219011344069620",28.84,9.30,0,329.43,346.26,11.0,8.7,0.066,943126.5,943126.5,3847,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667909,1925833.00
05/01/2017 15:45,2,0.469,ACTIVE,212.83,338.14,59.959,1493667903,"201051344000585","219011344069620",29.36,7.70,0,330.93,356.78,13.9,11.5,0.080,683102.4,683102.4,3882,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667910,1925834.00
05/01/2017 15:45,2,0.449,ACTIVE,212.61,337.24,59.986,1493667903,"201051344001230","219011344069620",29.34,7.30,0,330.03,355.28,13.4,11.0,0.075,676451.4,676451.4,3874,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667911,1925835.00
05/01/2017 15:45,2,0.455,ACTIVE,213.29,338.74,59.912,1493667903,"201051344000582","219011344069620",29.88,7.30,0,331.53,355.28,13.8,11.4,0.071,666340.5,666340.5,3873,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667912,1925836.00
05/01/2017 15:45,2,0.480,ACTIVE,212.38,337.54,59.975,1493667903,"201051344000955","219011344069620",29.98,7.70,0,329.13,354.07,14.6,12.2,0.080,684824.5,684824.5,3883,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667913,1925837.00
05/01/2017 15:45,2,0.223,ACTIVE,211.48,403.07,59.991,1493667903,"274151322000094","219011344069620",37.95,11.00,0,331.83,445.45,8.6,6.3,0.044,770669.0,770669.0,3974,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667914,1925838.00
05/01/2017 15:45,2,0.447,ACTIVE,213.29,337.24,59.970,1493667903,"201051344000579","219011344069620",30.43,7.30,0,331.83,355.28,13.8,11.4,0.066,696011.4,696011.4,3868,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667915,1925839.00
05/01/2017 15:45,2,0.479,ACTIVE,212.83,337.24,59.970,1493667903,"201051344000890","219011344069620",29.84,7.70,0,330.93,354.67,14.5,12.0,0.080,678703.9,678703.9,3884,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667916,1925840.00
05/01/2017 15:45,2,0.480,ACTIVE,213.06,338.44,59.981,1493667903,"201051344000438","219011344069620",29.22,7.30,0,331.53,355.28,14.2,11.8,0.080,681486.2,681486.2,3875,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667917,1925841.00
05/01/2017 15:45,2,0.467,ACTIVE,213.06,336.34,59.970,1493667903,"201051344000417","219011344069620",20.42,7.30,0,331.83,349.86,9.7,7.4,0.049,639043.6,639043.6,3899,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667918,1925842.00
05/01/2017 15:45,2,0.346,ACTIVE,211.25,335.74,59.954,1493667903,"274151322000083","219011344069620",28.86,9.70,0,330.03,345.96,10.2,7.9,0.057,933605.8,933605.8,3846,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667918,1925843.00
05/01/2017 15:45,2,0.354,ACTIVE,212.16,335.44,59.991,1493667903,"274151322000076","219011344069620",29.74,9.70,0,330.93,346.56,10.7,8.4,0.062,995182.8,995182.8,3846,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667919,1925844.00
05/01/2017 15:45,2,0.426,ACTIVE,213.06,337.24,59.949,1493667903,"201051344000868","219011344069620",29.62,7.30,0,330.93,351.97,12.8,10.5,0.071,676929.6,676929.6,3872,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667920,1925845.00
05/01/2017 15:45,2,0.344,ACTIVE,211.25,333.93,59.959,1493667903,"274151322000095","219011344069620",29.12,9.70,0,330.33,345.66,10.2,7.9,0.057,985579.5,985579.5,3844,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667921,1925846.00
05/01/2017 15:45,2,0.393,ACTIVE,213.06,337.54,59.975,1493667903,"201051344000988","219011344069620",19.64,7.00,0,330.93,349.56,7.8,5.6,0.040,614045.5,614045.5,3892,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667922,1925847.00
05/01/2017 15:45,2,0.441,ACTIVE,212.83,336.94,59.970,1493667903,"201051344001025","219011344069620",30.45,7.30,0,330.63,354.37,13.7,11.3,0.075,680781.8,680781.8,3884,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667923,1925848.00
05/01/2017 15:45,2,0.420,ACTIVE,213.06,336.64,59.949,1493667903,"201051344000458","219011344069620",30.22,9.00,0,331.23,352.87,12.8,10.5,0.066,689123.5,689123.5,3859,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667924,1925849.00
05/01/2017 15:45,2,0.412,ACTIVE,213.74,338.74,59.965,1493667903,"201051344000853","219011344069620",29.86,7.30,0,333.03,353.47,12.5,10.2,0.066,689622.6,689622.6,3860,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667925,1925850.00
05/01/2017 15:45,2,0.449,ACTIVE,213.29,339.34,59.938,1493667903,"201051344000685","219011344069620",29.42,7.30,0,331.53,353.77,13.4,11.0,0.075,681635.4,681635.4,3884,0,0,0,L,1122011218,0,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667926,1925851.00
05/01/2017 15:45,2,0.445,ACTIVE,213.29,338.74,59.938,1493667903,"201051344000917","219011344069620",29.18,8.50,0,330.33,354.07,13.2,10.8,0.071,678350.9,678350.9,3873,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667927,1925852.00
05/01/2017 15:45,2,0.428,ACTIVE,213.29,338.14,59.981,1493667903,"201051344001145","219011344069620",29.34,7.00,0,332.43,354.67,12.7,10.3,0.075,686199.7,686199.7,3865,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667928,1925853.00
05/01/2017 15:45,2,0.463,ACTIVE,213.06,339.04,59.959,1493667903,"201051344000651","219011344069620",28.90,7.00,0,331.53,354.07,13.6,11.2,0.071,674644.0,674644.0,3881,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667929,1925854.00
05/01/2017 15:45,2,0.326,ACTIVE,211.03,333.93,59.954,1493667903,"274151322000088","219011344069620",27.65,9.70,0,330.33,345.06,9.2,6.9,0.044,894805.3,894805.3,3852,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667930,1925855.00
05/01/2017 15:45,2,0.229,ACTIVE,212.16,412.98,59.965,1493667903,"274151322000068","219011344069620",39.10,11.70,0,332.73,445.75,9.1,6.9,0.035,771032.5,771032.5,3988,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667930,1925856.00
05/01/2017 15:45,2,0.445,ACTIVE,212.61,337.24,59.991,1493667903,"201051344001135","219011344069620",28.88,7.30,0,330.93,353.47,13.1,10.7,0.075,670323.1,670323.1,3877,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667931,1925857.00
05/01/2017 15:45,2,0.428,ACTIVE,212.83,337.24,59.975,1493667903,"201051344000594","219011344069620",29.32,7.30,0,330.03,351.07,12.8,10.4,0.066,691104.3,691104.3,3873,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667932,1925858.00
05/01/2017 15:45,2,0.451,ACTIVE,213.06,336.94,59.965,1493667903,"201051344001203","219011344069620",28.03,7.70,0,331.53,354.67,12.8,10.4,0.075,679235.0,679235.0,3886,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667933,1925859.00
05/01/2017 15:45,2,0.330,ACTIVE,211.25,334.84,59.944,1493667903,"274151322000054","219011344069620",28.55,10.00,0,329.43,345.06,9.6,7.3,0.049,912865.7,912865.7,3844,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667934,1925860.00
05/01/2017 15:45,2,0.408,ACTIVE,213.29,336.34,59.954,1493667903,"201051344000867","219011344069620",29.34,8.50,0,330.33,351.37,12.2,9.8,0.066,675856.4,675856.4,3884,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667935,1925861.00
05/01/2017 15:45,2,0.477,ACTIVE,213.06,338.74,59.944,1493667903,"201051344001093","219011344069620",29.10,8.00,0,330.93,353.77,14.1,11.7,0.071,678089.0,678089.0,3877,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667936,1925862.00
05/01/2017 15:45,2,0.352,ACTIVE,213.06,337.84,59.949,1493667903,"201051344000900","219011344069620",28.88,7.70,0,330.93,352.27,10.3,8.0,0.066,697255.5,697255.5,3859,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667937,1925863.00
05/01/2017 15:45,2,0.414,ACTIVE,213.29,337.24,59.970,1493667903,"201051344000648","219011344069620",29.68,7.00,0,331.53,351.67,12.5,10.1,0.066,686581.5,686581.5,3861,0,0,0,L,1122011218,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667938,1925864.00
05/01/2017 15:45,2,0.424,ACTIVE,213.29,337.54,59.970,1493667903,"201051344000569","219011344069620",29.34,7.70,0,331.83,352.27,12.6,10.3,0.066,699599.4,699599.4,3851,0,0,0,L,1122011218,0,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667939,1925865.00
05/01/2017 15:45,2,0.393,ACTIVE,213.06,336.94,59.944,1493667903,"201051344000983","219011344069620",29.70,7.70,0,330.93,351.07,11.8,9.5,0.071,690061.7,690061.7,3862,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667939,1925866.00
05/01/2017 15:45,2,0.400,ACTIVE,212.83,336.64,59.981,1493667903,"201051344001158","219011344069620",28.35,6.70,0,331.23,351.37,11.5,9.2,0.066,675669.6,675669.6,3873,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667940,1925867.00
05/01/2017 15:45,2,0.412,ACTIVE,213.74,338.44,59.975,1493667903,"201051344000576","219011344069620",29.38,7.30,0,332.13,352.27,12.3,9.9,0.066,690297.9,690297.9,3858,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667941,1925868.00
05/01/2017 15:45,2,0.340,ACTIVE,211.70,335.74,59.975,1493667903,"274151322000087","219011344069620",27.77,13.30,0,330.33,345.06,9.5,7.3,0.040,885057.5,885057.5,3922,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493667942,1925869.00
05/01/2017 16:00,2,0.465,ACTIVE,213.96,339.04,59.954,1493668803,"201051344000645","219011344069620",29.18,8.00,0,331.83,348.06,13.8,11.3,0.080,689162.8,689162.8,3858,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668805,1925870.00
05/01/2017 16:00,2,0.387,ACTIVE,212.16,336.64,59.970,1493668803,"274151322000085","219011344069620",29.14,9.30,0,330.93,345.96,11.4,9.1,0.062,909825.0,909825.0,3839,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668805,1925871.00
05/01/2017 16:00,2,0.469,ACTIVE,214.19,340.85,59.965,1493668803,"201051344000633","219011344069620",29.98,7.00,0,329.13,349.86,14.3,11.9,0.084,675400.6,675400.6,3885,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668806,1925872.00
05/01/2017 16:00,2,0.486,ACTIVE,213.74,338.74,59.975,1493668803,"201051344000469","219011344069620",29.50,6.30,0,329.73,348.36,14.5,12.1,0.084,678398.8,678398.8,3871,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668807,1925873.00
05/01/2017 16:00,2,0.504,ACTIVE,212.83,339.04,59.970,1493668803,"201051344000646","219011344069620",30.20,7.00,0,330.03,349.56,15.4,13.0,0.088,671952.2,671952.2,3883,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668808,1925874.00
05/01/2017 16:00,2,0.422,ACTIVE,211.48,335.74,59.959,1493668803,"274151322000052","219011344069620",28.96,9.30,0,330.03,344.76,12.4,10.0,0.057,943129.1,943129.1,3848,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668809,1925875.00
05/01/2017 16:00,2,0.523,ACTIVE,213.29,339.34,59.954,1493668803,"201051344000585","219011344069620",29.24,7.30,0,330.93,350.17,15.6,13.1,0.093,683105.7,683105.7,3883,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668810,1925876.00
05/01/2017 16:00,2,0.494,ACTIVE,213.06,337.84,59.975,1493668803,"201051344001230","219011344069620",30.02,7.30,0,329.73,348.96,15.1,12.6,0.088,676454.6,676454.6,3875,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668811,1925877.00
05/01/2017 16:00,2,0.510,ACTIVE,213.74,339.34,59.986,1493668803,"201051344000582","219011344069620",29.96,7.00,0,331.23,350.17,15.5,13.0,0.084,666343.9,666343.9,3874,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668812,1925878.00
05/01/2017 16:00,2,0.535,ACTIVE,212.83,338.44,59.975,1493668803,"201051344000955","219011344069620",29.94,7.30,0,328.82,348.36,16.2,13.8,0.093,684828.0,684828.0,3884,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668813,1925879.00
05/01/2017 16:00,2,0.221,ACTIVE,211.93,434.63,59.965,1493668803,"274151322000094","219011344069620",41.29,11.00,0,331.53,459.87,9.3,7.0,0.049,770670.7,770670.7,3975,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668814,1925880.00
05/01/2017 16:00,2,0.504,ACTIVE,213.74,339.04,59.996,1493668803,"201051344000579","219011344069620",29.56,7.30,0,330.93,348.66,15.1,12.7,0.080,696014.7,696014.7,3869,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668814,1925881.00
05/01/2017 16:00,2,0.533,ACTIVE,212.83,338.44,59.991,1493668803,"201051344000890","219011344069620",29.84,7.70,0,331.53,349.26,16.1,13.7,0.088,678707.4,678707.4,3885,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668815,1925882.00
05/01/2017 16:00,2,0.525,ACTIVE,213.29,339.04,59.975,1493668803,"201051344000438","219011344069620",30.30,7.00,0,330.93,350.17,16.1,13.6,0.093,681489.6,681489.6,3876,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668816,1925883.00
05/01/2017 16:00,2,0.545,ACTIVE,213.51,338.44,59.965,1493668803,"201051344000417","219011344069620",19.60,7.00,0,330.63,345.36,10.8,8.5,0.062,639045.8,639045.8,3900,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668817,1925884.00
05/01/2017 16:00,2,0.400,ACTIVE,211.93,336.94,59.981,1493668803,"274151322000083","219011344069620",28.88,9.30,0,330.33,345.66,11.7,9.3,0.071,933608.2,933608.2,3847,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668818,1925885.00
05/01/2017 16:00,2,0.404,ACTIVE,212.61,336.34,59.986,1493668803,"274151322000076","219011344069620",29.96,9.30,0,331.53,344.45,12.3,10.0,0.071,995185.4,995185.4,3847,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668819,1925886.00
05/01/2017 16:00,2,0.459,ACTIVE,213.51,338.44,59.959,1493668803,"201051344000868","219011344069620",30.28,7.30,0,329.43,347.46,14.1,11.6,0.084,676932.7,676932.7,3873,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668820,1925887.00
05/01/2017 16:00,2,0.396,ACTIVE,211.93,336.04,59.981,1493668803,"274151322000095","219011344069620",29.22,9.00,0,330.33,346.56,11.7,9.4,0.071,985581.9,985581.9,3845,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668821,1925888.00
05/01/2017 16:00,2,0.436,ACTIVE,213.51,339.04,59.912,1493668803,"201051344000988","219011344069620",19.76,7.00,0,329.43,345.96,8.8,6.5,0.057,614047.2,614047.2,3893,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668822,1925889.00
05/01/2017 16:00,2,0.520,ACTIVE,212.83,337.84,59.970,1493668803,"201051344001025","219011344069620",29.76,7.00,0,330.63,349.26,15.7,13.2,0.093,680785.2,680785.2,3885,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668823,1925890.00
05/01/2017 16:00,2,0.479,ACTIVE,213.74,338.44,59.991,1493668803,"201051344000458","219011344069620",29.46,9.00,0,330.93,347.46,14.3,11.9,0.084,689126.6,689126.6,3860,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668823,1925891.00
05/01/2017 16:00,2,0.467,ACTIVE,214.41,340.25,59.970,1493668803,"201051344000853","219011344069620",29.70,7.00,0,330.93,353.17,14.1,11.7,0.084,689625.6,689625.6,3861,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668824,1925892.00
05/01/2017 16:00,2,0.525,ACTIVE,213.51,339.95,59.965,1493668803,"201051344000685","219011344069620",28.78,7.30,0,330.93,349.86,15.3,12.8,0.097,681638.7,681638.7,3885,0,0,0,L,1122011218,0,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668825,1925893.00
05/01/2017 16:00,2,0.496,ACTIVE,213.29,339.65,59.949,1493668803,"201051344000917","219011344069620",30.30,8.50,0,330.63,349.86,15.2,12.8,0.093,678354.2,678354.2,3874,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668826,1925894.00
05/01/2017 16:00,2,0.484,ACTIVE,213.29,339.34,59.991,1493668803,"201051344001145","219011344069620",30.18,7.00,0,331.83,350.47,14.8,12.4,0.093,686202.8,686202.8,3866,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668827,1925895.00
05/01/2017 16:00,2,0.537,ACTIVE,213.29,338.74,59.965,1493668803,"201051344000651","219011344069620",29.06,7.00,0,332.13,348.96,15.8,13.4,0.093,674647.4,674647.4,3882,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668828,1925896.00
05/01/2017 16:00,2,0.395,ACTIVE,211.48,335.74,59.949,1493668803,"274151322000088","219011344069620",27.77,9.30,0,330.03,346.26,11.1,8.8,0.062,894807.5,894807.5,3853,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668829,1925897.00
05/01/2017 16:00,2,0.279,ACTIVE,212.61,404.57,59.954,1493668803,"274151322000068","219011344069620",38.11,11.70,0,333.33,440.04,10.8,8.5,0.053,771034.7,771034.7,3989,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668830,1925898.00
05/01/2017 16:00,2,0.514,ACTIVE,212.83,337.84,59.965,1493668803,"201051344001135","219011344069620",29.84,7.30,0,330.03,348.96,15.5,13.1,0.097,670326.4,670326.4,3878,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668831,1925899.00
05/01/2017 16:00,2,0.484,ACTIVE,213.29,338.44,59.954,1493668803,"201051344000594","219011344069620",29.86,7.30,0,329.13,347.46,14.7,12.2,0.080,691107.4,691107.4,3874,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668832,1925900.00
05/01/2017 16:00,2,0.516,ACTIVE,213.29,338.14,59.959,1493668803,"201051344001203","219011344069620",29.50,7.70,0,331.53,350.47,15.4,13.0,0.088,679238.2,679238.2,3887,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668833,1925901.00
05/01/2017 16:00,2,0.406,ACTIVE,211.93,335.44,59.959,1493668803,"274151322000054","219011344069620",28.65,9.70,0,330.33,348.06,11.8,9.4,0.075,912868.1,912868.1,3845,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668834,1925902.00
05/01/2017 16:00,2,0.473,ACTIVE,213.96,338.74,59.959,1493668803,"201051344000867","219011344069620",29.40,8.00,0,330.33,347.76,14.1,11.7,0.080,675859.4,675859.4,3885,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668835,1925903.00
05/01/2017 16:00,2,0.529,ACTIVE,213.29,339.34,59.954,1493668803,"201051344001093","219011344069620",30.79,8.00,0,330.33,349.56,16.5,14.0,0.088,678092.5,678092.5,3878,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668836,1925904.00
05/01/2017 16:00,2,0.422,ACTIVE,213.74,340.25,59.949,1493668803,"201051344000900","219011344069620",29.16,7.30,0,330.33,347.46,12.5,10.1,0.084,697258.1,697258.1,3860,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668837,1925905.00
05/01/2017 16:00,2,0.502,ACTIVE,213.96,339.65,59.986,1493668803,"201051344000648","219011344069620",28.61,7.00,0,331.53,347.76,14.6,12.1,0.080,686584.6,686584.6,3862,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668838,1925906.00
05/01/2017 16:00,2,0.516,ACTIVE,213.96,339.34,59.907,1493668803,"201051344000569","219011344069620",24.95,7.30,0,330.33,349.56,13.0,10.7,0.071,699602.5,699602.5,3852,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668839,1925907.00
05/01/2017 16:00,2,0.469,ACTIVE,213.96,339.65,59.981,1493668803,"201051344000983","219011344069620",29.52,7.30,0,330.03,347.76,14.1,11.6,0.088,690064.6,690064.6,3863,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668840,1925908.00
05/01/2017 16:00,2,0.455,ACTIVE,213.96,339.34,59.922,1493668803,"201051344001158","219011344069620",30.34,6.30,0,330.03,348.06,14.0,11.6,0.088,675672.5,675672.5,3874,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668841,1925909.00
05/01/2017 16:00,2,0.510,ACTIVE,214.19,341.15,59.986,1493668803,"201051344000576","219011344069620",27.83,7.30,0,331.53,349.56,14.4,12.0,0.088,690301.0,690301.0,3859,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668841,1925910.00
05/01/2017 16:00,2,0.414,ACTIVE,211.93,337.24,59.954,1493668803,"274151322000087","219011344069620",28.90,12.70,0,330.63,343.25,12.1,9.8,0.062,885059.9,885059.9,3923,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493668842,1925911.00
05/01/2017 16:15,2,0.412,ACTIVE,214.41,339.34,60.018,1493669704,"201051344000645","219011344069620",29.72,8.00,0,332.13,346.26,12.4,10.0,0.066,689165.2,689165.2,3859,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669705,1925912.00
05/01/2017 16:15,2,0.338,ACTIVE,212.38,337.54,60.023,1493669704,"274151322000085","219011344069620",28.82,9.30,0,331.53,341.15,9.8,7.6,0.053,909826.8,909826.8,3840,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669706,1925913.00
05/01/2017 16:15,2,0.422,ACTIVE,214.41,340.85,59.981,1493669704,"201051344000633","219011344069620",29.70,7.00,0,332.13,348.36,12.8,10.4,0.062,675403.2,675403.2,3886,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669707,1925914.00
05/01/2017 16:15,2,0.451,ACTIVE,213.96,339.34,60.002,1493669704,"201051344000469","219011344069620",28.09,6.30,0,330.63,345.96,12.8,10.5,0.066,678401.3,678401.3,3872,0,0,0,L,1122011218,0,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669708,1925915.00
05/01/2017 16:15,2,0.453,ACTIVE,213.29,339.34,59.986,1493669704,"201051344000646","219011344069620",29.68,7.00,0,330.63,346.56,13.7,11.3,0.071,671954.9,671954.9,3884,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669709,1925916.00
05/01/2017 16:15,2,0.361,ACTIVE,211.93,336.04,59.996,1493669704,"274151322000052","219011344069620",28.98,9.00,0,330.03,341.45,10.6,8.3,0.053,943131.1,943131.1,3849,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669710,1925917.00
05/01/2017 16:15,2,0.461,ACTIVE,213.74,339.65,60.002,1493669704,"201051344000585","219011344069620",29.42,7.00,0,331.83,346.86,13.8,11.4,0.075,683108.5,683108.5,3884,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669710,1925918.00
05/01/2017 16:15,2,0.438,ACTIVE,213.51,338.44,60.023,1493669704,"201051344001230","219011344069620",29.32,7.30,0,330.93,346.56,13.1,10.7,0.075,676457.3,676457.3,3876,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669711,1925919.00
05/01/2017 16:15,2,0.465,ACTIVE,214.19,340.25,60.039,1493669704,"201051344000582","219011344069620",28.75,7.00,0,332.13,346.86,13.5,11.1,0.066,666346.6,666346.6,3875,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669712,1925920.00
05/01/2017 16:15,2,0.477,ACTIVE,213.06,338.14,60.007,1493669704,"201051344000955","219011344069620",29.46,7.30,0,330.63,347.16,14.2,11.8,0.071,684831.0,684831.0,3885,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669713,1925921.00
05/01/2017 16:15,2,0.209,ACTIVE,212.38,414.49,59.986,1493669704,"274151322000094","219011344069620",39.08,10.70,0,332.13,441.84,8.3,6.1,0.044,770672.2,770672.2,3976,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669714,1925922.00
05/01/2017 16:15,2,0.449,ACTIVE,213.96,338.74,60.002,1493669704,"201051344000579","219011344069620",29.42,7.00,0,332.13,345.96,13.4,11.0,0.066,696017.4,696017.4,3870,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669715,1925923.00
05/01/2017 16:15,2,0.465,ACTIVE,213.29,338.14,59.986,1493669704,"201051344000890","219011344069620",29.96,7.00,0,330.93,348.66,14.2,11.7,0.075,678710.3,678710.3,3886,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669716,1925924.00
05/01/2017 16:15,2,0.469,ACTIVE,213.74,338.44,59.959,1493669704,"201051344000438","219011344069620",29.48,6.70,0,332.13,348.36,14.1,11.7,0.071,681492.5,681492.5,3877,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669717,1925925.00
05/01/2017 16:15,2,0.475,ACTIVE,213.74,338.14,60.007,1493669704,"201051344000417","219011344069620",19.86,7.00,0,330.63,345.06,9.6,7.3,0.044,639047.6,639047.6,3901,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669718,1925926.00
05/01/2017 16:15,2,0.350,ACTIVE,212.38,336.04,59.981,1493669704,"274151322000083","219011344069620",27.83,9.30,0,330.93,341.75,9.8,7.6,0.053,933610.1,933610.1,3848,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669719,1925927.00
05/01/2017 16:15,2,0.354,ACTIVE,212.83,338.14,59.991,1493669704,"274151322000076","219011344069620",29.04,9.00,0,332.13,342.05,10.3,8.1,0.057,995187.4,995187.4,3848,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669720,1925928.00
