ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 16:15,2,0.420,ACTIVE,213.74,338.74,59.991,1493669704,"201051344000868","219011344069620",29.20,7.00,0,330.33,346.26,12.5,10.1,0.062,676935.1,676935.1,3874,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669720,1925929.00
05/01/2017 16:15,2,0.352,ACTIVE,212.38,337.24,59.991,1493669704,"274151322000095","219011344069620",27.79,8.50,0,331.23,340.85,9.9,7.7,0.049,985583.8,985583.8,3846,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669721,1925930.00
05/01/2017 16:15,2,0.395,ACTIVE,213.74,339.34,59.981,1493669704,"201051344000988","219011344069620",19.04,7.00,0,331.53,345.36,7.6,5.4,0.040,614048.6,614048.6,3894,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669722,1925931.00
05/01/2017 16:15,2,0.449,ACTIVE,213.29,337.84,60.007,1493669704,"201051344001025","219011344069620",29.92,6.70,0,330.93,346.26,13.7,11.3,0.080,680787.9,680787.9,3886,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669723,1925932.00
05/01/2017 16:15,2,0.426,ACTIVE,213.51,338.74,59.986,1493669704,"201051344000458","219011344069620",29.60,8.50,0,331.53,346.26,12.8,10.4,0.066,689129.1,689129.1,3861,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669724,1925933.00
05/01/2017 16:15,2,0.400,ACTIVE,214.19,340.55,60.002,1493669704,"201051344000853","219011344069620",30.26,7.00,0,333.33,347.46,12.3,9.9,0.062,689628.0,689628.0,3862,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669725,1925934.00
05/01/2017 16:15,2,0.453,ACTIVE,213.96,340.85,59.975,1493669704,"201051344000685","219011344069620",29.48,7.00,0,331.23,347.76,13.6,11.2,0.084,681641.3,681641.3,3886,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669726,1925935.00
05/01/2017 16:15,2,0.451,ACTIVE,213.74,339.65,59.975,1493669704,"201051344000917","219011344069620",29.46,8.50,0,330.03,347.76,13.5,11.1,0.075,678356.8,678356.8,3875,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669727,1925936.00
05/01/2017 16:15,2,0.438,ACTIVE,213.74,340.25,59.986,1493669704,"201051344001145","219011344069620",29.38,7.00,0,330.93,348.06,13.1,10.7,0.080,686205.4,686205.4,3867,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669728,1925937.00
05/01/2017 16:15,2,0.484,ACTIVE,213.74,340.25,59.991,1493669704,"201051344000651","219011344069620",28.61,6.70,0,330.93,347.76,14.1,11.7,0.080,674650.2,674650.2,3883,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669729,1925938.00
05/01/2017 16:15,2,0.344,ACTIVE,211.93,336.94,59.970,1493669704,"274151322000088","219011344069620",27.69,9.00,0,330.63,341.15,9.6,7.4,0.053,894809.2,894809.2,3854,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669730,1925939.00
05/01/2017 16:15,2,0.252,ACTIVE,212.83,335.74,59.996,1493669704,"274151322000068","219011344069620",31.11,11.30,0,333.33,431.92,8.0,5.8,0.027,771036.4,771036.4,3990,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669730,1925940.00
05/01/2017 16:15,2,0.461,ACTIVE,213.29,338.44,59.986,1493669704,"201051344001135","219011344069620",29.36,7.00,0,330.63,345.96,13.7,11.3,0.080,670329.1,670329.1,3879,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669731,1925941.00
05/01/2017 16:15,2,0.432,ACTIVE,213.51,338.74,60.002,1493669704,"201051344000594","219011344069620",30.40,7.00,0,330.33,346.86,13.3,10.9,0.071,691110.0,691110.0,3875,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669732,1925942.00
05/01/2017 16:15,2,0.477,ACTIVE,213.74,339.34,59.954,1493669704,"201051344001203","219011344069620",28.33,7.30,0,331.23,347.16,13.7,11.3,0.080,679240.9,679240.9,3888,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669733,1925943.00
05/01/2017 16:15,2,0.354,ACTIVE,211.93,335.44,59.975,1493669704,"274151322000054","219011344069620",28.98,9.30,0,330.63,341.45,10.4,8.1,0.049,912870.0,912870.0,3846,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669734,1925944.00
05/01/2017 16:15,2,0.439,ACTIVE,214.19,339.34,59.965,1493669704,"201051344000867","219011344069620",28.77,7.70,0,331.53,346.26,12.9,10.5,0.071,675861.8,675861.8,3886,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669735,1925945.00
05/01/2017 16:15,2,0.500,ACTIVE,213.51,340.55,59.981,1493669704,"201051344001093","219011344069620",29.88,8.00,0,331.83,347.46,15.2,12.7,0.080,678095.5,678095.5,3879,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669736,1925946.00
05/01/2017 16:15,2,0.385,ACTIVE,213.74,340.25,59.970,1493669704,"201051344000900","219011344069620",28.55,7.00,0,331.83,347.16,11.2,8.9,0.071,697260.1,697260.1,3861,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669737,1925947.00
05/01/2017 16:15,2,0.441,ACTIVE,213.96,338.74,59.959,1493669704,"201051344000648","219011344069620",30.08,6.70,0,332.73,347.76,13.5,11.1,0.071,686587.1,686587.1,3863,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669738,1925948.00
05/01/2017 16:15,2,0.451,ACTIVE,213.96,338.74,59.965,1493669704,"201051344000569","219011344069620",29.56,7.30,0,331.83,346.56,13.5,11.1,0.075,699605.0,699605.0,3853,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669739,1925949.00
05/01/2017 16:15,2,0.432,ACTIVE,213.96,338.74,59.970,1493669704,"201051344000983","219011344069620",29.42,7.30,0,331.83,346.86,12.9,10.6,0.075,690067.0,690067.0,3864,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669739,1925950.00
05/01/2017 16:15,2,0.432,ACTIVE,213.96,338.74,59.991,1493669704,"201051344001158","219011344069620",29.10,6.30,0,330.93,347.46,12.8,10.4,0.071,675674.8,675674.8,3875,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669740,1925951.00
05/01/2017 16:15,2,0.451,ACTIVE,214.19,340.55,59.959,1493669704,"201051344000576","219011344069620",28.98,7.00,0,332.73,348.96,13.3,10.9,0.075,690303.5,690303.5,3860,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669741,1925952.00
05/01/2017 16:15,2,0.373,ACTIVE,212.38,337.84,59.970,1493669704,"274151322000087","219011344069620",27.79,12.30,0,331.23,341.75,10.5,8.2,0.049,885061.7,885061.7,3924,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493669742,1925953.00
05/01/2017 16:30,2,0.590,ACTIVE,213.74,340.25,59.986,1493670604,"201051344000645","219011344069620",30.53,7.70,0,333.33,347.76,18.2,15.7,0.115,689168.2,689168.2,3860,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670605,1925954.00
05/01/2017 16:30,2,0.516,ACTIVE,212.38,339.34,59.970,1493670604,"274151322000085","219011344069620",29.76,9.00,0,331.53,344.15,15.5,13.1,0.093,909829.1,909829.1,3841,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670606,1925955.00
05/01/2017 16:30,2,0.600,ACTIVE,213.74,341.75,59.981,1493670604,"201051344000633","219011344069620",30.43,6.70,0,333.03,349.26,18.5,15.9,0.128,675406.2,675406.2,3887,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670607,1925956.00
05/01/2017 16:30,2,0.617,ACTIVE,213.29,339.34,59.996,1493670604,"201051344000469","219011344069620",30.02,6.00,0,331.53,347.46,18.8,16.2,0.124,678404.5,678404.5,3873,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670608,1925957.00
05/01/2017 16:30,2,0.617,ACTIVE,213.06,340.85,59.996,1493670604,"201051344000646","219011344069620",30.65,6.70,0,331.23,348.66,19.2,16.6,0.128,671958.2,671958.2,3885,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670609,1925958.00
05/01/2017 16:30,2,0.537,ACTIVE,211.93,335.74,59.981,1493670604,"274151322000052","219011344069620",29.74,8.50,0,330.93,344.76,16.2,13.7,0.093,943133.7,943133.7,3850,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670610,1925959.00
05/01/2017 16:30,2,0.627,ACTIVE,213.51,341.15,59.996,1493670604,"201051344000585","219011344069620",30.57,7.00,0,332.13,349.26,19.5,16.9,0.128,683111.9,683111.9,3885,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670611,1925960.00
05/01/2017 16:30,2,0.613,ACTIVE,213.29,340.85,59.996,1493670604,"201051344001230","219011344069620",29.94,7.00,0,331.23,349.56,18.6,16.0,0.128,676460.5,676460.5,3877,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670612,1925961.00
05/01/2017 16:30,2,0.623,ACTIVE,213.96,341.45,60.007,1493670604,"201051344000582","219011344069620",30.08,7.00,0,332.43,349.56,19.0,16.4,0.124,666349.9,666349.9,3876,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670613,1925962.00
05/01/2017 16:30,2,0.627,ACTIVE,213.06,339.95,60.002,1493670604,"201051344000955","219011344069620",30.77,7.00,0,330.33,347.76,19.6,17.0,0.115,684834.5,684834.5,3886,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670614,1925963.00
05/01/2017 16:30,2,0.236,ACTIVE,212.38,452.36,59.981,1493670604,"274151322000094","219011344069620",43.18,10.30,0,333.63,459.87,10.4,8.2,0.057,770674.0,770674.0,3977,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670615,1925964.00
05/01/2017 16:30,2,0.594,ACTIVE,213.51,339.65,60.002,1493670604,"201051344000579","219011344069620",30.83,7.00,0,333.03,347.46,18.6,16.0,0.119,696020.6,696020.6,3871,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670616,1925965.00
05/01/2017 16:30,2,0.627,ACTIVE,213.29,339.95,59.991,1493670604,"201051344000890","219011344069620",30.71,7.30,0,331.23,348.96,19.5,16.9,0.128,678713.8,678713.8,3887,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670616,1925966.00
05/01/2017 16:30,2,0.613,ACTIVE,213.51,340.55,59.954,1493670604,"201051344000438","219011344069620",30.97,6.70,0,331.83,351.07,19.3,16.7,0.119,681496.0,681496.0,3878,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670617,1925967.00
05/01/2017 16:30,2,0.646,ACTIVE,213.51,338.74,59.970,1493670604,"201051344000417","219011344069620",19.70,6.70,0,331.53,345.36,12.9,10.5,0.080,639049.8,639049.8,3902,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670618,1925968.00
05/01/2017 16:30,2,0.492,ACTIVE,212.16,338.44,59.986,1493670604,"274151322000083","219011344069620",29.64,9.00,0,331.83,344.45,14.8,12.3,0.093,933612.5,933612.5,3849,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670619,1925969.00
05/01/2017 16:30,2,0.512,ACTIVE,212.61,339.34,59.986,1493670604,"274151322000076","219011344069620",29.84,8.50,0,333.03,345.06,15.5,13.0,0.093,995189.9,995189.9,3849,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670620,1925970.00
05/01/2017 16:30,2,0.566,ACTIVE,213.06,339.34,59.975,1493670604,"201051344000868","219011344069620",30.24,7.00,0,332.13,346.86,17.4,14.8,0.110,676938.2,676938.2,3875,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670621,1925971.00
05/01/2017 16:30,2,0.484,ACTIVE,212.16,337.84,59.970,1493670604,"274151322000095","219011344069620",30.08,8.50,0,331.53,343.85,14.8,12.3,0.084,985586.2,985586.2,3847,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670622,1925972.00
05/01/2017 16:30,2,0.545,ACTIVE,213.06,339.34,59.975,1493670604,"201051344000988","219011344069620",19.50,6.70,0,331.23,345.36,10.8,8.5,0.071,614050.3,614050.3,3895,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670623,1925973.00
05/01/2017 16:30,2,0.607,ACTIVE,213.51,339.95,59.996,1493670604,"201051344001025","219011344069620",30.28,6.70,0,331.23,349.26,18.7,16.1,0.119,680791.3,680791.3,3887,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670624,1925974.00
05/01/2017 16:30,2,0.568,ACTIVE,213.29,339.04,60.002,1493670604,"201051344000458","219011344069620",30.14,8.00,0,332.73,346.86,17.4,14.9,0.115,689132.2,689132.2,3862,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670624,1925975.00
05/01/2017 16:30,2,0.545,ACTIVE,213.96,340.85,60.007,1493670604,"201051344000853","219011344069620",30.77,6.70,0,333.63,348.66,17.0,14.5,0.106,689631.0,689631.0,3863,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670625,1925976.00
05/01/2017 16:30,2,0.596,ACTIVE,213.74,341.15,59.975,1493670604,"201051344000685","219011344069620",30.08,7.00,0,332.13,349.56,18.1,15.6,0.124,681644.6,681644.6,3887,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670626,1925977.00
05/01/2017 16:30,2,0.586,ACTIVE,213.74,341.45,59.991,1493670604,"201051344000917","219011344069620",30.26,8.00,0,331.53,349.26,18.0,15.4,0.119,678360.1,678360.1,3876,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670627,1925978.00
05/01/2017 16:30,2,0.576,ACTIVE,213.74,341.15,59.970,1493670604,"201051344001145","219011344069620",30.14,6.70,0,332.43,350.17,17.6,15.1,0.119,686208.5,686208.5,3868,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670628,1925979.00
05/01/2017 16:30,2,0.609,ACTIVE,213.51,340.85,59.981,1493670604,"201051344000651","219011344069620",30.34,6.30,0,333.33,348.96,18.8,16.2,0.124,674653.6,674653.6,3884,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670629,1925980.00
05/01/2017 16:30,2,0.467,ACTIVE,211.93,337.84,59.991,1493670604,"274151322000088","219011344069620",29.12,8.50,0,330.63,343.85,13.8,11.4,0.080,894811.5,894811.5,3855,0,0,0,L,1151911521,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670630,1925981.00
05/01/2017 16:30,2,0.244,ACTIVE,213.06,454.46,59.986,1493670604,"274151322000068","219011344069620",43.36,11.00,0,334.54,461.98,10.8,8.5,0.049,771038.3,771038.3,3991,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670631,1925982.00
05/01/2017 16:30,2,0.596,ACTIVE,213.29,339.95,60.007,1493670604,"201051344001135","219011344069620",30.34,7.00,0,331.53,348.36,18.4,15.8,0.124,670332.4,670332.4,3880,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670632,1925983.00
05/01/2017 16:30,2,0.572,ACTIVE,213.06,339.34,59.970,1493670604,"201051344000594","219011344069620",30.34,7.00,0,330.63,349.26,17.6,15.1,0.115,691113.1,691113.1,3876,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670633,1925984.00
05/01/2017 16:30,2,0.598,ACTIVE,213.74,340.25,60.002,1493670604,"201051344001203","219011344069620",30.26,7.30,0,333.03,350.47,18.3,15.8,0.124,679244.1,679244.1,3889,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670634,1925985.00
05/01/2017 16:30,2,0.486,ACTIVE,212.16,338.74,59.981,1493670604,"274151322000054","219011344069620",29.72,9.00,0,330.93,344.45,14.6,12.2,0.084,912872.4,912872.4,3847,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670635,1925986.00
05/01/2017 16:30,2,0.545,ACTIVE,213.29,338.74,60.002,1493670604,"201051344000867","219011344069620",30.73,7.70,0,332.13,347.16,17.0,14.5,0.110,675864.8,675864.8,3887,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670635,1925987.00
05/01/2017 16:30,2,0.637,ACTIVE,213.51,340.55,59.975,1493670604,"201051344001093","219011344069620",30.32,7.70,0,331.83,348.96,19.6,17.0,0.119,678099.0,678099.0,3880,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670636,1925988.00
05/01/2017 16:30,2,0.508,ACTIVE,213.29,339.65,60.002,1493670604,"201051344000900","219011344069620",30.06,7.00,0,331.83,348.36,15.5,13.0,0.102,697262.7,697262.7,3862,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670637,1925989.00
05/01/2017 16:30,2,0.576,ACTIVE,213.51,339.65,60.012,1493670604,"201051344000648","219011344069620",30.12,6.70,0,332.43,347.46,17.6,15.1,0.110,686590.2,686590.2,3864,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670638,1925990.00
05/01/2017 16:30,2,0.574,ACTIVE,213.51,339.95,59.949,1493670604,"201051344000569","219011344069620",30.61,7.00,0,332.13,348.36,17.9,15.3,0.110,699608.1,699608.1,3854,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670639,1925991.00
05/01/2017 16:30,2,0.555,ACTIVE,213.29,339.34,59.991,1493670604,"201051344000983","219011344069620",30.36,7.00,0,331.83,347.16,17.1,14.6,0.110,690070.0,690070.0,3865,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670640,1925992.00
05/01/2017 16:30,2,0.553,ACTIVE,213.51,339.65,59.986,1493670604,"201051344001158","219011344069620",30.30,6.00,0,332.73,347.46,17.0,14.5,0.115,675677.8,675677.8,3876,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670641,1925993.00
05/01/2017 16:30,2,0.586,ACTIVE,213.74,340.25,59.970,1493670604,"201051344000576","219011344069620",29.86,7.00,0,332.13,348.36,17.8,15.2,0.106,690306.5,690306.5,3861,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670642,1925994.00
05/01/2017 16:30,2,0.502,ACTIVE,212.16,336.64,59.986,1493670604,"274151322000087","219011344069620",29.48,11.70,0,332.13,344.15,14.9,12.5,0.075,885064.1,885064.1,3925,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493670643,1925995.00
05/01/2017 16:45,2,0.721,ACTIVE,213.96,341.75,60.012,1493671503,"201051344000645","219011344069620",30.38,8.00,0,331.83,354.07,22.2,19.5,0.150,689172.8,689172.8,3861,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671504,1925996.00
05/01/2017 16:45,2,0.658,ACTIVE,212.61,336.94,59.975,1493671503,"274151322000085","219011344069620",29.94,9.00,0,330.93,348.66,20.0,17.4,0.119,909833.2,909833.2,3842,0,0,0,L,1151911521,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671505,1925997.00
05/01/2017 16:45,2,0.721,ACTIVE,213.96,343.25,59.975,1493671503,"201051344000633","219011344069620",30.93,7.00,0,331.83,356.18,22.6,19.9,0.159,675410.9,675410.9,3888,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671506,1925998.00
05/01/2017 16:45,2,0.729,ACTIVE,213.51,341.15,60.012,1493671503,"201051344000469","219011344069620",31.07,6.00,0,329.73,354.67,22.9,20.2,0.164,678409.3,678409.3,3874,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671507,1925999.00
05/01/2017 16:45,2,0.787,ACTIVE,213.74,342.95,59.981,1493671503,"201051344000646","219011344069620",30.93,7.00,0,331.23,357.38,24.7,21.9,0.181,671963.4,671963.4,3886,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671508,1926000.00
05/01/2017 16:45,2,0.703,ACTIVE,212.16,339.95,59.996,1493671503,"274151322000052","219011344069620",29.64,8.50,0,328.52,348.96,21.1,18.5,0.137,943138.1,943138.1,3851,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671509,1926001.00
05/01/2017 16:45,2,0.801,ACTIVE,213.96,343.25,60.018,1493671503,"201051344000585","219011344069620",30.75,7.00,0,331.53,358.28,25.0,22.2,0.181,683117.2,683117.2,3886,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671510,1926002.00
05/01/2017 16:45,2,0.770,ACTIVE,213.96,342.05,60.007,1493671503,"201051344001230","219011344069620",30.93,7.30,0,330.33,356.48,24.1,21.4,0.172,676465.6,676465.6,3878,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671511,1926003.00
05/01/2017 16:45,2,0.799,ACTIVE,214.41,343.85,60.012,1493671503,"201051344000582","219011344069620",30.34,7.00,0,332.43,358.88,24.6,21.8,0.172,666355.1,666355.1,3877,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671512,1926004.00
05/01/2017 16:45,2,0.805,ACTIVE,213.74,342.05,59.970,1493671503,"201051344000955","219011344069620",31.05,7.00,0,330.63,357.38,25.3,22.5,0.181,684839.9,684839.9,3887,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671512,1926005.00
05/01/2017 16:45,2,0.424,ACTIVE,212.16,433.12,60.007,1493671503,"274151322000094","219011344069620",40.81,10.70,0,333.33,481.82,17.8,15.2,0.110,770676.5,770676.5,3978,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671513,1926006.00
05/01/2017 16:45,2,0.723,ACTIVE,213.29,345.96,60.007,1493671503,"201051344000579","219011344069620",31.59,7.00,0,331.53,359.78,23.1,20.4,0.150,696025.6,696025.6,3872,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671514,1926007.00
05/01/2017 16:45,2,0.814,ACTIVE,213.96,342.05,59.986,1493671503,"201051344000890","219011344069620",30.79,7.30,0,331.23,357.98,25.4,22.6,0.168,678719.3,678719.3,3888,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671515,1926008.00
05/01/2017 16:45,2,0.795,ACTIVE,214.19,343.55,60.007,1493671503,"201051344000438","219011344069620",31.17,7.00,0,332.13,360.38,25.1,22.3,0.172,681501.4,681501.4,3879,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671516,1926009.00
05/01/2017 16:45,2,0.834,ACTIVE,214.19,340.85,59.965,1493671503,"201051344000417","219011344069620",19.68,6.70,0,332.13,351.37,16.6,14.1,0.106,639053.2,639053.2,3903,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671517,1926010.00
05/01/2017 16:45,2,0.658,ACTIVE,212.61,342.35,59.975,1493671503,"274151322000083","219011344069620",29.64,9.00,0,329.13,348.96,19.8,17.2,0.128,933616.7,933616.7,3850,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671518,1926011.00
05/01/2017 16:45,2,0.666,ACTIVE,213.06,342.35,59.991,1493671503,"274151322000076","219011344069620",30.65,8.00,0,330.93,350.17,20.7,18.1,0.141,995194.4,995194.4,3850,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671519,1926012.00
05/01/2017 16:45,2,0.717,ACTIVE,213.29,340.25,59.981,1493671503,"201051344000868","219011344069620",30.43,7.30,0,329.73,353.47,22.1,19.4,0.155,676942.9,676942.9,3876,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671520,1926013.00
05/01/2017 16:45,2,0.658,ACTIVE,212.61,342.05,59.986,1493671503,"274151322000095","219011344069620",29.82,9.00,0,329.13,348.96,19.9,17.3,0.124,985590.5,985590.5,3848,0,0,0,L,1151911521,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671520,1926014.00
05/01/2017 16:45,2,0.693,ACTIVE,213.29,340.25,59.991,1493671503,"201051344000988","219011344069620",19.88,6.70,0,330.03,350.17,14.0,11.6,0.097,614053.1,614053.1,3896,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671521,1926015.00
05/01/2017 16:45,2,0.773,ACTIVE,213.96,342.05,60.007,1493671503,"201051344001025","219011344069620",30.87,6.70,0,332.13,359.78,24.2,21.5,0.172,680796.6,680796.6,3888,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671522,1926016.00
05/01/2017 16:45,2,0.707,ACTIVE,213.29,339.65,59.986,1493671503,"201051344000458","219011344069620",30.40,8.50,0,331.53,353.17,21.8,19.1,0.155,689137.0,689137.0,3863,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671523,1926017.00
05/01/2017 16:45,2,0.693,ACTIVE,213.96,342.65,59.954,1493671503,"201051344000853","219011344069620",30.43,6.70,0,332.73,355.28,21.4,18.8,0.155,689635.8,689635.8,3864,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671524,1926018.00
05/01/2017 16:45,2,0.744,ACTIVE,214.19,344.15,59.991,1493671503,"201051344000685","219011344069620",30.97,7.00,0,331.83,357.98,23.4,20.6,0.172,681649.8,681649.8,3888,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671525,1926019.00
05/01/2017 16:45,2,0.744,ACTIVE,214.19,342.95,59.986,1493671503,"201051344000917","219011344069620",30.65,8.00,0,331.23,357.98,23.1,20.4,0.164,678365.2,678365.2,3877,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671526,1926020.00
05/01/2017 16:45,2,0.736,ACTIVE,214.19,343.25,59.996,1493671503,"201051344001145","219011344069620",30.51,7.00,0,332.73,359.18,22.8,20.1,0.164,686213.6,686213.6,3869,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671527,1926021.00
05/01/2017 16:45,2,0.754,ACTIVE,214.19,343.25,60.007,1493671503,"201051344000651","219011344069620",31.03,6.70,0,331.83,358.28,23.7,21.0,0.168,674658.9,674658.9,3885,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671528,1926022.00
05/01/2017 16:45,2,0.598,ACTIVE,212.16,337.84,59.996,1493671503,"274151322000088","219011344069620",29.54,8.50,0,329.13,348.66,17.9,15.4,0.110,894815.4,894815.4,3856,0,0,0,L,1151911521,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671529,1926023.00
05/01/2017 16:45,2,0.439,ACTIVE,213.06,413.59,59.981,1493671503,"274151322000068","219011344069620",39.10,11.00,0,409.98,471.90,17.3,14.8,0.097,771041.8,771041.8,3992,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671529,1926024.00
05/01/2017 16:45,2,0.752,ACTIVE,213.74,341.75,59.986,1493671503,"201051344001135","219011344069620",30.32,7.00,0,332.13,357.08,23.1,20.4,0.164,670337.6,670337.6,3881,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671531,1926025.00
05/01/2017 16:45,2,0.689,ACTIVE,213.06,339.95,59.965,1493671503,"201051344000594","219011344069620",30.67,7.00,0,330.03,355.58,21.5,18.8,0.146,691118.0,691118.0,3877,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671532,1926026.00
05/01/2017 16:45,2,0.736,ACTIVE,214.19,342.05,59.996,1493671503,"201051344001203","219011344069620",30.38,7.30,0,332.73,358.88,22.7,20.0,0.168,679249.3,679249.3,3890,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671533,1926027.00
05/01/2017 16:45,2,0.607,ACTIVE,212.16,340.55,59.991,1493671503,"274151322000054","219011344069620",29.78,9.00,0,330.03,348.66,18.3,15.7,0.110,912876.6,912876.6,3848,0,0,0,L,1151911521,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671534,1926028.00
05/01/2017 16:45,2,0.670,ACTIVE,213.51,339.65,59.996,1493671503,"201051344000867","219011344069620",30.34,7.70,0,331.23,354.37,20.6,18.0,0.141,675869.6,675869.6,3888,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671535,1926029.00
05/01/2017 16:45,2,0.756,ACTIVE,213.96,342.65,59.996,1493671503,"201051344001093","219011344069620",30.75,8.00,0,331.53,357.98,23.6,20.9,0.155,678104.5,678104.5,3881,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671536,1926030.00
05/01/2017 16:45,2,0.611,ACTIVE,213.29,340.85,59.975,1493671503,"201051344000900","219011344069620",30.42,7.30,0,331.23,353.77,18.8,16.3,0.141,697267.0,697267.0,3863,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671537,1926031.00
05/01/2017 16:45,2,0.676,ACTIVE,213.51,340.25,59.986,1493671503,"201051344000648","219011344069620",30.24,6.70,0,331.83,353.47,20.7,18.1,0.141,686595.0,686595.0,3865,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671538,1926032.00
05/01/2017 16:45,2,0.684,ACTIVE,213.51,340.55,60.023,1493671503,"201051344000569","219011344069620",30.30,7.00,0,331.53,354.37,21.0,18.3,0.141,699613.0,699613.0,3855,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671539,1926033.00
05/01/2017 16:45,2,0.645,ACTIVE,213.51,340.25,59.965,1493671503,"201051344000983","219011344069620",30.69,7.00,0,331.83,353.77,20.1,17.5,0.141,690074.6,690074.6,3866,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671540,1926034.00
05/01/2017 16:45,2,0.646,ACTIVE,213.51,340.55,59.991,1493671503,"201051344001158","219011344069620",30.43,6.30,0,330.63,354.07,19.9,17.3,0.141,675682.4,675682.4,3877,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671540,1926035.00
05/01/2017 16:45,2,0.662,ACTIVE,213.51,341.75,60.018,1493671503,"201051344000576","219011344069620",30.38,7.00,0,331.53,354.37,20.4,17.8,0.137,690311.3,690311.3,3862,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671541,1926036.00
05/01/2017 16:45,2,0.596,ACTIVE,212.38,337.24,59.970,1493671503,"274151322000087","219011344069620",29.44,12.00,0,328.52,348.66,17.8,15.2,0.097,885068.3,885068.3,3926,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493671542,1926037.00
05/01/2017 17:00,2,0.539,ACTIVE,213.96,339.65,59.965,1493672403,"201051344000645","219011344069620",29.16,8.00,0,332.73,352.57,16.0,13.5,0.102,689176.6,689176.6,3862,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672405,1926038.00
05/01/2017 17:00,2,0.455,ACTIVE,212.38,337.24,59.991,1493672403,"274151322000085","219011344069620",29.56,9.00,0,331.83,346.56,13.7,11.3,0.075,909836.5,909836.5,3843,0,0,0,L,1151911521,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672406,1926039.00
05/01/2017 17:00,2,0.543,ACTIVE,213.96,341.45,59.959,1493672403,"201051344000633","219011344069620",30.14,7.00,0,331.83,354.97,16.6,14.0,0.102,675414.9,675414.9,3889,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672407,1926040.00
05/01/2017 17:00,2,0.551,ACTIVE,213.51,339.34,59.986,1493672403,"201051344000469","219011344069620",30.06,6.30,0,330.63,354.67,16.9,14.3,0.106,678413.3,678413.3,3875,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672407,1926041.00
05/01/2017 17:00,2,0.580,ACTIVE,213.74,341.15,59.959,1493672403,"201051344000646","219011344069620",29.96,7.00,0,332.43,355.28,17.6,15.1,0.115,671967.7,671967.7,3887,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672408,1926042.00
05/01/2017 17:00,2,0.500,ACTIVE,211.93,337.24,59.986,1493672403,"274151322000052","219011344069620",28.90,8.50,0,331.53,347.46,14.7,12.2,0.080,943141.7,943141.7,3852,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672409,1926043.00
05/01/2017 17:00,2,0.582,ACTIVE,214.19,341.15,59.970,1493672403,"201051344000585","219011344069620",30.30,7.30,0,332.43,354.97,17.9,15.4,0.115,683121.6,683121.6,3887,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672410,1926044.00
05/01/2017 17:00,2,0.574,ACTIVE,213.96,339.95,59.986,1493672403,"201051344001230","219011344069620",29.84,7.30,0,331.83,353.47,17.4,14.8,0.110,676469.8,676469.8,3879,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672411,1926045.00
05/01/2017 17:00,2,0.584,ACTIVE,214.64,340.85,59.970,1493672403,"201051344000582","219011344069620",29.98,7.00,0,332.13,354.97,17.8,15.3,0.106,666359.5,666359.5,3878,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672412,1926046.00
05/01/2017 17:00,2,0.598,ACTIVE,213.51,339.95,59.991,1493672403,"201051344000955","219011344069620",30.30,7.30,0,330.93,353.77,18.4,15.8,0.115,684844.4,684844.4,3888,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672413,1926047.00
05/01/2017 17:00,2,0.311,ACTIVE,212.38,406.67,59.975,1493672403,"274151322000094","219011344069620",38.35,10.30,0,334.24,446.35,12.0,9.7,0.071,770679.3,770679.3,3979,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672414,1926048.00
05/01/2017 17:00,2,0.564,ACTIVE,213.51,339.34,59.975,1493672403,"201051344000579","219011344069620",30.34,7.00,0,332.13,356.48,17.4,14.9,0.102,696029.8,696029.8,3873,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672415,1926049.00
05/01/2017 17:00,2,0.598,ACTIVE,213.74,339.95,59.986,1493672403,"201051344000890","219011344069620",30.51,7.30,0,332.13,354.07,18.5,15.9,0.119,678723.8,678723.8,3889,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672416,1926050.00
05/01/2017 17:00,2,0.586,ACTIVE,214.19,340.85,60.002,1493672403,"201051344000438","219011344069620",30.97,7.00,0,333.03,355.58,18.4,15.9,0.110,681505.9,681505.9,3880,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672416,1926051.00
05/01/2017 17:00,2,0.617,ACTIVE,214.19,339.65,59.965,1493672403,"201051344000417","219011344069620",19.70,6.70,0,332.43,349.56,12.3,10.0,0.071,639056.1,639056.1,3904,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672417,1926052.00
05/01/2017 17:00,2,0.471,ACTIVE,212.38,336.94,59.954,1493672403,"274151322000083","219011344069620",29.34,9.00,0,331.83,346.56,14.0,11.6,0.088,933620.1,933620.1,3851,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672418,1926053.00
05/01/2017 17:00,2,0.484,ACTIVE,212.83,338.44,59.965,1493672403,"274151322000076","219011344069620",29.94,8.50,0,330.63,346.86,14.8,12.3,0.084,995197.9,995197.9,3851,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672419,1926054.00
05/01/2017 17:00,2,0.543,ACTIVE,213.51,339.04,59.981,1493672403,"201051344000868","219011344069620",29.86,7.30,0,330.93,351.37,16.4,14.0,0.102,676946.9,676946.9,3877,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672420,1926055.00
05/01/2017 17:00,2,0.465,ACTIVE,212.38,336.94,59.991,1493672403,"274151322000095","219011344069620",30.06,8.50,0,331.53,345.96,14.1,11.7,0.088,985593.9,985593.9,3849,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672421,1926056.00
05/01/2017 17:00,2,0.518,ACTIVE,213.51,339.65,60.007,1493672403,"201051344000988","219011344069620",19.68,6.70,0,330.63,348.36,10.3,8.0,0.071,614055.4,614055.4,3897,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672422,1926057.00
05/01/2017 17:00,2,0.588,ACTIVE,213.96,339.95,59.965,1493672403,"201051344001025","219011344069620",30.18,7.00,0,332.73,353.77,18.0,15.4,0.115,680801.0,680801.0,3889,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672423,1926058.00
05/01/2017 17:00,2,0.549,ACTIVE,213.51,339.04,60.018,1493672403,"201051344000458","219011344069620",29.94,8.50,0,330.63,350.47,16.7,14.2,0.102,689140.9,689140.9,3864,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672424,1926059.00
05/01/2017 17:00,2,0.541,ACTIVE,214.19,341.15,59.965,1493672403,"201051344000853","219011344069620",29.80,7.00,0,333.33,352.57,16.3,13.8,0.106,689639.6,689639.6,3865,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672424,1926060.00
05/01/2017 17:00,2,0.582,ACTIVE,214.41,342.35,59.975,1493672403,"201051344000685","219011344069620",29.74,7.30,0,332.43,354.97,17.6,15.0,0.119,681654.0,681654.0,3889,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672425,1926061.00
05/01/2017 17:00,2,0.574,ACTIVE,214.19,341.75,60.007,1493672403,"201051344000917","219011344069620",30.08,8.50,0,332.13,355.58,17.5,15.0,0.110,678369.4,678369.4,3878,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672426,1926062.00
05/01/2017 17:00,2,0.555,ACTIVE,214.19,341.15,60.002,1493672403,"201051344001145","219011344069620",30.43,7.00,0,333.63,354.37,17.1,14.6,0.110,686217.7,686217.7,3870,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672427,1926063.00
05/01/2017 17:00,2,0.598,ACTIVE,214.19,341.15,60.034,1493672403,"201051344000651","219011344069620",29.88,6.70,0,333.03,354.37,18.1,15.6,0.115,674663.3,674663.3,3886,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672428,1926064.00
05/01/2017 17:00,2,0.457,ACTIVE,211.93,336.64,59.986,1493672403,"274151322000088","219011344069620",28.39,9.00,0,330.63,345.36,13.2,10.8,0.071,894818.6,894818.6,3857,0,0,0,L,1151911521,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672429,1926065.00
05/01/2017 17:00,2,0.316,ACTIVE,213.06,425.01,59.986,1493672403,"274151322000068","219011344069620",40.35,11.00,0,334.24,443.64,13.0,10.6,0.062,771044.8,771044.8,3993,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672430,1926066.00
05/01/2017 17:00,2,0.576,ACTIVE,213.74,340.25,60.007,1493672403,"201051344001135","219011344069620",30.26,7.00,0,332.43,352.57,17.7,15.2,0.115,670341.9,670341.9,3882,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672431,1926067.00
05/01/2017 17:00,2,0.561,ACTIVE,213.29,339.34,60.002,1493672403,"201051344000594","219011344069620",29.96,7.00,0,329.43,350.47,17.1,14.6,0.106,691122.0,691122.0,3878,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672432,1926068.00
05/01/2017 17:00,2,0.582,ACTIVE,214.19,340.25,60.002,1493672403,"201051344001203","219011344069620",29.76,7.30,0,332.73,354.37,17.6,15.0,0.115,679253.5,679253.5,3891,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672433,1926069.00
05/01/2017 17:00,2,0.467,ACTIVE,212.16,338.74,60.007,1493672403,"274151322000054","219011344069620",29.36,9.30,0,330.93,345.66,13.9,11.5,0.084,912879.8,912879.8,3849,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672434,1926070.00
05/01/2017 17:00,2,0.537,ACTIVE,213.96,339.34,60.002,1493672403,"201051344000867","219011344069620",30.20,8.00,0,330.93,350.17,16.5,14.0,0.102,675873.4,675873.4,3889,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672434,1926071.00
05/01/2017 17:00,2,0.615,ACTIVE,213.96,341.45,59.981,1493672403,"201051344001093","219011344069620",29.76,8.00,0,332.73,353.17,18.6,16.0,0.106,678109.0,678109.0,3882,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672435,1926072.00
