ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 17:00,2,0.494,ACTIVE,213.51,339.65,60.012,1493672403,"201051344000900","219011344069620",29.18,7.30,0,331.53,349.56,14.7,12.2,0.106,697270.5,697270.5,3864,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672436,1926073.00
05/01/2017 17:00,2,0.555,ACTIVE,213.74,339.04,59.981,1493672403,"201051344000648","219011344069620",30.04,6.70,0,331.53,351.37,16.9,14.4,0.102,686599.0,686599.0,3866,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672437,1926074.00
05/01/2017 17:00,2,0.555,ACTIVE,213.51,339.65,59.986,1493672403,"201051344000569","219011344069620",30.12,7.30,0,331.53,351.07,17.0,14.5,0.102,699617.0,699617.0,3856,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672438,1926075.00
05/01/2017 17:00,2,0.525,ACTIVE,213.51,339.04,59.949,1493672403,"201051344000983","219011344069620",30.32,7.30,0,331.23,350.47,16.1,13.7,0.102,690078.4,690078.4,3867,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672439,1926076.00
05/01/2017 17:00,2,0.533,ACTIVE,213.74,339.95,60.007,1493672403,"201051344001158","219011344069620",29.64,6.30,0,331.53,350.17,16.1,13.6,0.106,675686.2,675686.2,3878,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672440,1926077.00
05/01/2017 17:00,2,0.541,ACTIVE,213.96,340.55,60.018,1493672403,"201051344000576","219011344069620",30.36,7.30,0,331.23,350.77,16.7,14.2,0.102,690315.2,690315.2,3863,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672441,1926078.00
05/01/2017 17:00,2,0.475,ACTIVE,212.61,336.94,59.991,1493672403,"274151322000087","219011344069620",28.71,12.00,0,332.13,345.36,13.8,11.4,0.075,885071.5,885071.5,3927,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493672442,1926079.00
05/01/2017 17:15,2,0.492,ACTIVE,214.19,340.25,59.949,1493673303,"201051344000645","219011344069620",29.90,8.00,0,332.73,348.36,14.9,12.5,0.093,689179.8,689179.8,3863,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673304,1926080.00
05/01/2017 17:15,2,0.426,ACTIVE,212.83,337.84,59.959,1493673303,"274151322000085","219011344069620",29.22,9.30,0,333.33,344.15,12.6,10.3,0.071,909839.1,909839.1,3844,0,0,0,L,1151911521,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673305,1926081.00
05/01/2017 17:15,2,0.498,ACTIVE,214.19,340.85,59.996,1493673303,"201051344000633","219011344069620",30.49,7.00,0,331.83,349.26,15.4,12.9,0.097,675418.2,675418.2,3890,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673306,1926082.00
05/01/2017 17:15,2,0.533,ACTIVE,213.74,339.34,59.907,1493673303,"201051344000469","219011344069620",29.08,6.30,0,330.33,347.46,15.7,13.3,0.093,678416.7,678416.7,3876,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673307,1926083.00
05/01/2017 17:15,2,0.551,ACTIVE,213.74,341.15,59.949,1493673303,"201051344000646","219011344069620",29.82,7.00,0,330.93,349.56,16.6,14.1,0.106,671971.2,671971.2,3888,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673308,1926084.00
05/01/2017 17:15,2,0.455,ACTIVE,212.61,339.04,59.949,1493673303,"274151322000052","219011344069620",29.62,8.50,0,331.83,344.76,13.7,11.3,0.071,943144.5,943144.5,3853,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673309,1926085.00
05/01/2017 17:15,2,0.557,ACTIVE,214.19,340.85,59.970,1493673303,"201051344000585","219011344069620",30.22,7.30,0,332.13,349.26,17.1,14.6,0.110,683125.2,683125.2,3888,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673310,1926086.00
05/01/2017 17:15,2,0.566,ACTIVE,213.74,339.34,59.928,1493673303,"201051344001230","219011344069620",27.77,7.30,0,330.93,351.37,16.0,13.5,0.097,676473.3,676473.3,3880,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673311,1926087.00
05/01/2017 17:15,2,0.539,ACTIVE,214.41,341.45,59.959,1493673303,"201051344000582","219011344069620",30.65,7.00,0,332.73,349.86,16.8,14.2,0.102,666363.1,666363.1,3879,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673312,1926088.00
05/01/2017 17:15,2,0.570,ACTIVE,213.51,340.25,59.949,1493673303,"201051344000955","219011344069620",30.45,7.30,0,331.53,348.66,17.6,15.1,0.106,684848.2,684848.2,3889,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673313,1926089.00
05/01/2017 17:15,2,0.281,ACTIVE,212.61,413.29,59.933,1493673303,"274151322000094","219011344069620",39.04,10.70,0,334.24,427.11,11.1,8.8,0.057,770681.6,770681.6,3980,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673314,1926090.00
05/01/2017 17:15,2,0.543,ACTIVE,213.74,339.34,59.938,1493673303,"201051344000579","219011344069620",29.86,7.00,0,332.43,349.56,16.5,14.0,0.088,696033.3,696033.3,3874,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673315,1926091.00
05/01/2017 17:15,2,0.574,ACTIVE,213.74,339.95,59.938,1493673303,"201051344000890","219011344069620",30.14,7.30,0,331.53,349.26,17.6,15.0,0.106,678727.6,678727.6,3890,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673316,1926092.00
05/01/2017 17:15,2,0.570,ACTIVE,214.19,340.85,59.970,1493673303,"201051344000438","219011344069620",30.20,6.70,0,333.03,349.56,17.5,14.9,0.106,681509.7,681509.7,3881,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673317,1926093.00
05/01/2017 17:15,2,0.588,ACTIVE,214.19,339.95,59.944,1493673303,"201051344000417","219011344069620",19.72,6.70,0,332.13,346.56,11.7,9.4,0.071,639058.4,639058.4,3905,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673318,1926094.00
05/01/2017 17:15,2,0.439,ACTIVE,212.61,337.84,59.959,1493673303,"274151322000083","219011344069620",29.06,9.30,0,332.43,344.45,12.9,10.6,0.084,933622.7,933622.7,3852,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673319,1926095.00
05/01/2017 17:15,2,0.447,ACTIVE,213.29,339.04,59.954,1493673303,"274151322000076","219011344069620",29.94,8.50,0,333.63,345.66,13.6,11.2,0.080,995200.7,995200.7,3852,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673320,1926096.00
05/01/2017 17:15,2,0.500,ACTIVE,213.51,339.34,59.975,1493673303,"201051344000868","219011344069620",30.18,7.30,0,330.93,348.06,15.2,12.8,0.088,676950.1,676950.1,3878,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673321,1926097.00
05/01/2017 17:15,2,0.434,ACTIVE,212.83,338.44,59.949,1493673303,"274151322000095","219011344069620",29.36,8.50,0,332.73,344.15,12.9,10.6,0.080,985596.5,985596.5,3850,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673321,1926098.00
05/01/2017 17:15,2,0.480,ACTIVE,213.51,339.34,59.949,1493673303,"201051344000988","219011344069620",19.62,6.70,0,330.93,346.56,9.6,7.3,0.066,614057.2,614057.2,3898,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673322,1926099.00
05/01/2017 17:15,2,0.537,ACTIVE,213.96,339.65,59.938,1493673303,"201051344001025","219011344069620",30.89,7.00,0,333.03,348.96,16.8,14.3,0.106,680804.6,680804.6,3890,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673323,1926100.00
05/01/2017 17:15,2,0.506,ACTIVE,213.51,338.14,59.975,1493673303,"201051344000458","219011344069620",30.30,8.50,0,331.53,347.76,15.6,13.1,0.093,689144.2,689144.2,3865,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673324,1926101.00
05/01/2017 17:15,2,0.504,ACTIVE,214.19,340.55,59.944,1493673303,"201051344000853","219011344069620",29.94,7.00,0,333.03,348.96,15.3,12.8,0.093,689642.9,689642.9,3866,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673325,1926102.00
05/01/2017 17:15,2,0.543,ACTIVE,214.19,341.45,59.970,1493673303,"201051344000685","219011344069620",29.92,7.30,0,333.03,351.37,16.5,14.0,0.106,681657.6,681657.6,3890,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673326,1926103.00
05/01/2017 17:15,2,0.535,ACTIVE,214.19,341.45,59.970,1493673303,"201051344000917","219011344069620",29.86,8.50,0,332.43,349.86,16.2,13.7,0.102,678372.9,678372.9,3879,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673327,1926104.00
05/01/2017 17:15,2,0.520,ACTIVE,214.19,341.75,59.938,1493673303,"201051344001145","219011344069620",30.08,7.00,0,333.63,350.47,15.8,13.3,0.102,686221.1,686221.1,3871,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673328,1926105.00
05/01/2017 17:15,2,0.549,ACTIVE,213.96,340.85,59.954,1493673303,"201051344000651","219011344069620",30.36,6.70,0,332.43,349.86,16.9,14.4,0.102,674666.9,674666.9,3887,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673329,1926106.00
05/01/2017 17:15,2,0.410,ACTIVE,212.38,336.64,59.944,1493673303,"274151322000088","219011344069620",28.51,9.00,0,332.13,343.85,11.8,9.5,0.071,894821.0,894821.0,3858,0,0,0,L,1151911521,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673330,1926107.00
05/01/2017 17:15,2,0.293,ACTIVE,213.29,415.39,59.949,1493673303,"274151322000068","219011344069620",39.24,11.00,0,334.84,434.93,11.7,9.4,0.057,771047.2,771047.2,3994,0,0,0,L,1151911521,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673331,1926108.00
05/01/2017 17:15,2,0.543,ACTIVE,213.74,340.25,59.944,1493673303,"201051344001135","219011344069620",29.72,7.00,0,332.43,349.56,16.4,13.9,0.102,670345.4,670345.4,3883,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673332,1926109.00
05/01/2017 17:15,2,0.516,ACTIVE,213.29,338.74,59.954,1493673303,"201051344000594","219011344069620",29.78,7.30,0,330.33,348.66,15.6,13.1,0.088,691125.4,691125.4,3879,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673333,1926110.00
05/01/2017 17:15,2,0.537,ACTIVE,214.19,339.95,59.938,1493673303,"201051344001203","219011344069620",29.86,7.30,0,332.73,351.07,16.3,13.8,0.106,679257.0,679257.0,3892,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673333,1926111.00
05/01/2017 17:15,2,0.424,ACTIVE,212.83,338.44,59.928,1493673303,"274151322000054","219011344069620",29.10,9.30,0,332.13,343.85,12.4,10.1,0.075,912882.4,912882.4,3850,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673334,1926112.00
05/01/2017 17:15,2,0.500,ACTIVE,213.96,338.74,59.975,1493673303,"201051344000867","219011344069620",29.58,8.00,0,331.53,347.16,15.0,12.6,0.088,675876.7,675876.7,3890,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673335,1926113.00
05/01/2017 17:15,2,0.574,ACTIVE,213.96,341.15,59.970,1493673303,"201051344001093","219011344069620",29.72,8.00,0,331.83,349.56,17.3,14.8,0.097,678112.7,678112.7,3883,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673336,1926114.00
05/01/2017 17:15,2,0.449,ACTIVE,213.51,339.65,59.938,1493673303,"201051344000900","219011344069620",28.92,7.30,0,330.93,350.77,13.2,10.8,0.088,697273.3,697273.3,3865,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673337,1926115.00
05/01/2017 17:15,2,0.484,ACTIVE,213.74,338.74,59.970,1493673303,"201051344000648","219011344069620",30.99,6.70,0,332.43,347.46,15.2,12.8,0.080,686602.3,686602.3,3867,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673338,1926116.00
05/01/2017 17:15,2,0.510,ACTIVE,213.74,339.34,59.944,1493673303,"201051344000569","219011344069620",30.02,7.30,0,331.83,348.36,15.5,13.1,0.097,699620.3,699620.3,3857,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673339,1926117.00
05/01/2017 17:15,2,0.492,ACTIVE,213.74,338.44,59.970,1493673303,"201051344000983","219011344069620",29.58,7.30,0,331.83,347.46,14.7,12.3,0.088,690081.6,690081.6,3868,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673340,1926118.00
05/01/2017 17:15,2,0.465,ACTIVE,213.74,339.34,59.933,1493673303,"201051344001158","219011344069620",30.65,6.30,0,331.53,349.26,14.5,12.1,0.080,675689.3,675689.3,3879,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673341,1926119.00
05/01/2017 17:15,2,0.523,ACTIVE,214.19,340.55,59.928,1493673303,"201051344000576","219011344069620",28.61,7.30,0,332.43,349.56,15.2,12.7,0.093,690318.5,690318.5,3864,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673342,1926120.00
05/01/2017 17:15,2,0.420,ACTIVE,212.83,338.74,59.965,1493673303,"274151322000087","219011344069620",29.06,12.00,0,332.73,344.45,12.4,10.0,0.066,885074.1,885074.1,3928,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493673342,1926121.00
05/01/2017 17:30,2,0.502,ACTIVE,214.19,340.55,59.986,1493674204,"201051344000645","219011344069620",29.90,8.00,0,332.73,347.16,15.2,12.8,0.093,689182.6,689182.6,3864,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674205,1926122.00
05/01/2017 17:30,2,0.436,ACTIVE,212.61,337.24,59.970,1493674204,"274151322000085","219011344069620",29.02,9.30,0,332.13,343.25,12.8,10.4,0.080,909841.4,909841.4,3845,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674206,1926123.00
05/01/2017 17:30,2,0.521,ACTIVE,214.41,341.15,59.965,1493674204,"201051344000633","219011344069620",29.52,7.00,0,331.53,349.86,15.6,13.1,0.097,675421.1,675421.1,3891,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674207,1926124.00
05/01/2017 17:30,2,0.535,ACTIVE,213.74,339.65,59.986,1493674204,"201051344000469","219011344069620",29.54,6.30,0,331.53,347.16,16.0,13.5,0.093,678419.7,678419.7,3877,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674207,1926125.00
05/01/2017 17:30,2,0.545,ACTIVE,212.83,339.34,59.981,1493674204,"201051344000646","219011344069620",30.51,7.00,0,331.53,349.26,16.9,14.4,0.102,671974.4,671974.4,3889,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674208,1926126.00
05/01/2017 17:30,2,0.465,ACTIVE,212.16,338.44,59.949,1493674204,"274151322000052","219011344069620",29.30,8.50,0,330.93,343.85,13.8,11.4,0.075,943147.0,943147.0,3854,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674209,1926127.00
05/01/2017 17:30,2,0.561,ACTIVE,213.29,339.65,59.986,1493674204,"201051344000585","219011344069620",30.12,7.30,0,332.43,348.96,17.2,14.6,0.110,683128.5,683128.5,3889,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674210,1926128.00
05/01/2017 17:30,2,0.545,ACTIVE,212.83,338.14,59.986,1493674204,"201051344001230","219011344069620",29.96,7.30,0,330.93,347.76,16.6,14.0,0.102,676476.3,676476.3,3881,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674211,1926129.00
05/01/2017 17:30,2,0.559,ACTIVE,213.74,339.95,59.991,1493674204,"201051344000582","219011344069620",29.88,7.00,0,332.13,348.96,17.0,14.5,0.102,666366.3,666366.3,3880,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674212,1926130.00
05/01/2017 17:30,2,0.580,ACTIVE,212.83,338.44,59.954,1493674204,"201051344000955","219011344069620",29.90,7.00,0,331.23,348.66,17.6,15.0,0.110,684851.5,684851.5,3890,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674213,1926131.00
05/01/2017 17:30,2,0.285,ACTIVE,212.38,410.58,59.949,1493674204,"274151322000094","219011344069620",38.63,10.30,0,333.63,431.32,11.2,8.8,0.062,770683.4,770683.4,3981,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674214,1926132.00
05/01/2017 17:30,2,0.539,ACTIVE,213.96,339.65,59.981,1493674204,"201051344000579","219011344069620",30.38,7.00,0,332.13,349.56,16.6,14.1,0.093,696036.4,696036.4,3875,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674215,1926133.00
05/01/2017 17:30,2,0.578,ACTIVE,213.06,338.74,59.975,1493674204,"201051344000890","219011344069620",30.16,7.30,0,331.53,349.26,17.6,15.1,0.106,678730.9,678730.9,3891,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674215,1926134.00
05/01/2017 17:30,2,0.562,ACTIVE,213.51,339.34,59.970,1493674204,"201051344000438","219011344069620",30.73,7.00,0,331.83,349.86,17.5,15.0,0.106,681513.0,681513.0,3882,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674216,1926135.00
05/01/2017 17:30,2,0.590,ACTIVE,213.29,338.44,59.970,1493674204,"201051344000417","219011344069620",19.72,7.00,0,332.13,346.26,11.8,9.5,0.071,639060.5,639060.5,3906,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674217,1926136.00
05/01/2017 17:30,2,0.438,ACTIVE,212.83,337.54,60.007,1493674204,"274151322000083","219011344069620",29.18,9.30,0,331.53,343.55,12.9,10.6,0.080,933625.0,933625.0,3853,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674218,1926137.00
05/01/2017 17:30,2,0.439,ACTIVE,213.51,338.14,59.986,1493674204,"274151322000076","219011344069620",30.43,8.50,0,333.03,344.15,13.6,11.2,0.080,995203.2,995203.2,3853,0,0,0,L,1151911521,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674219,1926138.00
05/01/2017 17:30,2,0.525,ACTIVE,213.74,339.34,60.007,1493674204,"201051344000868","219011344069620",28.57,7.30,0,330.33,346.26,15.2,12.8,0.093,676953.0,676953.0,3879,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674220,1926139.00
05/01/2017 17:30,2,0.428,ACTIVE,212.83,336.94,59.975,1493674204,"274151322000095","219011344069620",29.94,9.00,0,331.53,342.95,13.0,10.6,0.080,985598.9,985598.9,3851,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674221,1926140.00
05/01/2017 17:30,2,0.480,ACTIVE,213.74,339.65,59.975,1493674204,"201051344000988","219011344069620",19.68,6.70,0,331.53,346.26,9.6,7.4,0.062,614058.9,614058.9,3899,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674222,1926141.00
05/01/2017 17:30,2,0.559,ACTIVE,213.06,338.14,59.944,1493674204,"201051344001025","219011344069620",30.06,7.00,0,331.53,349.56,17.0,14.5,0.106,680807.8,680807.8,3891,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674223,1926142.00
05/01/2017 17:30,2,0.520,ACTIVE,213.96,338.74,59.975,1493674204,"201051344000458","219011344069620",29.54,8.50,0,331.53,347.46,15.6,13.1,0.093,689147.1,689147.1,3866,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674224,1926143.00
05/01/2017 17:30,2,0.504,ACTIVE,214.41,340.85,59.975,1493674204,"201051344000853","219011344069620",30.10,7.00,0,333.03,348.36,15.4,12.9,0.093,689645.7,689645.7,3867,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674224,1926144.00
05/01/2017 17:30,2,0.541,ACTIVE,213.51,339.95,59.975,1493674204,"201051344000685","219011344069620",30.10,7.30,0,333.03,350.77,16.5,14.0,0.110,681660.6,681660.6,3891,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674225,1926145.00
05/01/2017 17:30,2,0.533,ACTIVE,213.51,339.65,59.949,1493674204,"201051344000917","219011344069620",30.40,8.50,0,331.23,349.26,16.4,13.9,0.088,678376.0,678376.0,3880,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674226,1926146.00
05/01/2017 17:30,2,0.512,ACTIVE,213.51,339.95,59.970,1493674204,"201051344001145","219011344069620",30.57,7.00,0,333.63,350.47,15.9,13.4,0.102,686224.1,686224.1,3872,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674227,1926147.00
05/01/2017 17:30,2,0.559,ACTIVE,213.29,339.65,59.970,1493674204,"201051344000651","219011344069620",30.04,6.70,0,331.53,349.26,17.0,14.5,0.102,674670.2,674670.2,3888,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674228,1926148.00
05/01/2017 17:30,2,0.412,ACTIVE,212.38,336.34,59.981,1493674204,"274151322000088","219011344069620",28.33,9.00,0,331.23,342.95,11.8,9.5,0.071,894823.1,894823.1,3859,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674229,1926149.00
05/01/2017 17:30,2,0.293,ACTIVE,213.29,417.19,59.975,1493674204,"274151322000068","219011344069620",39.34,11.30,0,334.24,430.72,11.7,9.4,0.062,771049.3,771049.3,3995,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674230,1926150.00
05/01/2017 17:30,2,0.537,ACTIVE,213.06,338.44,59.975,1493674204,"201051344001135","219011344069620",30.18,7.00,0,331.23,347.76,16.5,14.0,0.102,670348.6,670348.6,3884,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674231,1926151.00
05/01/2017 17:30,2,0.529,ACTIVE,213.74,339.04,59.981,1493674204,"201051344000594","219011344069620",28.53,7.00,0,330.03,346.56,15.3,12.9,0.088,691128.3,691128.3,3880,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674232,1926152.00
05/01/2017 17:30,2,0.537,ACTIVE,213.29,338.14,59.991,1493674204,"201051344001203","219011344069620",29.90,7.30,0,332.43,349.86,16.3,13.8,0.110,679260.2,679260.2,3893,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674233,1926153.00
05/01/2017 17:30,2,0.416,ACTIVE,212.83,338.44,59.970,1493674204,"274151322000054","219011344069620",29.10,9.30,0,331.23,342.95,12.3,10.0,0.066,912884.7,912884.7,3851,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674235,1926154.00
05/01/2017 17:30,2,0.488,ACTIVE,213.74,338.44,59.917,1493674204,"201051344000867","219011344069620",30.12,8.00,0,332.13,346.56,14.8,12.4,0.084,675879.5,675879.5,3891,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674236,1926155.00
05/01/2017 17:30,2,0.555,ACTIVE,213.29,339.65,59.938,1493674204,"201051344001093","219011344069620",30.51,8.00,0,331.83,349.26,17.2,14.6,0.093,678116.2,678116.2,3884,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674236,1926156.00
05/01/2017 17:30,2,0.436,ACTIVE,213.51,339.65,59.954,1493674204,"201051344000900","219011344069620",29.60,7.30,0,331.83,347.16,13.1,10.7,0.084,697275.7,697275.7,3866,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674237,1926157.00
05/01/2017 17:30,2,0.514,ACTIVE,213.96,338.74,59.922,1493674204,"201051344000648","219011344069620",28.86,6.70,0,332.73,347.16,15.1,12.6,0.088,686605.2,686605.2,3868,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674238,1926158.00
05/01/2017 17:30,2,0.504,ACTIVE,213.74,339.04,59.949,1493674204,"201051344000569","219011344069620",30.12,7.30,0,332.73,346.86,15.4,12.9,0.093,699623.3,699623.3,3858,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674239,1926159.00
05/01/2017 17:30,2,0.480,ACTIVE,213.74,338.44,59.986,1493674204,"201051344000983","219011344069620",29.56,7.30,0,331.53,347.16,14.4,12.0,0.093,690084.4,690084.4,3869,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674240,1926160.00
05/01/2017 17:30,2,0.469,ACTIVE,213.74,338.74,59.991,1493674204,"201051344001158","219011344069620",30.12,6.30,0,331.83,347.16,14.3,11.9,0.084,675692.1,675692.1,3880,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674241,1926161.00
05/01/2017 17:30,2,0.520,ACTIVE,214.19,339.95,59.970,1493674204,"201051344000576","219011344069620",27.73,7.30,0,333.03,348.96,14.7,12.2,0.088,690321.5,690321.5,3865,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674242,1926162.00
05/01/2017 17:30,2,0.414,ACTIVE,212.83,337.84,59.981,1493674204,"274151322000087","219011344069620",28.51,12.00,0,331.83,343.55,11.9,9.6,0.062,885076.4,885076.4,3929,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493674243,1926163.00
05/01/2017 17:45,2,0.295,ACTIVE,214.19,338.14,59.917,1493675103,"201051344000645","219011344069620",29.32,8.00,0,333.33,348.66,8.8,6.6,0.035,689185.0,689185.0,3865,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675104,1926164.00
05/01/2017 17:45,2,0.234,ACTIVE,212.83,335.44,59.954,1493675103,"274151322000085","219011344069620",27.63,9.00,0,333.03,342.95,6.6,4.4,0.031,909843.2,909843.2,3846,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675105,1926165.00
05/01/2017 17:45,2,0.309,ACTIVE,214.19,339.95,59.965,1493675103,"201051344000633","219011344069620",29.48,7.00,0,332.13,349.86,9.2,7.0,0.031,675423.7,675423.7,3892,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675106,1926166.00
05/01/2017 17:45,2,0.324,ACTIVE,213.74,337.84,59.965,1493675103,"201051344000469","219011344069620",29.10,6.00,0,331.23,346.86,9.6,7.4,0.040,678422.3,678422.3,3878,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675107,1926167.00
05/01/2017 17:45,2,0.334,ACTIVE,213.06,337.24,59.965,1493675103,"201051344000646","219011344069620",28.92,7.00,0,330.33,348.06,9.8,7.5,0.040,671977.2,671977.2,3890,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675108,1926168.00
05/01/2017 17:45,2,0.256,ACTIVE,212.83,336.64,59.959,1493675103,"274151322000052","219011344069620",28.21,8.50,0,331.23,342.95,7.3,5.1,0.040,943149.1,943149.1,3855,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675109,1926169.00
05/01/2017 17:45,2,0.338,ACTIVE,213.51,337.24,59.970,1493675103,"201051344000585","219011344069620",29.16,7.30,0,330.63,347.76,10.0,7.7,0.044,683131.3,683131.3,3890,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675110,1926170.00
05/01/2017 17:45,2,0.328,ACTIVE,213.06,336.04,59.954,1493675103,"201051344001230","219011344069620",28.63,7.30,0,329.43,347.16,9.5,7.3,0.040,676478.9,676478.9,3882,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675111,1926171.00
05/01/2017 17:45,2,0.330,ACTIVE,213.96,337.54,59.965,1493675103,"201051344000582","219011344069620",29.34,7.00,0,331.83,348.06,9.9,7.6,0.044,666369.1,666369.1,3881,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675112,1926172.00
05/01/2017 17:45,2,0.357,ACTIVE,212.83,336.64,59.965,1493675103,"201051344000955","219011344069620",29.00,7.00,0,329.73,348.06,10.5,8.2,0.044,684854.5,684854.5,3891,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675112,1926173.00
05/01/2017 17:45,2,0.145,ACTIVE,212.83,336.64,59.954,1493675103,"274151322000094","219011344069620",31.05,10.00,0,334.24,425.31,4.5,2.5,0.022,770684.9,770684.9,3982,0,0,0,L,1151911521,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675113,1926174.00
05/01/2017 17:45,2,0.328,ACTIVE,213.74,337.24,59.928,1493675103,"201051344000579","219011344069620",29.80,7.00,0,332.73,347.76,10.0,7.7,0.035,696039.2,696039.2,3876,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675114,1926175.00
05/01/2017 17:45,2,0.355,ACTIVE,213.29,336.64,59.954,1493675103,"201051344000890","219011344069620",29.10,7.30,0,330.93,348.36,10.6,8.3,0.044,678733.8,678733.8,3892,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675115,1926176.00
05/01/2017 17:45,2,0.348,ACTIVE,213.51,337.24,59.965,1493675103,"201051344000438","219011344069620",29.34,7.00,0,331.83,351.37,10.4,8.1,0.040,681515.9,681515.9,3883,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675116,1926177.00
05/01/2017 17:45,2,0.412,ACTIVE,213.74,336.94,59.970,1493675103,"201051344000417","219011344069620",18.01,6.70,0,330.33,344.76,7.5,5.3,0.027,639062.4,639062.4,3907,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675117,1926178.00
05/01/2017 17:45,2,0.230,ACTIVE,213.06,337.54,59.970,1493675103,"274151322000083","219011344069620",27.91,9.00,0,332.43,342.65,6.5,4.3,0.031,933626.9,933626.9,3854,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675118,1926179.00
05/01/2017 17:45,2,0.230,ACTIVE,213.51,337.84,59.954,1493675103,"274151322000076","219011344069620",29.06,9.00,0,333.93,343.25,6.8,4.6,0.040,995205.2,995205.2,3854,0,0,0,L,1151911521,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675119,1926180.00
05/01/2017 17:45,2,0.307,ACTIVE,213.74,337.84,59.981,1493675103,"201051344000868","219011344069620",28.78,7.00,0,332.13,346.86,9.0,6.7,0.035,676955.5,676955.5,3880,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675120,1926181.00
05/01/2017 17:45,2,0.230,ACTIVE,213.06,336.64,59.933,1493675103,"274151322000095","219011344069620",27.53,8.50,0,331.83,342.35,6.5,4.3,0.031,985600.7,985600.7,3852,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675121,1926182.00
05/01/2017 17:45,2,0.303,ACTIVE,213.51,338.14,59.970,1493675103,"201051344000988","219011344069620",18.05,6.70,0,330.93,346.86,5.5,3.4,0.018,614060.2,614060.2,3900,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675122,1926183.00
05/01/2017 17:45,2,0.330,ACTIVE,213.06,336.04,59.954,1493675103,"201051344001025","219011344069620",29.04,6.70,0,330.63,347.46,9.7,7.5,0.044,680810.6,680810.6,3892,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675123,1926184.00
05/01/2017 17:45,2,0.312,ACTIVE,213.51,336.94,59.944,1493675103,"201051344000458","219011344069620",28.69,8.50,0,332.13,347.16,9.2,6.9,0.040,689149.7,689149.7,3867,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675123,1926185.00
05/01/2017 17:45,2,0.303,ACTIVE,214.19,339.04,59.975,1493675103,"201051344000853","219011344069620",28.78,6.70,0,333.93,349.56,8.8,6.6,0.040,689648.2,689648.2,3868,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675124,1926186.00
05/01/2017 17:45,2,0.318,ACTIVE,213.74,338.14,59.975,1493675103,"201051344000685","219011344069620",29.36,7.00,0,331.23,348.96,9.5,7.2,0.044,681663.3,681663.3,3892,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675125,1926187.00
05/01/2017 17:45,2,0.318,ACTIVE,213.51,337.84,59.970,1493675103,"201051344000917","219011344069620",28.96,8.50,0,330.93,347.76,9.4,7.1,0.040,678378.6,678378.6,3881,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675126,1926188.00
05/01/2017 17:45,2,0.305,ACTIVE,213.51,337.54,59.975,1493675103,"201051344001145","219011344069620",29.20,7.00,0,331.83,348.96,9.0,6.8,0.040,686226.7,686226.7,3873,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675127,1926189.00
05/01/2017 17:45,2,0.334,ACTIVE,213.29,337.54,59.970,1493675103,"201051344000651","219011344069620",29.38,6.30,0,331.53,347.46,10.0,7.7,0.044,674673.0,674673.0,3889,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675128,1926190.00
05/01/2017 17:45,2,0.215,ACTIVE,212.83,336.34,59.981,1493675103,"274151322000088","219011344069620",26.88,9.00,0,331.23,342.95,5.9,3.8,0.027,894824.8,894824.8,3860,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675129,1926191.00
05/01/2017 17:45,2,0.160,ACTIVE,213.51,344.45,59.954,1493675103,"274151322000068","219011344069620",31.89,10.70,0,334.54,429.52,5.2,3.1,0.022,771050.9,771050.9,3996,0,0,0,L,1151911521,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675130,1926192.00
05/01/2017 17:45,2,0.322,ACTIVE,213.06,335.14,59.970,1493675103,"201051344001135","219011344069620",29.30,7.00,0,331.53,348.96,9.6,7.4,0.044,670351.3,670351.3,3885,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675131,1926193.00
05/01/2017 17:45,2,0.320,ACTIVE,213.29,336.64,59.981,1493675103,"201051344000594","219011344069620",28.86,7.00,0,328.52,345.96,9.4,7.2,0.040,691130.9,691130.9,3881,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675132,1926194.00
05/01/2017 17:45,2,0.326,ACTIVE,213.29,336.34,59.981,1493675103,"201051344001203","219011344069620",28.77,7.30,0,331.53,348.66,9.5,7.3,0.040,679262.8,679262.8,3894,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675132,1926195.00
05/01/2017 17:45,2,0.230,ACTIVE,212.83,336.34,59.965,1493675103,"274151322000054","219011344069620",27.63,9.30,0,331.53,342.35,6.5,4.3,0.022,912886.5,912886.5,3852,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675133,1926196.00
05/01/2017 17:45,2,0.301,ACTIVE,213.96,336.94,59.986,1493675103,"201051344000867","219011344069620",29.38,7.70,0,330.93,346.26,8.9,6.7,0.035,675881.9,675881.9,3892,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675135,1926197.00
05/01/2017 17:45,2,0.369,ACTIVE,213.29,337.54,59.975,1493675103,"201051344001093","219011344069620",28.75,8.00,0,331.53,347.76,10.8,8.5,0.040,678119.1,678119.1,3885,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675136,1926198.00
05/01/2017 17:45,2,0.250,ACTIVE,213.51,337.54,59.981,1493675103,"201051344000900","219011344069620",28.27,7.30,0,331.53,346.26,7.2,5.0,0.031,697277.7,697277.7,3867,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675137,1926199.00
05/01/2017 17:45,2,0.318,ACTIVE,213.74,337.24,59.975,1493675103,"201051344000648","219011344069620",28.98,6.70,0,332.43,346.56,9.4,7.1,0.035,686607.7,686607.7,3869,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675137,1926200.00
05/01/2017 17:45,2,0.314,ACTIVE,213.74,337.24,60.007,1493675103,"201051344000569","219011344069620",29.28,7.00,0,332.13,346.26,9.4,7.1,0.040,699625.9,699625.9,3859,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675138,1926201.00
05/01/2017 17:45,2,0.301,ACTIVE,213.74,337.54,59.949,1493675103,"201051344000983","219011344069620",28.84,7.00,0,331.53,346.26,8.8,6.6,0.035,690086.8,690086.8,3870,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675139,1926202.00
05/01/2017 17:45,2,0.291,ACTIVE,213.74,337.54,59.981,1493675103,"201051344001158","219011344069620",29.24,6.30,0,330.93,347.16,8.7,6.4,0.040,675694.5,675694.5,3881,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675140,1926203.00
05/01/2017 17:45,2,0.309,ACTIVE,214.19,338.44,59.996,1493675103,"201051344000576","219011344069620",29.92,7.00,0,332.13,347.76,9.4,7.1,0.031,690324.0,690324.0,3866,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675141,1926204.00
05/01/2017 17:45,2,0.240,ACTIVE,213.06,336.64,59.981,1493675103,"274151322000087","219011344069620",27.57,12.00,0,332.13,342.65,6.7,4.5,0.027,885078.2,885078.2,3930,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493675142,1926205.00
05/01/2017 18:00,2,0.383,ACTIVE,213.96,339.34,59.986,1493676003,"201051344000645","219011344069620",28.35,8.00,0,333.03,345.06,11.1,8.7,0.057,689187.1,689187.1,3866,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676004,1926206.00
05/01/2017 18:00,2,0.303,ACTIVE,212.38,335.44,59.996,1493676003,"274151322000085","219011344069620",28.31,9.00,0,332.43,341.75,8.7,6.5,0.044,909844.7,909844.7,3847,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676005,1926207.00
05/01/2017 18:00,2,0.385,ACTIVE,214.19,340.25,60.023,1493676003,"201051344000633","219011344069620",29.44,7.00,0,332.43,347.16,11.5,9.2,0.057,675425.8,675425.8,3893,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676006,1926208.00
05/01/2017 18:00,2,0.398,ACTIVE,213.74,338.14,59.996,1493676003,"201051344000469","219011344069620",29.16,6.30,0,330.33,345.36,11.8,9.4,0.057,678424.5,678424.5,3879,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676007,1926209.00
05/01/2017 18:00,2,0.422,ACTIVE,212.83,337.54,59.986,1493676003,"201051344000646","219011344069620",29.10,6.70,0,330.63,348.66,12.5,10.2,0.062,671979.6,671979.6,3891,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676008,1926210.00
05/01/2017 18:00,2,0.332,ACTIVE,212.16,335.14,60.002,1493676003,"274151322000052","219011344069620",28.59,8.50,0,330.93,342.35,9.6,7.4,0.044,943150.8,943150.8,3856,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676008,1926211.00
05/01/2017 18:00,2,0.422,ACTIVE,213.29,338.74,60.002,1493676003,"201051344000585","219011344069620",29.48,7.30,0,331.23,346.86,12.7,10.3,0.066,683133.7,683133.7,3891,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676009,1926212.00
05/01/2017 18:00,2,0.400,ACTIVE,213.06,337.24,60.007,1493676003,"201051344001230","219011344069620",29.08,7.00,0,330.33,348.96,11.8,9.5,0.066,676481.2,676481.2,3883,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676010,1926213.00
05/01/2017 18:00,2,0.418,ACTIVE,213.74,339.04,59.981,1493676003,"201051344000582","219011344069620",29.38,7.00,0,331.83,347.46,12.5,10.1,0.057,666371.5,666371.5,3882,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676011,1926214.00
05/01/2017 18:00,2,0.428,ACTIVE,212.83,337.24,60.002,1493676003,"201051344000955","219011344069620",30.10,7.30,0,329.73,348.96,13.1,10.7,0.062,684857.0,684857.0,3892,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676012,1926215.00
05/01/2017 18:00,2,0.193,ACTIVE,212.61,394.05,59.996,1493676003,"274151322000094","219011344069620",36.94,10.00,0,333.33,427.11,7.2,5.0,0.040,770686.0,770686.0,3983,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676013,1926216.00
