ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 18:00,2,0.416,ACTIVE,213.74,338.14,59.996,1493676003,"201051344000579","219011344069620",29.18,7.00,0,331.83,345.96,12.3,10.0,0.057,696041.6,696041.6,3877,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676015,1926217.00
05/01/2017 18:00,2,0.439,ACTIVE,213.06,337.84,59.986,1493676003,"201051344000890","219011344069620",29.14,7.30,0,330.63,346.86,13.0,10.6,0.066,678736.4,678736.4,3893,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676016,1926218.00
05/01/2017 18:00,2,0.432,ACTIVE,213.51,338.44,60.002,1493676003,"201051344000438","219011344069620",29.64,7.00,0,331.53,350.47,13.0,10.6,0.066,681518.4,681518.4,3884,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676017,1926219.00
05/01/2017 18:00,2,0.451,ACTIVE,213.29,337.24,60.028,1493676003,"201051344000417","219011344069620",19.68,7.00,0,331.23,348.06,9.0,6.8,0.040,639064.0,639064.0,3908,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676017,1926220.00
05/01/2017 18:00,2,0.312,ACTIVE,212.61,337.54,60.002,1493676003,"274151322000083","219011344069620",27.89,9.00,0,331.53,342.05,8.8,6.6,0.044,933628.4,933628.4,3855,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676018,1926221.00
05/01/2017 18:00,2,0.316,ACTIVE,213.29,337.54,60.028,1493676003,"274151322000076","219011344069620",29.04,8.50,0,333.33,342.65,9.3,7.1,0.053,995206.8,995206.8,3855,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676019,1926222.00
05/01/2017 18:00,2,0.385,ACTIVE,213.51,337.84,60.012,1493676003,"201051344000868","219011344069620",28.82,7.00,0,332.13,344.76,11.3,9.0,0.057,676957.6,676957.6,3881,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676020,1926223.00
05/01/2017 18:00,2,0.301,ACTIVE,212.61,336.64,60.007,1493676003,"274151322000095","219011344069620",28.80,8.50,0,331.53,341.45,8.8,6.5,0.049,985602.3,985602.3,3853,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676021,1926224.00
05/01/2017 18:00,2,0.355,ACTIVE,213.51,338.44,60.012,1493676003,"201051344000988","219011344069620",19.54,6.70,0,330.63,344.15,7.0,4.9,0.031,614061.4,614061.4,3901,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676022,1926225.00
05/01/2017 18:00,2,0.416,ACTIVE,213.06,336.64,59.996,1493676003,"201051344001025","219011344069620",29.54,6.70,0,330.03,349.26,12.5,10.1,0.066,680813.0,680813.0,3893,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676023,1926226.00
05/01/2017 18:00,2,0.393,ACTIVE,213.51,337.84,60.007,1493676003,"201051344000458","219011344069620",29.12,8.50,0,331.53,344.76,11.6,9.3,0.057,689151.9,689151.9,3868,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676024,1926227.00
05/01/2017 18:00,2,0.379,ACTIVE,214.19,339.65,60.002,1493676003,"201051344000853","219011344069620",28.94,7.00,0,333.63,346.26,11.2,8.9,0.053,689650.3,689650.3,3869,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676025,1926228.00
05/01/2017 18:00,2,0.406,ACTIVE,213.51,338.44,60.023,1493676003,"201051344000685","219011344069620",29.44,7.30,0,331.83,345.96,12.2,9.8,0.066,681665.6,681665.6,3893,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676025,1926229.00
05/01/2017 18:00,2,0.404,ACTIVE,213.29,338.44,59.975,1493676003,"201051344000917","219011344069620",28.98,8.00,0,330.93,350.17,11.9,9.6,0.062,678380.9,678380.9,3882,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676026,1926230.00
05/01/2017 18:00,2,0.389,ACTIVE,213.51,338.14,60.002,1493676003,"201051344001145","219011344069620",29.42,7.00,0,332.43,348.96,11.6,9.3,0.066,686228.9,686228.9,3874,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676027,1926231.00
05/01/2017 18:00,2,0.430,ACTIVE,213.29,338.14,59.996,1493676003,"201051344000651","219011344069620",28.77,6.70,0,331.83,349.56,12.5,10.2,0.062,674675.5,674675.5,3890,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676028,1926232.00
05/01/2017 18:00,2,0.287,ACTIVE,212.38,336.04,60.007,1493676003,"274151322000088","219011344069620",27.91,9.00,0,330.63,341.45,8.1,5.9,0.044,894826.2,894826.2,3861,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676029,1926233.00
05/01/2017 18:00,2,0.209,ACTIVE,213.29,403.07,59.996,1493676003,"274151322000068","219011344069620",38.07,10.70,0,335.14,424.41,8.0,5.8,0.031,771052.2,771052.2,3997,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676030,1926234.00
05/01/2017 18:00,2,0.410,ACTIVE,212.83,336.64,59.996,1493676003,"201051344001135","219011344069620",29.16,7.00,0,330.33,345.66,12.2,9.8,0.066,670353.6,670353.6,3886,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676031,1926235.00
05/01/2017 18:00,2,0.395,ACTIVE,213.29,337.84,60.007,1493676003,"201051344000594","219011344069620",29.00,7.00,0,330.33,344.76,11.6,9.3,0.062,691133.1,691133.1,3882,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676032,1926236.00
05/01/2017 18:00,2,0.391,ACTIVE,213.29,337.84,59.991,1493676003,"201051344001203","219011344069620",29.74,7.30,0,330.93,346.26,11.8,9.5,0.062,679265.1,679265.1,3895,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676033,1926237.00
05/01/2017 18:00,2,0.309,ACTIVE,212.61,336.04,60.002,1493676003,"274151322000054","219011344069620",27.77,9.30,0,331.23,341.75,8.7,6.5,0.049,912888.1,912888.1,3853,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676034,1926238.00
05/01/2017 18:00,2,0.381,ACTIVE,213.96,337.84,60.007,1493676003,"201051344000867","219011344069620",28.98,8.00,0,331.23,344.45,11.2,8.9,0.053,675884.0,675884.0,3893,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676035,1926239.00
05/01/2017 18:00,2,0.445,ACTIVE,213.29,338.44,59.981,1493676003,"201051344001093","219011344069620",29.04,8.00,0,330.03,348.06,13.2,10.8,0.057,678121.7,678121.7,3886,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676036,1926240.00
05/01/2017 18:00,2,0.322,ACTIVE,213.74,338.74,60.012,1493676003,"201051344000900","219011344069620",28.75,7.00,0,331.53,344.45,9.4,7.2,0.057,697279.4,697279.4,3868,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676037,1926241.00
05/01/2017 18:00,2,0.387,ACTIVE,213.96,338.44,59.996,1493676003,"201051344000648","219011344069620",29.40,6.70,0,332.43,345.06,11.5,9.2,0.053,686609.9,686609.9,3870,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676037,1926242.00
05/01/2017 18:00,2,0.389,ACTIVE,213.74,338.14,60.028,1493676003,"201051344000569","219011344069620",29.50,7.30,0,332.13,345.06,11.7,9.3,0.053,699628.1,699628.1,3860,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676038,1926243.00
05/01/2017 18:00,2,0.369,ACTIVE,213.96,338.14,60.039,1493676003,"201051344000983","219011344069620",29.48,7.30,0,331.53,344.15,11.1,8.7,0.057,690088.9,690088.9,3871,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676039,1926244.00
05/01/2017 18:00,2,0.365,ACTIVE,213.96,338.14,59.996,1493676003,"201051344001158","219011344069620",29.24,6.30,0,330.63,344.76,10.9,8.6,0.057,675696.5,675696.5,3882,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676040,1926245.00
05/01/2017 18:00,2,0.369,ACTIVE,214.41,339.65,60.002,1493676003,"201051344000576","219011344069620",30.32,7.30,0,332.13,345.06,11.4,9.0,0.057,690326.2,690326.2,3867,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676041,1926246.00
05/01/2017 18:00,2,0.311,ACTIVE,212.83,336.04,60.002,1493676003,"274151322000087","219011344069620",27.77,12.00,0,331.83,342.35,8.7,6.5,0.027,885079.7,885079.7,3931,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676042,1926247.00
05/01/2017 18:15,2,0.285,ACTIVE,213.51,337.24,59.933,1493676903,"201051344000645","219011344069620",29.22,8.00,0,332.43,345.96,8.5,6.3,0.031,689188.9,689188.9,3867,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676905,1926248.00
05/01/2017 18:15,2,0.219,ACTIVE,212.83,337.54,59.965,1493676903,"274151322000085","219011344069620",27.71,9.30,0,332.73,340.25,6.2,4.0,0.035,909846.0,909846.0,3848,0,0,0,L,1151911521,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676905,1926249.00
05/01/2017 18:15,2,0.289,ACTIVE,213.74,338.44,59.970,1493676903,"201051344000633","219011344069620",30.20,7.00,0,332.13,346.56,8.8,6.6,0.031,675427.7,675427.7,3894,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676906,1926250.00
05/01/2017 18:15,2,0.311,ACTIVE,213.29,336.64,59.986,1493676903,"201051344000469","219011344069620",29.68,6.00,0,330.63,344.45,9.3,7.1,0.040,678426.5,678426.5,3880,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676907,1926251.00
05/01/2017 18:15,2,0.320,ACTIVE,213.06,337.54,59.991,1493676903,"201051344000646","219011344069620",28.69,7.00,0,330.63,344.45,9.3,7.1,0.031,671981.6,671981.6,3892,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676908,1926252.00
05/01/2017 18:15,2,0.244,ACTIVE,212.61,337.24,59.959,1493676903,"274151322000052","219011344069620",28.37,8.50,0,332.13,340.55,7.0,4.9,0.027,943152.2,943152.2,3857,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676909,1926253.00
05/01/2017 18:15,2,0.322,ACTIVE,213.51,337.84,59.970,1493676903,"201051344000585","219011344069620",29.00,7.30,0,331.53,345.06,9.5,7.2,0.035,683135.8,683135.8,3892,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676910,1926254.00
05/01/2017 18:15,2,0.305,ACTIVE,213.29,336.34,59.970,1493676903,"201051344001230","219011344069620",29.30,7.30,0,330.03,343.55,9.1,6.8,0.035,676483.1,676483.1,3884,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676911,1926255.00
05/01/2017 18:15,2,0.322,ACTIVE,213.96,337.84,59.970,1493676903,"201051344000582","219011344069620",28.92,7.00,0,331.83,344.76,9.4,7.2,0.040,666373.5,666373.5,3883,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676912,1926256.00
05/01/2017 18:15,2,0.330,ACTIVE,213.06,336.64,59.965,1493676903,"201051344000955","219011344069620",29.90,7.00,0,329.73,344.76,10.1,7.8,0.040,684859.2,684859.2,3893,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676913,1926257.00
05/01/2017 18:15,2,0.137,ACTIVE,212.61,336.34,59.965,1493676903,"274151322000094","219011344069620",30.79,9.30,0,333.03,397.05,4.3,2.2,0.018,770686.8,770686.8,3984,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676913,1926258.00
05/01/2017 18:15,2,0.322,ACTIVE,213.06,337.24,59.965,1493676903,"201051344000579","219011344069620",29.54,7.00,0,332.13,344.15,9.7,7.5,0.035,696043.7,696043.7,3878,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676914,1926259.00
05/01/2017 18:15,2,0.320,ACTIVE,213.29,336.64,59.996,1493676903,"201051344000890","219011344069620",30.22,7.30,0,330.63,344.45,9.8,7.6,0.035,678738.5,678738.5,3894,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676915,1926260.00
05/01/2017 18:15,2,0.328,ACTIVE,213.51,336.94,59.975,1493676903,"201051344000438","219011344069620",29.70,7.00,0,332.43,345.36,9.9,7.6,0.035,681520.6,681520.6,3885,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676916,1926261.00
05/01/2017 18:15,2,0.387,ACTIVE,213.51,336.94,59.975,1493676903,"201051344000417","219011344069620",18.31,7.00,0,330.93,342.95,7.2,5.0,0.018,639065.4,639065.4,3909,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676917,1926262.00
05/01/2017 18:15,2,0.225,ACTIVE,212.61,336.64,59.959,1493676903,"274151322000083","219011344069620",27.65,9.00,0,332.43,340.85,6.3,4.2,0.022,933629.7,933629.7,3856,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676918,1926263.00
05/01/2017 18:15,2,0.229,ACTIVE,213.29,336.34,59.965,1493676903,"274151322000076","219011344069620",28.39,8.50,0,333.63,341.15,6.6,4.5,0.027,995208.1,995208.1,3856,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676919,1926264.00
05/01/2017 18:15,2,0.301,ACTIVE,213.06,336.64,59.970,1493676903,"201051344000868","219011344069620",28.96,7.30,0,331.53,343.85,8.8,6.6,0.035,676959.5,676959.5,3882,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676920,1926265.00
05/01/2017 18:15,2,0.223,ACTIVE,212.61,335.74,59.970,1493676903,"274151322000095","219011344069620",27.73,8.50,0,332.43,339.95,6.2,4.1,0.031,985603.5,985603.5,3854,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676921,1926266.00
05/01/2017 18:15,2,0.285,ACTIVE,213.06,337.24,59.965,1493676903,"201051344000988","219011344069620",18.73,6.70,0,330.93,344.45,5.4,3.3,0.018,614062.3,614062.3,3902,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676922,1926267.00
05/01/2017 18:15,2,0.314,ACTIVE,213.29,336.04,59.970,1493676903,"201051344001025","219011344069620",29.12,7.00,0,330.93,344.15,9.3,7.1,0.044,680815.0,680815.0,3894,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676922,1926268.00
05/01/2017 18:15,2,0.311,ACTIVE,213.06,336.04,59.975,1493676903,"201051344000458","219011344069620",28.78,8.50,0,332.13,344.45,9.1,6.8,0.035,689153.8,689153.8,3869,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676923,1926269.00
05/01/2017 18:15,2,0.287,ACTIVE,213.74,337.84,59.970,1493676903,"201051344000853","219011344069620",29.94,7.00,0,334.24,345.36,8.7,6.5,0.031,689652.1,689652.1,3870,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676924,1926270.00
05/01/2017 18:15,2,0.311,ACTIVE,213.51,338.14,59.949,1493676903,"201051344000685","219011344069620",28.90,7.00,0,331.83,346.26,9.1,6.9,0.040,681667.5,681667.5,3894,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676925,1926271.00
05/01/2017 18:15,2,0.305,ACTIVE,213.51,337.84,59.981,1493676903,"201051344000917","219011344069620",28.86,8.50,0,330.93,344.76,9.0,6.7,0.031,678382.9,678382.9,3883,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676926,1926272.00
05/01/2017 18:15,2,0.291,ACTIVE,213.74,337.84,59.975,1493676903,"201051344001145","219011344069620",29.12,7.00,0,332.43,346.26,8.6,6.4,0.031,686230.7,686230.7,3875,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676927,1926273.00
05/01/2017 18:15,2,0.326,ACTIVE,213.51,337.24,59.975,1493676903,"201051344000651","219011344069620",28.98,6.30,0,331.53,345.06,9.6,7.4,0.035,674677.5,674677.5,3891,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676928,1926274.00
05/01/2017 18:15,2,0.203,ACTIVE,212.38,334.84,59.975,1493676903,"274151322000088","219011344069620",27.51,9.00,0,332.13,340.25,5.7,3.6,0.018,894827.3,894827.3,3862,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676929,1926275.00
05/01/2017 18:15,2,0.154,ACTIVE,213.29,337.24,59.965,1493676903,"274151322000068","219011344069620",31.15,10.00,0,334.24,407.27,4.9,2.8,0.022,771053.2,771053.2,3998,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676930,1926276.00
05/01/2017 18:15,2,0.312,ACTIVE,213.29,336.64,59.975,1493676903,"201051344001135","219011344069620",28.67,7.00,0,330.63,343.55,9.1,6.8,0.035,670355.6,670355.6,3887,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676930,1926277.00
05/01/2017 18:15,2,0.309,ACTIVE,213.06,336.64,59.975,1493676903,"201051344000594","219011344069620",29.10,7.30,0,330.03,344.15,9.2,6.9,0.035,691135.1,691135.1,3883,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676931,1926278.00
05/01/2017 18:15,2,0.307,ACTIVE,213.51,336.64,59.981,1493676903,"201051344001203","219011344069620",29.02,7.30,0,331.83,345.06,9.0,6.8,0.040,679267.1,679267.1,3896,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676932,1926279.00
05/01/2017 18:15,2,0.221,ACTIVE,212.61,336.34,59.975,1493676903,"274151322000054","219011344069620",27.71,9.30,0,332.13,339.95,6.2,4.1,0.022,912889.3,912889.3,3854,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676934,1926280.00
05/01/2017 18:15,2,0.299,ACTIVE,213.29,336.04,59.981,1493676903,"201051344000867","219011344069620",28.96,8.00,0,330.93,345.06,8.8,6.6,0.035,675885.9,675885.9,3894,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676935,1926281.00
05/01/2017 18:15,2,0.336,ACTIVE,213.51,338.44,59.981,1493676903,"201051344001093","219011344069620",29.98,8.00,0,331.53,345.66,10.3,8.0,0.031,678123.9,678123.9,3887,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676936,1926282.00
05/01/2017 18:15,2,0.242,ACTIVE,213.06,336.94,59.981,1493676903,"201051344000900","219011344069620",28.41,7.30,0,331.23,345.36,7.0,4.9,0.035,697280.8,697280.8,3869,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676937,1926283.00
05/01/2017 18:15,2,0.312,ACTIVE,213.29,336.94,59.981,1493676903,"201051344000648","219011344069620",28.84,6.70,0,332.13,345.36,9.2,7.0,0.035,686611.8,686611.8,3871,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676938,1926284.00
05/01/2017 18:15,2,0.316,ACTIVE,213.06,336.64,59.986,1493676903,"201051344000569","219011344069620",28.82,7.30,0,332.13,345.36,9.2,7.0,0.035,699630.0,699630.0,3861,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676939,1926285.00
05/01/2017 18:15,2,0.295,ACTIVE,213.06,336.04,59.938,1493676903,"201051344000983","219011344069620",28.71,7.00,0,331.23,344.45,8.6,6.4,0.035,690090.7,690090.7,3872,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676940,1926286.00
05/01/2017 18:15,2,0.285,ACTIVE,213.06,336.64,59.981,1493676903,"201051344001158","219011344069620",28.96,6.30,0,332.13,345.06,8.4,6.2,0.040,675698.3,675698.3,3883,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676941,1926287.00
05/01/2017 18:15,2,0.314,ACTIVE,213.51,337.84,59.981,1493676903,"201051344000576","219011344069620",28.77,7.30,0,332.13,345.36,9.2,7.0,0.031,690328.1,690328.1,3868,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676942,1926288.00
05/01/2017 18:15,2,0.223,ACTIVE,212.83,337.54,59.981,1493676903,"274151322000087","219011344069620",27.83,12.00,0,333.03,340.55,6.4,4.2,0.022,885081.0,885081.0,3932,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493676943,1926289.00
05/01/2017 18:30,2,0.475,ACTIVE,213.29,338.74,59.975,1493677804,"201051344000645","219011344069620",30.02,8.00,0,332.13,345.96,14.4,12.0,0.084,689191.2,689191.2,3868,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677805,1926290.00
05/01/2017 18:30,2,0.406,ACTIVE,212.83,336.64,59.970,1493677804,"274151322000085","219011344069620",28.86,9.30,0,333.63,342.95,11.9,9.6,0.066,909847.8,909847.8,3849,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677806,1926291.00
05/01/2017 18:30,2,0.488,ACTIVE,213.96,340.55,59.991,1493677804,"201051344000633","219011344069620",29.92,6.70,0,331.83,347.16,14.8,12.4,0.088,675430.2,675430.2,3895,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677807,1926292.00
05/01/2017 18:30,2,0.506,ACTIVE,213.74,339.34,59.970,1493677804,"201051344000469","219011344069620",29.38,6.00,0,329.73,345.06,15.0,12.6,0.084,678429.1,678429.1,3881,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677807,1926293.00
05/01/2017 18:30,2,0.521,ACTIVE,213.51,339.34,59.991,1493677804,"201051344000646","219011344069620",29.98,6.70,0,330.63,346.56,15.8,13.4,0.097,671984.3,671984.3,3893,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677808,1926294.00
05/01/2017 18:30,2,0.436,ACTIVE,212.61,338.14,59.970,1493677804,"274151322000052","219011344069620",29.22,9.00,0,332.43,343.55,12.9,10.6,0.066,943154.2,943154.2,3858,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677809,1926295.00
05/01/2017 18:30,2,0.514,ACTIVE,213.74,339.95,59.996,1493677804,"201051344000585","219011344069620",30.63,7.00,0,331.23,346.56,15.9,13.5,0.093,683138.5,683138.5,3893,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677810,1926296.00
05/01/2017 18:30,2,0.518,ACTIVE,213.51,338.44,59.938,1493677804,"201051344001230","219011344069620",29.34,7.30,0,329.73,345.66,15.4,12.9,0.088,676485.7,676485.7,3885,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677811,1926297.00
05/01/2017 18:30,2,0.523,ACTIVE,214.19,340.25,60.012,1493677804,"201051344000582","219011344069620",29.96,7.00,0,331.53,346.86,15.9,13.4,0.097,666376.2,666376.2,3884,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677812,1926298.00
05/01/2017 18:30,2,0.553,ACTIVE,213.06,338.74,59.991,1493677804,"201051344000955","219011344069620",29.48,7.00,0,330.33,349.26,16.5,14.0,0.097,684862.0,684862.0,3894,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677813,1926299.00
05/01/2017 18:30,2,0.262,ACTIVE,213.06,413.59,59.965,1493677804,"274151322000094","219011344069620",39.06,10.00,0,333.93,430.72,10.4,8.1,0.053,770688.2,770688.2,3985,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677814,1926300.00
05/01/2017 18:30,2,0.518,ACTIVE,213.51,338.44,59.991,1493677804,"201051344000579","219011344069620",29.74,7.00,0,330.63,345.66,15.6,13.2,0.088,696046.3,696046.3,3879,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677815,1926301.00
05/01/2017 18:30,2,0.551,ACTIVE,213.51,338.74,59.981,1493677804,"201051344000890","219011344069620",29.28,7.30,0,330.63,346.26,16.4,13.9,0.097,678741.4,678741.4,3895,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677816,1926302.00
05/01/2017 18:30,2,0.529,ACTIVE,213.74,339.95,59.949,1493677804,"201051344000438","219011344069620",30.73,6.70,0,331.23,350.17,16.5,14.0,0.093,681523.4,681523.4,3886,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677816,1926303.00
05/01/2017 18:30,2,0.551,ACTIVE,213.74,338.74,59.986,1493677804,"201051344000417","219011344069620",19.78,6.70,0,330.33,342.95,11.1,8.8,0.062,639067.2,639067.2,3910,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677817,1926304.00
05/01/2017 18:30,2,0.402,ACTIVE,213.06,339.65,59.986,1493677804,"274151322000083","219011344069620",29.66,9.30,0,332.73,343.25,12.2,9.8,0.066,933631.5,933631.5,3857,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677818,1926305.00
05/01/2017 18:30,2,0.422,ACTIVE,213.74,337.84,59.986,1493677804,"274151322000076","219011344069620",30.00,9.00,0,333.93,343.85,12.8,10.4,0.075,995210.1,995210.1,3857,0,0,0,L,1151911521,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677819,1926306.00
05/01/2017 18:30,2,0.482,ACTIVE,213.29,338.44,59.991,1493677804,"201051344000868","219011344069620",29.72,7.00,0,330.63,345.06,14.6,12.1,0.080,676961.9,676961.9,3883,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677820,1926307.00
05/01/2017 18:30,2,0.410,ACTIVE,213.06,337.84,59.986,1493677804,"274151322000095","219011344069620",29.28,9.00,0,332.73,342.95,12.2,9.9,0.075,985605.4,985605.4,3855,0,0,0,L,1151911521,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677821,1926308.00
05/01/2017 18:30,2,0.467,ACTIVE,213.29,338.74,59.991,1493677804,"201051344000988","219011344069620",19.22,6.70,0,329.13,344.45,9.1,6.8,0.053,614063.6,614063.6,3903,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677822,1926309.00
05/01/2017 18:30,2,0.518,ACTIVE,213.51,338.44,59.996,1493677804,"201051344001025","219011344069620",30.24,6.70,0,331.23,346.26,15.8,13.4,0.097,680817.7,680817.7,3895,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677823,1926310.00
05/01/2017 18:30,2,0.479,ACTIVE,213.29,338.14,59.991,1493677804,"201051344000458","219011344069620",30.49,8.00,0,330.03,345.06,14.8,12.4,0.084,689156.3,689156.3,3870,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677824,1926311.00
05/01/2017 18:30,2,0.477,ACTIVE,213.96,339.65,59.991,1493677804,"201051344000853","219011344069620",30.20,6.70,0,332.43,346.26,14.6,12.2,0.088,689654.5,689654.5,3871,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677825,1926312.00
05/01/2017 18:30,2,0.520,ACTIVE,213.96,341.15,59.991,1493677804,"201051344000685","219011344069620",29.84,7.00,0,330.93,347.16,15.7,13.2,0.102,681670.2,681670.2,3895,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677826,1926313.00
05/01/2017 18:30,2,0.525,ACTIVE,213.74,339.95,59.996,1493677804,"201051344000917","219011344069620",29.00,8.50,0,331.23,349.86,15.4,12.9,0.093,678385.4,678385.4,3884,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677827,1926314.00
05/01/2017 18:30,2,0.479,ACTIVE,213.96,339.95,59.981,1493677804,"201051344001145","219011344069620",30.81,6.70,0,332.43,346.86,15.0,12.6,0.088,686233.2,686233.2,3876,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677827,1926315.00
05/01/2017 18:30,2,0.520,ACTIVE,213.51,339.34,59.991,1493677804,"201051344000651","219011344069620",30.57,6.30,0,332.13,346.56,16.1,13.6,0.093,674680.3,674680.3,3892,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677828,1926316.00
05/01/2017 18:30,2,0.393,ACTIVE,212.38,337.54,59.986,1493677804,"274151322000088","219011344069620",28.59,9.00,0,332.43,342.95,11.4,9.1,0.057,894828.9,894828.9,3863,0,0,0,L,1151911521,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677829,1926317.00
05/01/2017 18:30,2,0.283,ACTIVE,213.51,414.79,59.996,1493677804,"274151322000068","219011344069620",39.24,10.70,0,334.84,429.52,11.3,9.0,0.057,771054.8,771054.8,3999,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677830,1926318.00
05/01/2017 18:30,2,0.514,ACTIVE,213.06,338.14,59.996,1493677804,"201051344001135","219011344069620",30.18,7.00,0,330.93,345.36,15.7,13.3,0.097,670358.2,670358.2,3888,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677831,1926319.00
05/01/2017 18:30,2,0.498,ACTIVE,213.06,338.74,59.991,1493677804,"201051344000594","219011344069620",30.06,7.00,0,330.03,345.06,15.2,12.7,0.088,691137.6,691137.6,3884,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677832,1926320.00
05/01/2017 18:30,2,0.510,ACTIVE,213.96,339.04,59.991,1493677804,"201051344001203","219011344069620",30.30,7.30,0,331.83,347.16,15.6,13.2,0.093,679269.7,679269.7,3897,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677833,1926321.00
05/01/2017 18:30,2,0.408,ACTIVE,213.06,339.95,59.991,1493677804,"274151322000054","219011344069620",29.32,9.30,0,332.43,342.95,12.1,9.8,0.066,912891.1,912891.1,3855,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677834,1926322.00
05/01/2017 18:30,2,0.479,ACTIVE,213.74,338.44,59.986,1493677804,"201051344000867","219011344069620",30.10,7.70,0,330.93,344.76,14.6,12.2,0.080,675888.3,675888.3,3895,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677835,1926323.00
05/01/2017 18:30,2,0.555,ACTIVE,213.74,340.25,59.996,1493677804,"201051344001093","219011344069620",29.86,7.70,0,331.83,348.06,16.8,14.3,0.088,678126.8,678126.8,3888,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677836,1926324.00
05/01/2017 18:30,2,0.424,ACTIVE,213.51,339.04,60.007,1493677804,"201051344000900","219011344069620",30.02,7.00,0,330.33,345.06,12.9,10.6,0.084,697282.9,697282.9,3870,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677837,1926325.00
05/01/2017 18:30,2,0.500,ACTIVE,213.74,338.74,60.002,1493677804,"201051344000648","219011344069620",29.74,6.70,0,331.53,345.96,15.1,12.6,0.084,686614.4,686614.4,3872,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677837,1926326.00
05/01/2017 18:30,2,0.488,ACTIVE,213.51,339.04,59.996,1493677804,"201051344000569","219011344069620",30.61,7.30,0,331.23,345.36,15.2,12.7,0.084,699632.6,699632.6,3862,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677838,1926327.00
05/01/2017 18:30,2,0.469,ACTIVE,213.51,338.14,60.012,1493677804,"201051344000983","219011344069620",30.22,7.00,0,330.03,345.96,14.4,12.0,0.088,690093.1,690093.1,3873,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677839,1926328.00
05/01/2017 18:30,2,0.449,ACTIVE,213.51,338.14,59.996,1493677804,"201051344001158","219011344069620",30.97,6.00,0,330.03,345.36,14.1,11.7,0.088,675700.6,675700.6,3884,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677840,1926329.00
05/01/2017 18:30,2,0.502,ACTIVE,213.96,339.65,60.002,1493677804,"201051344000576","219011344069620",29.66,7.00,0,331.53,346.26,15.1,12.7,0.088,690330.6,690330.6,3869,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677841,1926330.00
05/01/2017 18:30,2,0.418,ACTIVE,213.06,339.34,60.002,1493677804,"274151322000087","219011344069620",29.04,12.00,0,333.03,342.95,12.3,9.9,0.053,885082.9,885082.9,3933,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493677842,1926331.00
05/01/2017 18:45,2,0.486,ACTIVE,213.29,338.74,59.965,1493678704,"201051344000645","219011344069620",29.00,8.00,0,331.83,346.26,14.3,11.9,0.084,689194.2,689194.2,3869,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678705,1926332.00
05/01/2017 18:45,2,0.406,ACTIVE,212.16,336.04,59.965,1493678704,"274151322000085","219011344069620",29.02,9.30,0,333.33,344.15,11.9,9.6,0.066,909850.1,909850.1,3850,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678706,1926333.00
05/01/2017 18:45,2,0.488,ACTIVE,213.51,339.95,59.965,1493678704,"201051344000633","219011344069620",29.86,7.00,0,331.83,348.66,14.8,12.3,0.088,675433.2,675433.2,3896,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678707,1926334.00
05/01/2017 18:45,2,0.506,ACTIVE,213.06,338.14,59.965,1493678704,"201051344000469","219011344069620",29.34,6.00,0,330.93,346.26,15.1,12.6,0.088,678432.2,678432.2,3882,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678708,1926335.00
05/01/2017 18:45,2,0.523,ACTIVE,213.06,339.95,59.981,1493678704,"201051344000646","219011344069620",30.20,7.00,0,332.13,347.46,16.1,13.6,0.097,671987.6,671987.6,3894,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678709,1926336.00
05/01/2017 18:45,2,0.434,ACTIVE,211.70,336.34,59.959,1493678704,"274151322000052","219011344069620",29.48,9.30,0,331.53,344.45,13.0,10.7,0.066,943156.9,943156.9,3859,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678710,1926337.00
05/01/2017 18:45,2,0.516,ACTIVE,213.29,339.65,59.965,1493678704,"201051344000585","219011344069620",30.77,7.30,0,331.83,347.76,16.1,13.6,0.102,683141.8,683141.8,3894,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678710,1926338.00
05/01/2017 18:45,2,0.518,ACTIVE,213.29,338.74,59.970,1493678704,"201051344001230","219011344069620",29.92,7.30,0,330.03,348.36,15.7,13.2,0.088,676488.7,676488.7,3886,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678711,1926339.00
05/01/2017 18:45,2,0.529,ACTIVE,213.74,339.95,59.981,1493678704,"201051344000582","219011344069620",30.04,7.00,0,333.03,347.76,16.1,13.7,0.093,666379.5,666379.5,3885,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678712,1926340.00
05/01/2017 18:45,2,0.545,ACTIVE,212.61,338.44,59.965,1493678704,"201051344000955","219011344069620",30.53,7.30,0,330.93,346.26,16.9,14.4,0.102,684865.5,684865.5,3895,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678713,1926341.00
05/01/2017 18:45,2,0.266,ACTIVE,211.93,409.68,59.949,1493678704,"274151322000094","219011344069620",38.70,10.30,0,333.03,426.81,10.5,8.2,0.062,770690.3,770690.3,3986,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678715,1926342.00
05/01/2017 18:45,2,0.514,ACTIVE,213.06,337.84,59.965,1493678704,"201051344000579","219011344069620",30.02,7.00,0,331.83,348.36,15.6,13.1,0.084,696049.6,696049.6,3880,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678716,1926343.00
05/01/2017 18:45,2,0.545,ACTIVE,213.06,338.74,59.965,1493678704,"201051344000890","219011344069620",30.40,7.30,0,331.53,348.96,16.8,14.3,0.097,678744.9,678744.9,3896,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678717,1926344.00
05/01/2017 18:45,2,0.535,ACTIVE,213.51,339.65,59.965,1493678704,"201051344000438","219011344069620",30.69,7.00,0,332.43,350.47,16.7,14.2,0.097,681526.9,681526.9,3887,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678718,1926345.00
05/01/2017 18:45,2,0.559,ACTIVE,213.29,338.14,59.965,1493678704,"201051344000417","219011344069620",19.70,7.00,0,331.83,345.06,11.2,8.9,0.062,639069.4,639069.4,3911,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678719,1926346.00
05/01/2017 18:45,2,0.404,ACTIVE,211.93,335.14,59.965,1493678704,"274151322000083","219011344069620",29.56,9.30,0,332.73,344.15,12.1,9.8,0.062,933634.0,933634.0,3858,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678720,1926347.00
05/01/2017 18:45,2,0.420,ACTIVE,212.61,338.14,59.965,1493678704,"274151322000076","219011344069620",30.02,9.00,0,333.63,345.06,12.8,10.4,0.075,995212.7,995212.7,3858,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678720,1926348.00
05/01/2017 18:45,2,0.480,ACTIVE,212.83,338.14,59.986,1493678704,"201051344000868","219011344069620",29.84,7.00,0,330.33,346.26,14.5,12.1,0.080,676964.9,676964.9,3884,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678721,1926349.00
05/01/2017 18:45,2,0.414,ACTIVE,211.70,335.44,59.970,1493678704,"274151322000095","219011344069620",28.94,9.00,0,332.43,343.85,12.2,9.8,0.062,985607.8,985607.8,3856,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678722,1926350.00
05/01/2017 18:45,2,0.447,ACTIVE,212.61,337.84,59.959,1493678704,"201051344000988","219011344069620",19.94,6.70,0,330.33,345.36,9.0,6.8,0.049,614065.3,614065.3,3904,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678723,1926351.00
05/01/2017 18:45,2,0.539,ACTIVE,213.06,338.74,59.975,1493678704,"201051344001025","219011344069620",29.22,7.00,0,331.83,348.06,16.0,13.5,0.102,680821.0,680821.0,3896,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678724,1926352.00
05/01/2017 18:45,2,0.490,ACTIVE,212.83,337.54,59.938,1493678704,"201051344000458","219011344069620",29.38,8.50,0,330.93,345.66,14.6,12.2,0.088,689159.3,689159.3,3871,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678725,1926353.00
05/01/2017 18:45,2,0.486,ACTIVE,213.51,339.34,59.975,1493678704,"201051344000853","219011344069620",28.61,6.70,0,332.73,347.46,14.2,11.7,0.088,689657.5,689657.5,3872,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678726,1926354.00
05/01/2017 18:45,2,0.529,ACTIVE,213.51,340.85,59.965,1493678704,"201051344000685","219011344069620",29.30,7.30,0,332.13,348.36,15.7,13.2,0.097,681673.5,681673.5,3896,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678727,1926355.00
05/01/2017 18:45,2,0.512,ACTIVE,213.29,340.25,59.970,1493678704,"201051344000917","219011344069620",29.96,8.50,0,331.23,348.96,15.6,13.1,0.097,678388.6,678388.6,3885,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678728,1926356.00
05/01/2017 18:45,2,0.471,ACTIVE,213.51,340.25,59.965,1493678704,"201051344001145","219011344069620",31.17,6.70,0,332.43,348.66,14.9,12.5,0.093,686236.2,686236.2,3877,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678728,1926357.00
05/01/2017 18:45,2,0.508,ACTIVE,213.51,339.65,60.012,1493678704,"201051344000651","219011344069620",31.01,6.70,0,331.83,348.36,16.0,13.5,0.088,674683.7,674683.7,3893,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678729,1926358.00
05/01/2017 18:45,2,0.387,ACTIVE,211.70,336.04,59.965,1493678704,"274151322000088","219011344069620",28.65,9.00,0,331.83,343.85,11.2,8.9,0.062,894831.2,894831.2,3864,0,0,0,L,1151911521,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678730,1926359.00
05/01/2017 18:45,2,0.283,ACTIVE,212.38,410.28,59.986,1493678704,"274151322000068","219011344069620",38.72,11.00,0,335.44,433.72,11.1,8.8,0.057,771057.0,771057.0,4000,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678731,1926360.00
