ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 18:45,2,0.516,ACTIVE,213.06,338.74,59.959,1493678704,"201051344001135","219011344069620",30.02,7.00,0,331.83,347.16,15.7,13.2,0.093,670361.5,670361.5,3889,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678732,1926361.00
05/01/2017 18:45,2,0.502,ACTIVE,212.38,337.84,59.970,1493678704,"201051344000594","219011344069620",28.86,7.00,0,329.13,347.46,14.7,12.3,0.080,691140.8,691140.8,3885,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678733,1926362.00
05/01/2017 18:45,2,0.521,ACTIVE,213.29,339.04,59.975,1493678704,"201051344001203","219011344069620",29.72,7.30,0,331.53,349.56,15.7,13.2,0.097,679273.0,679273.0,3898,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678734,1926363.00
05/01/2017 18:45,2,0.402,ACTIVE,211.70,336.04,59.970,1493678704,"274151322000054","219011344069620",29.08,9.70,0,331.83,344.15,11.8,9.5,0.062,912893.5,912893.5,3856,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678735,1926364.00
05/01/2017 18:45,2,0.473,ACTIVE,213.06,337.24,59.991,1493678704,"201051344000867","219011344069620",29.76,8.00,0,330.63,346.26,14.3,11.8,0.075,675891.3,675891.3,3896,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678736,1926365.00
05/01/2017 18:45,2,0.527,ACTIVE,213.29,339.65,59.986,1493678704,"201051344001093","219011344069620",31.09,8.00,0,331.83,348.36,16.6,14.1,0.088,678130.4,678130.4,3889,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678736,1926366.00
05/01/2017 18:45,2,0.422,ACTIVE,212.83,338.44,59.949,1493678704,"201051344000900","219011344069620",29.12,7.00,0,331.83,346.26,12.5,10.1,0.080,697285.4,697285.4,3871,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678737,1926367.00
05/01/2017 18:45,2,0.496,ACTIVE,212.83,337.24,59.981,1493678704,"201051344000648","219011344069620",29.06,6.70,0,332.13,347.46,14.6,12.2,0.084,686617.5,686617.5,3873,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678738,1926368.00
05/01/2017 18:45,2,0.488,ACTIVE,212.83,337.84,60.012,1493678704,"201051344000569","219011344069620",29.74,7.00,0,331.83,345.66,14.7,12.3,0.084,699635.7,699635.7,3863,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678739,1926369.00
05/01/2017 18:45,2,0.467,ACTIVE,212.83,337.24,59.981,1493678704,"201051344000983","219011344069620",29.62,7.30,0,330.63,345.96,14.0,11.6,0.088,690096.0,690096.0,3874,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678740,1926370.00
05/01/2017 18:45,2,0.486,ACTIVE,213.06,338.14,59.981,1493678704,"201051344001158","219011344069620",26.24,6.30,0,331.23,346.26,13.0,10.6,0.084,675703.5,675703.5,3885,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678741,1926371.00
05/01/2017 18:45,2,0.516,ACTIVE,213.29,338.74,59.986,1493678704,"201051344000576","219011344069620",23.18,7.00,0,331.23,347.76,12.1,9.8,0.071,690333.6,690333.6,3870,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678742,1926372.00
05/01/2017 18:45,2,0.412,ACTIVE,211.93,337.24,59.975,1493678704,"274151322000087","219011344069620",28.05,12.00,0,332.13,344.45,11.7,9.4,0.062,885085.3,885085.3,3934,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493678743,1926373.00
05/01/2017 19:00,2,0.287,ACTIVE,213.51,336.94,59.975,1493679604,"201051344000645","219011344069620",28.05,8.00,0,331.53,345.96,8.2,6.0,0.035,689196.3,689196.3,3870,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679605,1926374.00
05/01/2017 19:00,2,0.217,ACTIVE,211.93,334.84,59.965,1493679604,"274151322000085","219011344069620",27.77,9.30,0,330.93,341.45,6.1,4.0,0.027,909851.7,909851.7,3851,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679606,1926375.00
05/01/2017 19:00,2,0.299,ACTIVE,213.74,337.84,59.970,1493679604,"201051344000633","219011344069620",29.08,7.00,0,330.93,348.06,8.8,6.6,0.031,675435.4,675435.4,3897,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679607,1926376.00
05/01/2017 19:00,2,0.316,ACTIVE,213.06,336.64,59.975,1493679604,"201051344000469","219011344069620",28.41,6.30,0,330.03,345.66,9.1,6.9,0.031,678434.5,678434.5,3883,0,0,0,L,1122011218,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679608,1926377.00
05/01/2017 19:00,2,0.314,ACTIVE,213.06,337.54,59.975,1493679604,"201051344000646","219011344069620",29.16,6.70,0,331.53,347.16,9.3,7.1,0.040,671990.0,671990.0,3895,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679609,1926378.00
05/01/2017 19:00,2,0.240,ACTIVE,211.48,335.14,59.965,1493679604,"274151322000052","219011344069620",28.31,9.00,0,329.73,341.75,6.9,4.8,0.035,943158.6,943158.6,3860,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679610,1926379.00
05/01/2017 19:00,2,0.318,ACTIVE,213.51,338.14,59.981,1493679604,"201051344000585","219011344069620",29.30,7.30,0,332.13,348.06,9.5,7.2,0.035,683144.3,683144.3,3895,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679611,1926380.00
05/01/2017 19:00,2,0.314,ACTIVE,213.29,336.64,59.975,1493679604,"201051344001230","219011344069620",28.47,7.30,0,330.33,346.56,9.1,6.9,0.031,676491.1,676491.1,3887,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679612,1926381.00
05/01/2017 19:00,2,0.328,ACTIVE,213.96,338.44,59.970,1493679604,"201051344000582","219011344069620",28.21,7.30,0,331.53,347.76,9.4,7.1,0.040,666382.0,666382.0,3886,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679613,1926382.00
05/01/2017 19:00,2,0.346,ACTIVE,212.83,336.94,59.975,1493679604,"201051344000955","219011344069620",28.84,7.00,0,330.93,346.26,10.1,7.8,0.040,684868.1,684868.1,3896,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679613,1926383.00
05/01/2017 19:00,2,0.137,ACTIVE,212.16,335.14,59.970,1493679604,"274151322000094","219011344069620",30.57,10.00,0,331.53,423.50,4.2,2.1,0.022,770691.4,770691.4,3987,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679614,1926384.00
05/01/2017 19:00,2,0.332,ACTIVE,213.06,336.04,59.938,1493679604,"201051344000579","219011344069620",28.39,7.00,0,330.63,345.06,9.6,7.3,0.031,696052.0,696052.0,3881,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679615,1926385.00
05/01/2017 19:00,2,0.342,ACTIVE,213.06,336.64,59.981,1493679604,"201051344000890","219011344069620",29.06,7.30,0,331.23,347.46,10.1,7.9,0.035,678747.4,678747.4,3897,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679616,1926386.00
05/01/2017 19:00,2,0.330,ACTIVE,213.51,337.84,59.981,1493679604,"201051344000438","219011344069620",29.60,7.00,0,331.83,349.26,9.9,7.7,0.035,681529.5,681529.5,3888,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679617,1926387.00
05/01/2017 19:00,2,0.391,ACTIVE,213.51,336.64,59.975,1493679604,"201051344000417","219011344069620",18.11,7.00,0,331.83,345.36,7.2,5.0,0.018,639071.0,639071.0,3912,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679618,1926388.00
05/01/2017 19:00,2,0.221,ACTIVE,211.93,336.04,59.975,1493679604,"274151322000083","219011344069620",27.61,9.30,0,330.63,341.75,6.2,4.1,0.022,933635.6,933635.6,3859,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679619,1926389.00
05/01/2017 19:00,2,0.219,ACTIVE,212.38,335.44,59.949,1493679604,"274151322000076","219011344069620",28.96,9.00,0,331.53,342.05,6.4,4.3,0.031,995214.4,995214.4,3859,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679620,1926390.00
05/01/2017 19:00,2,0.293,ACTIVE,212.83,335.74,59.970,1493679604,"201051344000868","219011344069620",28.86,7.30,0,329.73,345.66,8.6,6.4,0.035,676967.1,676967.1,3885,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679621,1926391.00
05/01/2017 19:00,2,0.217,ACTIVE,211.93,334.84,59.959,1493679604,"274151322000095","219011344069620",27.69,9.00,0,330.93,341.15,6.1,3.9,0.022,985609.4,985609.4,3857,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679622,1926392.00
05/01/2017 19:00,2,0.285,ACTIVE,212.83,336.94,59.970,1493679604,"201051344000988","219011344069620",18.17,6.70,0,329.43,344.45,5.3,3.2,0.018,614066.5,614066.5,3905,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679622,1926393.00
05/01/2017 19:00,2,0.316,ACTIVE,213.06,336.64,59.975,1493679604,"201051344001025","219011344069620",29.10,7.00,0,332.13,348.96,9.4,7.1,0.035,680823.4,680823.4,3897,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679623,1926394.00
05/01/2017 19:00,2,0.301,ACTIVE,212.83,335.74,60.002,1493679604,"201051344000458","219011344069620",28.75,8.50,0,330.93,345.36,8.8,6.6,0.035,689161.5,689161.5,3872,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679624,1926395.00
05/01/2017 19:00,2,0.295,ACTIVE,213.51,337.84,59.975,1493679604,"201051344000853","219011344069620",28.51,7.00,0,332.43,346.56,8.6,6.3,0.035,689659.6,689659.6,3873,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679625,1926396.00
05/01/2017 19:00,2,0.312,ACTIVE,213.51,339.04,60.002,1493679604,"201051344000685","219011344069620",28.78,7.00,0,332.13,348.06,9.2,6.9,0.035,681675.8,681675.8,3897,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679626,1926397.00
05/01/2017 19:00,2,0.307,ACTIVE,213.51,338.74,60.002,1493679604,"201051344000917","219011344069620",28.94,8.50,0,330.63,347.76,9.0,6.8,0.040,678390.9,678390.9,3886,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679627,1926398.00
05/01/2017 19:00,2,0.291,ACTIVE,213.51,338.44,59.965,1493679604,"201051344001145","219011344069620",29.00,7.00,0,333.63,348.66,8.6,6.4,0.035,686238.4,686238.4,3878,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679628,1926399.00
05/01/2017 19:00,2,0.322,ACTIVE,213.29,337.54,59.996,1493679604,"201051344000651","219011344069620",29.16,6.70,0,333.03,348.06,9.6,7.3,0.040,674686.1,674686.1,3894,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679629,1926400.00
05/01/2017 19:00,2,0.199,ACTIVE,211.48,334.84,59.959,1493679604,"274151322000088","219011344069620",27.12,9.30,0,330.33,341.45,5.5,3.4,0.027,894832.6,894832.6,3865,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679630,1926401.00
05/01/2017 19:00,2,0.152,ACTIVE,212.61,335.44,59.959,1493679604,"274151322000068","219011344069620",30.97,10.70,0,332.43,423.81,4.8,2.7,0.018,771058.3,771058.3,4001,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679630,1926402.00
05/01/2017 19:00,2,0.312,ACTIVE,213.06,336.64,59.975,1493679604,"201051344001135","219011344069620",28.71,7.30,0,332.13,346.56,9.1,6.9,0.040,670363.8,670363.8,3890,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679631,1926403.00
05/01/2017 19:00,2,0.305,ACTIVE,212.83,336.04,59.970,1493679604,"201051344000594","219011344069620",28.84,7.00,0,329.43,345.36,8.9,6.7,0.040,691143.0,691143.0,3886,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679632,1926404.00
05/01/2017 19:00,2,0.311,ACTIVE,213.29,337.24,59.975,1493679604,"201051344001203","219011344069620",27.91,7.30,0,332.73,348.36,8.8,6.6,0.040,679275.2,679275.2,3899,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679633,1926405.00
05/01/2017 19:00,2,0.211,ACTIVE,211.70,335.44,59.944,1493679604,"274151322000054","219011344069620",27.93,9.70,0,330.33,341.15,6.0,3.9,0.027,912895.0,912895.0,3857,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679634,1926406.00
05/01/2017 19:00,2,0.287,ACTIVE,213.29,336.04,59.970,1493679604,"201051344000867","219011344069620",29.04,7.70,0,330.33,345.36,8.5,6.2,0.031,675893.4,675893.4,3897,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679636,1926407.00
05/01/2017 19:00,2,0.350,ACTIVE,213.29,338.14,59.965,1493679604,"201051344001093","219011344069620",29.08,8.00,0,331.83,349.26,10.3,8.0,0.035,678133.0,678133.0,3890,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679637,1926408.00
05/01/2017 19:00,2,0.227,ACTIVE,213.06,336.64,59.959,1493679604,"201051344000900","219011344069620",29.42,7.30,0,330.93,345.66,6.8,4.6,0.031,697287.1,697287.1,3872,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679637,1926409.00
05/01/2017 19:00,2,0.301,ACTIVE,213.29,336.64,59.959,1493679604,"201051344000648","219011344069620",29.20,6.70,0,330.93,345.66,8.9,6.7,0.031,686619.7,686619.7,3874,0,0,0,L,1122011218,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679638,1926410.00
05/01/2017 19:00,2,0.305,ACTIVE,213.06,336.34,59.965,1493679604,"201051344000569","219011344069620",28.77,7.30,0,330.03,344.76,8.9,6.7,0.035,699637.9,699637.9,3864,0,0,0,L,1122011218,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679639,1926411.00
05/01/2017 19:00,2,0.285,ACTIVE,213.06,336.34,59.970,1493679604,"201051344000983","219011344069620",28.78,7.00,0,330.33,345.36,8.4,6.2,0.035,690098.1,690098.1,3875,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679640,1926412.00
05/01/2017 19:00,2,0.279,ACTIVE,213.06,336.64,59.970,1493679604,"201051344001158","219011344069620",28.88,6.30,0,330.63,344.45,8.2,6.0,0.040,675705.5,675705.5,3886,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679641,1926413.00
05/01/2017 19:00,2,0.293,ACTIVE,213.51,337.54,59.959,1493679604,"201051344000576","219011344069620",29.82,7.00,0,331.23,345.66,8.9,6.6,0.031,690335.7,690335.7,3871,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679642,1926414.00
05/01/2017 19:00,2,0.219,ACTIVE,212.16,333.93,59.959,1493679604,"274151322000087","219011344069620",27.79,12.00,0,330.63,341.15,6.2,4.1,0.009,885086.8,885086.8,3935,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493679643,1926415.00
05/01/2017 19:15,2,0.225,ACTIVE,213.51,336.34,59.933,1493680503,"201051344000645","219011344069620",28.45,8.00,0,331.23,342.05,6.5,4.3,0.018,689197.5,689197.5,3871,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680504,1926416.00
05/01/2017 19:15,2,0.150,ACTIVE,212.16,334.54,59.959,1493680503,"274151322000085","219011344069620",27.65,9.30,0,331.53,338.44,4.2,2.1,0.009,909852.4,909852.4,3852,0,0,0,L,1151911521,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680505,1926417.00
05/01/2017 19:15,2,0.246,ACTIVE,214.19,338.14,59.954,1493680503,"201051344000633","219011344069620",28.13,7.00,0,330.63,344.45,7.0,4.9,0.013,675436.8,675436.8,3898,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680506,1926418.00
05/01/2017 19:15,2,0.258,ACTIVE,213.51,336.04,59.949,1493680503,"201051344000469","219011344069620",28.86,6.30,0,329.43,341.75,7.5,5.3,0.013,678436.0,678436.0,3884,0,0,0,L,1122011218,0,121.10,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680506,1926419.00
05/01/2017 19:15,2,0.256,ACTIVE,213.51,337.54,59.959,1493680503,"201051344000646","219011344069620",28.15,7.00,0,330.63,343.85,7.3,5.1,0.018,671991.5,671991.5,3896,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680507,1926420.00
05/01/2017 19:15,2,0.176,ACTIVE,211.93,334.84,59.954,1493680503,"274151322000052","219011344069620",27.65,9.00,0,330.03,339.04,4.9,2.8,0.022,943159.6,943159.6,3861,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680508,1926421.00
05/01/2017 19:15,2,0.248,ACTIVE,213.96,337.84,59.965,1493680503,"201051344000585","219011344069620",29.30,7.30,0,332.13,343.25,7.4,5.2,0.018,683145.8,683145.8,3896,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680509,1926422.00
05/01/2017 19:15,2,0.260,ACTIVE,213.74,336.94,59.965,1493680503,"201051344001230","219011344069620",27.35,7.30,0,331.23,342.05,7.2,5.0,0.018,676492.5,676492.5,3888,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680510,1926423.00
05/01/2017 19:15,2,0.260,ACTIVE,214.19,338.44,59.975,1493680503,"201051344000582","219011344069620",28.33,7.00,0,332.43,343.85,7.5,5.3,0.013,666383.5,666383.5,3887,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680511,1926424.00
05/01/2017 19:15,2,0.275,ACTIVE,213.51,336.64,59.965,1493680503,"201051344000955","219011344069620",28.94,7.30,0,330.63,342.35,8.1,5.9,0.018,684869.8,684869.8,3897,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680512,1926425.00
05/01/2017 19:15,2,0.090,ACTIVE,212.16,335.14,59.949,1493680503,"274151322000094","219011344069620",29.66,9.70,0,331.53,338.44,2.7,0.7,0.009,770691.8,770691.8,3988,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680513,1926426.00
05/01/2017 19:15,2,0.262,ACTIVE,213.29,336.04,59.928,1493680503,"201051344000579","219011344069620",29.24,7.00,0,331.23,340.85,7.8,5.6,0.018,696053.6,696053.6,3882,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680514,1926427.00
05/01/2017 19:15,2,0.270,ACTIVE,213.74,336.64,59.965,1493680503,"201051344000890","219011344069620",28.88,7.70,0,331.53,342.95,8.0,5.7,0.022,678749.1,678749.1,3898,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680515,1926428.00
05/01/2017 19:15,2,0.268,ACTIVE,213.96,337.54,59.970,1493680503,"201051344000438","219011344069620",28.90,7.00,0,332.73,342.95,7.9,5.7,0.018,681531.1,681531.1,3889,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680516,1926429.00
05/01/2017 19:15,2,0.301,ACTIVE,213.96,337.24,59.965,1493680503,"201051344000417","219011344069620",18.57,7.00,0,332.13,341.75,5.7,3.5,0.009,639072.1,639072.1,3913,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680517,1926430.00
05/01/2017 19:15,2,0.152,ACTIVE,212.16,335.44,59.954,1493680503,"274151322000083","219011344069620",27.29,9.30,0,330.93,339.34,4.2,2.2,0.018,933636.3,933636.3,3860,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680518,1926431.00
05/01/2017 19:15,2,0.154,ACTIVE,212.83,335.44,59.981,1493680503,"274151322000076","219011344069620",27.91,9.00,0,331.83,339.04,4.4,2.3,0.013,995215.2,995215.2,3860,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680518,1926432.00
05/01/2017 19:15,2,0.238,ACTIVE,213.29,336.34,59.938,1493680503,"201051344000868","219011344069620",27.81,7.30,0,329.43,341.15,6.7,4.6,0.018,676968.4,676968.4,3886,0,0,0,L,1122011218,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680519,1926433.00
05/01/2017 19:15,2,0.146,ACTIVE,212.16,334.84,59.965,1493680503,"274151322000095","219011344069620",27.37,9.00,0,330.93,338.14,4.1,2.0,0.013,985610.1,985610.1,3858,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680520,1926434.00
05/01/2017 19:15,2,0.209,ACTIVE,213.29,337.24,59.933,1493680503,"201051344000988","219011344069620",18.41,7.00,0,328.82,342.35,3.9,1.9,0.013,614067.1,614067.1,3906,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680521,1926435.00
05/01/2017 19:15,2,0.248,ACTIVE,213.74,336.04,59.970,1493680503,"201051344001025","219011344069620",28.71,7.00,0,330.93,343.25,7.2,5.1,0.018,680824.9,680824.9,3898,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680522,1926436.00
05/01/2017 19:15,2,0.240,ACTIVE,213.29,335.74,59.965,1493680503,"201051344000458","219011344069620",28.43,8.50,0,330.03,341.45,7.0,4.8,0.018,689162.9,689162.9,3873,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680523,1926437.00
05/01/2017 19:15,2,0.242,ACTIVE,213.74,337.54,59.996,1493680503,"201051344000853","219011344069620",26.40,7.00,0,332.13,342.95,6.5,4.4,0.018,689661.0,689661.0,3874,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680524,1926438.00
05/01/2017 19:15,2,0.246,ACTIVE,213.96,338.14,59.975,1493680503,"201051344000685","219011344069620",28.61,7.30,0,331.53,344.15,7.1,4.9,0.018,681677.3,681677.3,3898,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680525,1926439.00
05/01/2017 19:15,2,0.246,ACTIVE,213.96,337.84,59.965,1493680503,"201051344000917","219011344069620",28.17,8.50,0,331.23,343.85,7.0,4.8,0.013,678392.4,678392.4,3887,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680526,1926440.00
05/01/2017 19:15,2,0.225,ACTIVE,213.96,338.14,59.954,1493680503,"201051344001145","219011344069620",28.37,7.00,0,333.33,344.45,6.5,4.3,0.022,686239.7,686239.7,3879,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680526,1926441.00
05/01/2017 19:15,2,0.266,ACTIVE,213.96,337.54,59.970,1493680503,"201051344000651","219011344069620",27.93,6.70,0,331.53,343.25,7.6,5.4,0.013,674687.7,674687.7,3895,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680527,1926442.00
05/01/2017 19:15,2,0.139,ACTIVE,211.93,334.54,59.965,1493680503,"274151322000088","219011344069620",25.27,9.30,0,330.33,338.44,3.6,1.5,0.013,894833.2,894833.2,3866,0,0,0,L,1151911521,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680528,1926443.00
05/01/2017 19:15,2,0.104,ACTIVE,212.83,336.34,59.965,1493680503,"274151322000068","219011344069620",29.70,10.00,0,331.53,339.04,3.1,1.1,0.004,771058.8,771058.8,4002,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680529,1926444.00
05/01/2017 19:15,2,0.244,ACTIVE,213.51,336.64,59.965,1493680503,"201051344001135","219011344069620",28.09,7.30,0,330.93,342.05,7.0,4.8,0.018,670365.3,670365.3,3891,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680530,1926445.00
05/01/2017 19:15,2,0.250,ACTIVE,213.06,336.04,59.975,1493680503,"201051344000594","219011344069620",27.75,7.30,0,329.73,340.85,7.0,4.9,0.022,691144.4,691144.4,3887,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680531,1926446.00
05/01/2017 19:15,2,0.248,ACTIVE,213.74,337.24,59.970,1493680503,"201051344001203","219011344069620",27.65,7.70,0,332.13,343.55,7.0,4.8,0.022,679276.7,679276.7,3900,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680532,1926447.00
05/01/2017 19:15,2,0.141,ACTIVE,212.16,334.84,59.959,1493680503,"274151322000054","219011344069620",27.81,9.70,0,330.33,338.44,4.0,1.9,0.013,912895.7,912895.7,3858,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680533,1926448.00
05/01/2017 19:15,2,0.229,ACTIVE,213.51,336.04,60.002,1493680503,"201051344000867","219011344069620",28.25,8.00,0,331.23,341.75,6.6,4.4,0.013,675894.8,675894.8,3898,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680534,1926449.00
05/01/2017 19:15,2,0.289,ACTIVE,213.74,337.84,59.996,1493680503,"201051344001093","219011344069620",27.49,8.00,0,332.13,343.55,8.1,5.9,0.013,678134.7,678134.7,3891,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680535,1926450.00
05/01/2017 19:15,2,0.174,ACTIVE,213.29,336.94,59.965,1493680503,"201051344000900","219011344069620",27.19,7.30,0,329.73,342.05,4.8,2.7,0.013,697288.0,697288.0,3873,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680536,1926451.00
05/01/2017 19:15,2,0.248,ACTIVE,213.51,336.64,59.965,1493680503,"201051344000648","219011344069620",28.13,6.70,0,332.73,342.05,7.1,4.9,0.013,686621.1,686621.1,3875,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680537,1926452.00
05/01/2017 19:15,2,0.232,ACTIVE,213.29,336.34,59.965,1493680503,"201051344000569","219011344069620",28.94,7.30,0,331.23,341.75,6.8,4.7,0.013,699639.3,699639.3,3865,0,0,0,L,1122011218,0,121.10,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680538,1926453.00
05/01/2017 19:15,2,0.229,ACTIVE,213.29,335.74,59.965,1493680503,"201051344000983","219011344069620",27.85,7.30,0,331.23,341.75,6.5,4.3,0.013,690099.3,690099.3,3876,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680539,1926454.00
05/01/2017 19:15,2,0.227,ACTIVE,213.29,336.64,59.965,1493680503,"201051344001158","219011344069620",27.29,6.30,0,330.33,341.75,6.2,4.1,0.013,675706.8,675706.8,3887,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680540,1926455.00
05/01/2017 19:15,2,0.252,ACTIVE,213.96,337.54,59.959,1493680503,"201051344000576","219011344069620",27.29,7.30,0,331.83,342.65,7.0,4.8,0.009,690337.2,690337.2,3872,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680540,1926456.00
05/01/2017 19:15,2,0.152,ACTIVE,212.38,334.84,59.975,1493680503,"274151322000087","219011344069620",26.92,12.00,0,330.63,338.74,4.2,2.1,0.000,885087.5,885087.5,3936,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493680541,1926457.00
05/01/2017 19:30,2,0.223,ACTIVE,213.74,336.94,60.018,1493681403,"201051344000645","219011344069620",28.27,8.00,0,331.23,341.15,6.4,4.3,0.013,689198.6,689198.6,3872,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681405,1926458.00
05/01/2017 19:30,2,0.152,ACTIVE,212.38,334.84,59.975,1493681403,"274151322000085","219011344069620",26.76,9.70,0,331.53,338.74,4.1,2.0,0.013,909852.9,909852.9,3853,0,0,0,L,1151911521,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681405,1926459.00
05/01/2017 19:30,2,0.248,ACTIVE,213.74,338.44,59.981,1493681403,"201051344000633","219011344069620",27.87,7.00,0,323.41,350.47,7.0,4.8,0.018,675438.0,675438.0,3899,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681406,1926460.00
05/01/2017 19:30,2,0.260,ACTIVE,213.29,336.34,60.002,1493681403,"201051344000469","219011344069620",28.69,6.30,0,327.92,343.25,7.6,5.4,0.022,678437.3,678437.3,3885,0,0,0,L,1122011218,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681407,1926461.00
05/01/2017 19:30,2,0.242,ACTIVE,213.06,336.94,59.981,1493681403,"201051344000646","219011344069620",29.02,6.70,0,330.63,342.35,7.2,5.0,0.013,671992.7,671992.7,3897,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681408,1926462.00
05/01/2017 19:30,2,0.174,ACTIVE,211.93,333.93,59.975,1493681403,"274151322000052","219011344069620",27.79,9.30,0,330.33,338.74,4.9,2.8,0.009,943160.2,943160.2,3862,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681409,1926463.00
05/01/2017 19:30,2,0.250,ACTIVE,213.29,337.54,59.959,1493681403,"201051344000585","219011344069620",28.80,7.30,0,332.43,342.35,7.3,5.1,0.013,683147.1,683147.1,3897,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681410,1926464.00
05/01/2017 19:30,2,0.256,ACTIVE,213.29,336.34,59.986,1493681403,"201051344001230","219011344069620",27.25,7.30,0,330.93,341.75,7.1,4.9,0.018,676493.7,676493.7,3889,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681411,1926465.00
05/01/2017 19:30,2,0.258,ACTIVE,213.74,337.24,59.986,1493681403,"201051344000582","219011344069620",28.21,7.30,0,332.13,341.75,7.4,5.2,0.018,666384.7,666384.7,3888,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681412,1926466.00
05/01/2017 19:30,2,0.273,ACTIVE,212.83,336.04,59.991,1493681403,"201051344000955","219011344069620",28.78,7.30,0,330.93,341.75,8.0,5.8,0.018,684871.2,684871.2,3898,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681413,1926467.00
05/01/2017 19:30,2,0.088,ACTIVE,212.16,335.14,59.981,1493681403,"274151322000094","219011344069620",29.58,9.00,0,326.42,342.95,2.7,0.7,0.004,770691.9,770691.9,3989,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681414,1926468.00
05/01/2017 19:30,2,0.270,ACTIVE,213.06,336.04,59.981,1493681403,"201051344000579","219011344069620",28.51,7.00,0,330.63,341.75,7.8,5.6,0.013,696054.9,696054.9,3883,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681415,1926469.00
05/01/2017 19:30,2,0.271,ACTIVE,213.06,336.94,59.981,1493681403,"201051344000890","219011344069620",28.53,7.70,0,331.83,342.35,7.9,5.7,0.022,678750.5,678750.5,3899,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681416,1926470.00
05/01/2017 19:30,2,0.248,ACTIVE,213.51,337.24,59.991,1493681403,"201051344000438","219011344069620",30.14,7.00,0,333.03,342.35,7.6,5.4,0.018,681532.5,681532.5,3890,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681417,1926471.00
05/01/2017 19:30,2,0.295,ALERT,213.51,336.94,59.996,1493681403,"201051344000417","219011344069620",18.79,7.00,0,298.47,339.65,5.7,3.5,0.009,639072.9,639072.9,3914,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681418,1926472.00
05/01/2017 19:30,2,0.152,ACTIVE,212.38,335.44,59.970,1493681403,"274151322000083","219011344069620",27.73,9.30,0,331.23,338.74,4.3,2.2,0.013,933636.8,933636.8,3861,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681419,1926473.00
05/01/2017 19:30,2,0.158,ACTIVE,212.83,336.04,59.981,1493681403,"274151322000076","219011344069620",27.77,9.00,0,332.43,338.74,4.5,2.4,0.013,995215.7,995215.7,3861,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681420,1926474.00
05/01/2017 19:30,2,0.234,ACTIVE,213.06,335.44,59.975,1493681403,"201051344000868","219011344069620",28.33,7.30,0,330.33,342.65,6.8,4.6,0.013,676969.5,676969.5,3887,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681421,1926475.00
05/01/2017 19:30,2,0.146,ACTIVE,212.16,335.14,59.981,1493681403,"274151322000095","219011344069620",27.61,9.00,0,330.93,338.74,4.1,2.1,0.013,985610.5,985610.5,3859,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681422,1926476.00
05/01/2017 19:30,2,0.211,ALERT,213.06,336.94,59.981,1493681403,"201051344000988","219011344069620",18.59,7.00,0,295.16,340.25,4.0,1.9,0.009,614067.5,614067.5,3907,0,0,0,L,1122011218,0,121.33,122.46,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681424,1926477.00
05/01/2017 19:30,2,0.250,ACTIVE,213.06,335.74,59.981,1493681403,"201051344001025","219011344069620",28.53,7.00,0,331.83,342.65,7.3,5.1,0.018,680826.1,680826.1,3899,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681425,1926478.00
05/01/2017 19:30,2,0.238,ACTIVE,213.06,335.14,59.986,1493681403,"201051344000458","219011344069620",28.94,8.50,0,328.82,343.25,7.0,4.8,0.018,689164.1,689164.1,3874,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681425,1926479.00
05/01/2017 19:30,2,0.248,ACTIVE,213.96,337.84,59.986,1493681403,"201051344000853","219011344069620",26.42,7.00,0,330.03,345.66,6.7,4.5,0.013,689662.0,689662.0,3875,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681426,1926480.00
05/01/2017 19:30,2,0.248,ACTIVE,213.74,337.54,59.981,1493681403,"201051344000685","219011344069620",28.33,7.30,0,331.53,343.25,7.2,5.0,0.022,681678.5,681678.5,3899,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681427,1926481.00
05/01/2017 19:30,2,0.246,ACTIVE,213.51,337.54,59.975,1493681403,"201051344000917","219011344069620",28.25,8.50,0,332.13,342.05,7.1,4.9,0.013,678393.5,678393.5,3888,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681428,1926482.00
05/01/2017 19:30,2,0.227,ACTIVE,213.51,337.84,59.981,1493681403,"201051344001145","219011344069620",28.15,7.30,0,332.73,343.25,6.5,4.4,0.022,686240.8,686240.8,3880,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681429,1926483.00
05/01/2017 19:30,2,0.260,ACTIVE,213.29,337.54,59.981,1493681403,"201051344000651","219011344069620",28.92,6.70,0,332.73,342.35,7.6,5.4,0.018,674689.0,674689.0,3896,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681430,1926484.00
05/01/2017 19:30,2,0.141,ACTIVE,211.93,334.84,59.970,1493681403,"274151322000088","219011344069620",26.10,9.30,0,330.63,338.14,3.8,1.7,0.009,894833.5,894833.5,3867,0,0,0,L,1151911521,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681431,1926485.00
05/01/2017 19:30,2,0.107,ACTIVE,212.83,335.74,59.954,1493681403,"274151322000068","219011344069620",29.80,10.00,0,330.33,340.85,3.3,1.2,0.009,771059.1,771059.1,4003,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681432,1926486.00
05/01/2017 19:30,2,0.248,ACTIVE,213.06,336.04,60.018,1493681403,"201051344001135","219011344069620",28.39,7.30,0,331.83,341.75,7.2,5.0,0.022,670366.5,670366.5,3892,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681433,1926487.00
05/01/2017 19:30,2,0.254,ACTIVE,212.83,336.04,59.975,1493681403,"201051344000594","219011344069620",27.91,7.30,0,329.13,341.75,7.2,5.0,0.022,691145.6,691145.6,3888,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681434,1926488.00
05/01/2017 19:30,2,0.248,ACTIVE,213.51,336.64,59.991,1493681403,"201051344001203","219011344069620",28.51,7.30,0,332.73,343.25,7.2,5.0,0.027,679277.9,679277.9,3901,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681435,1926489.00
05/01/2017 19:30,2,0.152,ACTIVE,211.93,335.44,60.012,1493681403,"274151322000054","219011344069620",27.17,9.30,0,330.63,338.44,4.2,2.1,0.013,912896.2,912896.2,3859,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681436,1926490.00
05/01/2017 19:30,2,0.234,ACTIVE,213.51,335.74,59.944,1493681403,"201051344000867","219011344069620",28.43,8.00,0,319.81,350.77,6.8,4.6,0.013,675895.9,675895.9,3899,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681437,1926491.00
05/01/2017 19:30,2,0.289,ACTIVE,213.29,337.24,59.975,1493681403,"201051344001093","219011344069620",28.71,8.50,0,331.83,342.35,8.4,6.2,0.022,678136.2,678136.2,3892,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681438,1926492.00
05/01/2017 19:30,2,0.178,ACTIVE,213.06,336.04,60.012,1493681403,"201051344000900","219011344069620",27.87,7.30,0,325.52,345.66,5.0,2.9,0.018,697288.7,697288.7,3874,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681438,1926493.00
05/01/2017 19:30,2,0.254,ACTIVE,213.51,336.64,59.986,1493681403,"201051344000648","219011344069620",28.33,6.70,0,328.52,345.36,7.3,5.1,0.018,686622.4,686622.4,3876,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681439,1926494.00
05/01/2017 19:30,2,0.240,ACTIVE,213.29,336.04,59.981,1493681403,"201051344000569","219011344069620",29.50,7.30,0,330.33,340.85,7.2,5.0,0.013,699640.5,699640.5,3866,0,0,0,L,1122011218,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681440,1926495.00
05/01/2017 19:30,2,0.234,ACTIVE,213.29,335.74,60.002,1493681403,"201051344000983","219011344069620",28.31,7.30,0,327.32,345.36,6.8,4.6,0.018,690100.4,690100.4,3877,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681441,1926496.00
05/01/2017 19:30,2,0.234,ACTIVE,213.29,336.04,59.986,1493681403,"201051344001158","219011344069620",27.49,6.30,0,328.52,344.45,6.5,4.4,0.013,675707.8,675707.8,3888,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681442,1926497.00
05/01/2017 19:30,2,0.260,ACTIVE,213.51,337.54,59.959,1493681403,"201051344000576","219011344069620",27.75,7.30,0,319.51,350.77,7.3,5.1,0.018,690338.4,690338.4,3873,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681443,1926498.00
05/01/2017 19:30,2,0.164,ACTIVE,212.38,334.54,59.991,1493681403,"274151322000087","219011344069620",26.62,12.00,0,306.58,352.57,4.4,2.3,0.004,885088.0,885088.0,3937,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493681444,1926499.00
05/01/2017 19:45,2,0.279,ACTIVE,214.19,338.14,59.944,1493682303,"201051344000645","219011344069620",28.49,8.50,0,331.53,341.75,8.1,5.9,0.031,689200.0,689200.0,3873,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682304,1926500.00
05/01/2017 19:45,2,0.211,ACTIVE,212.83,336.34,59.938,1493682303,"274151322000085","219011344069620",27.12,9.70,0,332.13,339.04,5.8,3.7,0.022,909853.8,909853.8,3854,0,0,0,L,1151911521,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682305,1926501.00
05/01/2017 19:45,2,0.285,ACTIVE,214.41,339.04,59.949,1493682303,"201051344000633","219011344069620",29.44,7.30,0,321.61,351.97,8.5,6.3,0.035,675439.5,675439.5,3900,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682306,1926502.00
05/01/2017 19:45,2,0.303,ACTIVE,213.74,336.94,59.949,1493682303,"201051344000469","219011344069620",29.50,6.30,0,325.52,345.06,9.1,6.8,0.027,678438.9,678438.9,3886,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682307,1926503.00
05/01/2017 19:45,2,0.314,ACTIVE,213.74,338.14,59.944,1493682303,"201051344000646","219011344069620",28.77,7.00,0,330.63,342.35,9.2,6.9,0.031,671994.4,671994.4,3898,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682308,1926504.00
05/01/2017 19:45,2,0.230,ACTIVE,212.38,334.24,59.944,1493682303,"274151322000052","219011344069620",28.37,9.30,0,330.93,339.65,6.6,4.5,0.018,943161.3,943161.3,3863,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682309,1926505.00
