ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 19:45,2,0.316,ACTIVE,213.96,338.44,59.949,1493682303,"201051344000585","219011344069620",28.90,7.30,0,331.53,342.65,9.3,7.1,0.035,683148.7,683148.7,3898,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682310,1926506.00
05/01/2017 19:45,2,0.295,ACTIVE,213.96,336.94,59.949,1493682303,"201051344001230","219011344069620",29.38,7.30,0,330.63,341.15,8.8,6.6,0.031,676495.3,676495.3,3890,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682311,1926507.00
05/01/2017 19:45,2,0.311,ACTIVE,214.41,338.44,59.970,1493682303,"201051344000582","219011344069620",29.18,7.30,0,331.83,342.95,9.2,7.0,0.035,666386.4,666386.4,3889,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682312,1926508.00
05/01/2017 19:45,2,0.330,ACTIVE,213.51,337.84,59.944,1493682303,"201051344000955","219011344069620",29.16,7.30,0,330.33,341.75,9.8,7.5,0.035,684873.0,684873.0,3899,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682312,1926509.00
05/01/2017 19:45,2,0.129,ACTIVE,212.61,336.04,59.944,1493682303,"274151322000094","219011344069620",30.43,9.00,0,325.52,343.55,4.0,2.0,0.018,770692.3,770692.3,3990,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682313,1926510.00
05/01/2017 19:45,2,0.312,ACTIVE,213.74,336.64,59.949,1493682303,"201051344000579","219011344069620",29.56,7.30,0,330.63,341.15,9.4,7.1,0.035,696056.7,696056.7,3884,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682314,1926511.00
05/01/2017 19:45,2,0.334,ACTIVE,213.74,337.24,59.944,1493682303,"201051344000890","219011344069620",29.10,7.70,0,331.23,342.35,9.9,7.6,0.040,678752.3,678752.3,3900,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682315,1926512.00
05/01/2017 19:45,2,0.326,ACTIVE,214.19,338.44,59.959,1493682303,"201051344000438","219011344069620",29.16,7.00,0,332.13,343.25,9.7,7.4,0.035,681534.3,681534.3,3891,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682316,1926513.00
05/01/2017 19:45,2,0.369,ACTIVE,214.19,338.14,59.938,1493682303,"201051344000417","219011344069620",18.57,7.00,0,297.57,340.55,7.0,4.8,0.013,639074.1,639074.1,3916,0,0,0,L,1122011218,0,122.68,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682317,1926514.00
05/01/2017 19:45,2,0.203,ACTIVE,212.61,335.74,59.922,1493682303,"274151322000083","219011344069620",28.21,9.30,0,331.23,339.95,5.8,3.7,0.027,933637.7,933637.7,3862,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682318,1926515.00
05/01/2017 19:45,2,0.209,ACTIVE,213.29,336.04,59.949,1493682303,"274151322000076","219011344069620",28.96,9.30,0,333.03,339.65,6.2,4.0,0.027,995216.7,995216.7,3862,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682319,1926516.00
05/01/2017 19:45,2,0.291,ACTIVE,213.74,336.94,59.981,1493682303,"201051344000868","219011344069620",28.47,7.00,0,329.73,343.25,8.4,6.2,0.031,676971.0,676971.0,3888,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682320,1926517.00
05/01/2017 19:45,2,0.207,ACTIVE,212.61,335.44,59.938,1493682303,"274151322000095","219011344069620",27.73,9.00,0,331.83,339.04,5.8,3.7,0.027,985611.4,985611.4,3860,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682321,1926518.00
05/01/2017 19:45,2,0.275,ACTIVE,213.29,338.14,59.965,1493682303,"201051344000988","219011344069620",18.33,7.00,0,294.86,341.45,5.1,3.0,0.018,614068.2,614068.2,3909,0,0,0,L,1122011218,0,121.55,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682322,1926519.00
05/01/2017 19:45,2,0.309,ACTIVE,213.51,336.94,59.933,1493682303,"201051344001025","219011344069620",29.16,7.00,0,331.53,342.35,9.1,6.9,0.035,680827.8,680827.8,3900,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682323,1926520.00
05/01/2017 19:45,2,0.297,ACTIVE,213.51,336.34,59.954,1493682303,"201051344000458","219011344069620",28.73,8.50,0,329.13,342.95,8.7,6.4,0.031,689165.6,689165.6,3875,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682324,1926521.00
05/01/2017 19:45,2,0.291,ACTIVE,214.19,338.44,59.901,1493682303,"201051344000853","219011344069620",28.03,7.00,0,331.53,343.85,8.3,6.1,0.027,689663.5,689663.5,3876,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682324,1926522.00
05/01/2017 19:45,2,0.301,ACTIVE,214.41,339.34,59.944,1493682303,"201051344000685","219011344069620",29.00,7.30,0,331.53,342.95,8.8,6.6,0.040,681680.1,681680.1,3900,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682325,1926523.00
05/01/2017 19:45,2,0.299,ACTIVE,213.96,338.74,59.991,1493682303,"201051344000917","219011344069620",28.71,8.50,0,330.93,343.25,8.7,6.5,0.031,678395.1,678395.1,3889,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682326,1926524.00
05/01/2017 19:45,2,0.277,ACTIVE,214.19,337.84,59.944,1493682303,"201051344001145","219011344069620",29.18,7.30,0,333.33,342.95,8.2,6.0,0.035,686242.2,686242.2,3881,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682327,1926525.00
05/01/2017 19:45,2,0.324,ACTIVE,213.96,338.14,59.922,1493682303,"201051344000651","219011344069620",27.97,6.70,0,331.83,342.65,9.2,7.0,0.035,674690.7,674690.7,3897,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682328,1926526.00
05/01/2017 19:45,2,0.188,ACTIVE,212.16,335.14,59.928,1493682303,"274151322000088","219011344069620",27.45,9.00,0,331.23,339.04,5.2,3.1,0.013,894834.3,894834.3,3868,0,0,0,L,1151911521,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682329,1926527.00
05/01/2017 19:45,2,0.146,ACTIVE,213.51,336.94,59.944,1493682303,"274151322000068","219011344069620",30.77,10.00,0,333.63,350.17,4.6,2.5,0.018,771059.7,771059.7,4004,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682330,1926528.00
05/01/2017 19:45,2,0.297,ACTIVE,213.74,336.94,59.949,1493682303,"201051344001135","219011344069620",29.24,7.00,0,331.83,341.75,8.8,6.6,0.035,670368.1,670368.1,3893,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682331,1926529.00
05/01/2017 19:45,2,0.293,ACTIVE,213.29,336.94,59.917,1493682303,"201051344000594","219011344069620",28.80,7.30,0,329.13,341.15,8.6,6.4,0.031,691147.2,691147.2,3889,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682332,1926530.00
05/01/2017 19:45,2,0.299,ACTIVE,214.19,337.84,59.954,1493682303,"201051344001203","219011344069620",28.57,7.70,0,332.73,343.55,8.7,6.5,0.035,679279.4,679279.4,3902,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682333,1926531.00
05/01/2017 19:45,2,0.195,ACTIVE,212.16,334.24,59.912,1493682303,"274151322000054","219011344069620",28.15,9.70,0,331.23,339.34,5.6,3.5,0.013,912897.0,912897.0,3860,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682334,1926532.00
05/01/2017 19:45,2,0.277,ACTIVE,213.96,336.64,59.949,1493682303,"201051344000867","219011344069620",28.96,8.00,0,327.92,345.06,8.2,6.0,0.027,675897.3,675897.3,3900,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682335,1926533.00
05/01/2017 19:45,2,0.344,ACTIVE,213.74,338.14,59.965,1493682303,"201051344001093","219011344069620",28.78,8.00,0,331.53,342.95,10.1,7.8,0.031,678138.1,678138.1,3893,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682336,1926534.00
05/01/2017 19:45,2,0.227,ACTIVE,213.51,336.94,59.938,1493682303,"201051344000900","219011344069620",28.25,7.30,0,330.03,341.15,6.5,4.3,0.027,697289.8,697289.8,3875,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682337,1926535.00
05/01/2017 19:45,2,0.291,ACTIVE,213.74,336.94,59.949,1493682303,"201051344000648","219011344069620",29.12,7.00,0,331.53,341.75,8.7,6.4,0.031,686623.9,686623.9,3877,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682338,1926536.00
05/01/2017 19:45,2,0.285,ACTIVE,213.74,336.34,59.949,1493682303,"201051344000569","219011344069620",29.34,7.70,0,331.23,341.15,8.5,6.3,0.031,699642.1,699642.1,3867,0,0,0,L,1122011218,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682339,1926537.00
05/01/2017 19:45,2,0.275,ACTIVE,213.74,336.04,59.944,1493682303,"201051344000983","219011344069620",28.80,7.30,0,330.33,341.15,8.1,5.9,0.031,690101.8,690101.8,3878,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682340,1926538.00
05/01/2017 19:45,2,0.268,ACTIVE,213.74,336.94,59.949,1493682303,"201051344001158","219011344069620",28.92,6.70,0,330.33,341.45,7.9,5.7,0.027,675709.2,675709.2,3889,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682341,1926539.00
05/01/2017 19:45,2,0.285,ACTIVE,214.19,337.84,59.970,1493682303,"201051344000576","219011344069620",29.58,7.30,0,329.73,344.45,8.5,6.3,0.027,690339.9,690339.9,3874,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682341,1926540.00
05/01/2017 19:45,2,0.207,ACTIVE,212.61,336.94,59.933,1493682303,"274151322000087","219011344069620",27.69,12.30,0,320.41,347.46,5.9,3.7,0.018,885088.9,885088.9,3938,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493682342,1926541.00
05/01/2017 20:00,2,0.213,ACTIVE,213.96,336.64,60.002,1493683203,"201051344000645","219011344069620",27.49,8.50,0,332.43,343.25,5.9,3.8,0.013,689201.2,689201.2,3874,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683204,1926542.00
05/01/2017 20:00,2,0.135,ACTIVE,212.61,335.44,60.002,1493683203,"274151322000085","219011344069620",26.06,9.70,0,332.43,338.74,3.6,1.5,0.009,909854.4,909854.4,3855,0,0,0,L,1151911521,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683205,1926543.00
05/01/2017 20:00,2,0.230,ACTIVE,214.19,339.04,60.002,1493683203,"201051344000633","219011344069620",27.17,7.30,0,331.53,344.76,6.4,4.2,0.004,675440.9,675440.9,3901,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683206,1926544.00
05/01/2017 20:00,2,0.250,ACTIVE,213.74,337.24,59.996,1493683203,"201051344000469","219011344069620",27.15,6.70,0,330.33,342.65,6.9,4.7,0.013,678440.4,678440.4,3887,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683207,1926545.00
05/01/2017 20:00,2,0.236,ACTIVE,213.51,337.24,59.965,1493683203,"201051344000646","219011344069620",28.39,7.30,0,330.93,343.25,6.8,4.6,0.013,671995.8,671995.8,3899,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683208,1926546.00
05/01/2017 20:00,2,0.158,ACTIVE,212.38,336.34,60.034,1493683203,"274151322000052","219011344069620",27.29,9.30,0,331.23,339.34,4.4,2.3,0.018,943162.2,943162.2,3864,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683209,1926547.00
05/01/2017 20:00,2,0.240,ACTIVE,213.51,337.84,59.991,1493683203,"201051344000585","219011344069620",28.47,7.70,0,332.43,343.85,6.9,4.8,0.013,683150.2,683150.2,3899,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683210,1926548.00
05/01/2017 20:00,2,0.246,ACTIVE,213.51,336.94,60.007,1493683203,"201051344001230","219011344069620",26.18,7.30,0,331.53,342.35,6.6,4.4,0.013,676496.7,676496.7,3891,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683211,1926549.00
05/01/2017 20:00,2,0.238,ACTIVE,213.96,337.54,59.970,1493683203,"201051344000582","219011344069620",28.63,7.30,0,332.43,343.25,7.0,4.8,0.009,666387.9,666387.9,3890,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683212,1926550.00
05/01/2017 20:00,2,0.260,ACTIVE,213.06,336.64,59.996,1493683203,"201051344000955","219011344069620",28.55,7.30,0,331.53,342.05,7.5,5.4,0.013,684874.7,684874.7,3900,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683213,1926551.00
05/01/2017 20:00,2,0.074,ACTIVE,212.61,335.74,59.996,1493683203,"274151322000094","219011344069620",29.16,9.00,0,331.83,338.74,2.2,0.2,0.004,770692.6,770692.6,3991,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683214,1926552.00
05/01/2017 20:00,2,0.260,ACTIVE,213.51,336.64,60.007,1493683203,"201051344000579","219011344069620",27.41,7.30,0,332.13,342.05,7.2,5.1,0.009,696058.2,696058.2,3885,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683215,1926553.00
05/01/2017 20:00,2,0.260,ACTIVE,213.51,336.64,60.002,1493683203,"201051344000890","219011344069620",27.91,7.70,0,331.83,343.25,7.4,5.2,0.018,678753.9,678753.9,3901,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683215,1926554.00
05/01/2017 20:00,2,0.258,ACTIVE,213.74,337.54,60.002,1493683203,"201051344000438","219011344069620",28.33,7.30,0,332.43,343.55,7.4,5.2,0.009,681535.9,681535.9,3892,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683216,1926555.00
05/01/2017 20:00,2,0.273,ACTIVE,213.74,337.24,60.002,1493683203,"201051344000417","219011344069620",18.96,7.00,0,332.43,342.95,5.3,3.2,0.009,639075.1,639075.1,3917,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683217,1926556.00
05/01/2017 20:00,2,0.135,ACTIVE,212.61,336.04,59.991,1493683203,"274151322000083","219011344069620",26.58,9.30,0,331.53,339.95,3.6,1.6,0.009,933638.4,933638.4,3863,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683218,1926557.00
05/01/2017 20:00,2,0.135,ACTIVE,213.29,336.94,59.996,1493683203,"274151322000076","219011344069620",27.75,9.00,0,333.03,339.95,3.8,1.8,0.013,995217.4,995217.4,3863,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683219,1926558.00
05/01/2017 20:00,2,0.219,ACTIVE,213.51,336.94,60.002,1493683203,"201051344000868","219011344069620",27.14,7.30,0,331.53,341.45,6.0,3.9,0.009,676972.4,676972.4,3889,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683220,1926559.00
05/01/2017 20:00,2,0.125,ACTIVE,212.61,336.04,60.012,1493683203,"274151322000095","219011344069620",27.31,9.00,0,331.53,339.65,3.5,1.4,0.009,985612.1,985612.1,3861,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683221,1926560.00
05/01/2017 20:00,2,0.184,ACTIVE,213.51,337.54,59.970,1493683203,"201051344000988","219011344069620",18.63,7.00,0,330.03,342.95,3.5,1.4,0.000,614068.8,614068.8,3910,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683222,1926561.00
05/01/2017 20:00,2,0.234,ACTIVE,213.51,336.64,60.002,1493683203,"201051344001025","219011344069620",27.93,7.00,0,331.83,342.35,6.7,4.5,0.018,680829.2,680829.2,3901,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683223,1926562.00
05/01/2017 20:00,2,0.230,ACTIVE,213.51,336.04,60.039,1493683203,"201051344000458","219011344069620",27.04,8.50,0,331.23,341.75,6.3,4.2,0.009,689167.0,689167.0,3876,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683224,1926563.00
05/01/2017 20:00,2,0.219,ACTIVE,213.96,338.14,59.965,1493683203,"201051344000853","219011344069620",25.54,7.00,0,333.03,344.15,5.7,3.6,0.013,689664.8,689664.8,3877,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683225,1926564.00
05/01/2017 20:00,2,0.234,ACTIVE,213.96,338.74,60.002,1493683203,"201051344000685","219011344069620",27.69,7.70,0,333.33,345.06,6.6,4.4,0.013,681681.5,681681.5,3901,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683226,1926565.00
05/01/2017 20:00,2,0.234,ACTIVE,213.96,338.14,60.002,1493683203,"201051344000917","219011344069620",27.27,9.00,0,331.83,344.15,6.5,4.3,0.013,678396.5,678396.5,3890,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683226,1926566.00
05/01/2017 20:00,2,0.207,ACTIVE,213.96,338.14,60.002,1493683203,"201051344001145","219011344069620",27.83,7.30,0,332.73,344.15,5.9,3.7,0.013,686243.5,686243.5,3882,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683227,1926567.00
05/01/2017 20:00,2,0.252,ACTIVE,213.74,337.84,60.007,1493683203,"201051344000651","219011344069620",27.17,6.70,0,331.53,343.25,7.0,4.8,0.013,674692.2,674692.2,3898,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683228,1926568.00
05/01/2017 20:00,2,0.111,ACTIVE,212.16,334.84,59.996,1493683203,"274151322000088","219011344069620",26.24,9.30,0,331.53,338.74,3.0,0.9,0.000,894834.8,894834.8,3869,0,0,0,L,1151911521,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683229,1926569.00
05/01/2017 20:00,2,0.088,ACTIVE,213.29,336.34,60.012,1493683203,"274151322000068","219011344069620",29.20,9.70,0,333.03,339.34,2.6,0.6,0.000,771060.1,771060.1,4005,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683230,1926570.00
05/01/2017 20:00,2,0.225,ACTIVE,213.29,336.64,59.996,1493683203,"201051344001135","219011344069620",28.05,7.30,0,332.13,342.35,6.4,4.3,0.013,670369.5,670369.5,3894,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683231,1926571.00
05/01/2017 20:00,2,0.232,ACTIVE,213.29,336.34,59.996,1493683203,"201051344000594","219011344069620",26.38,7.30,0,329.73,341.75,6.2,4.1,0.013,691148.5,691148.5,3890,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683232,1926572.00
05/01/2017 20:00,2,0.232,ACTIVE,213.74,337.24,59.996,1493683203,"201051344001203","219011344069620",27.31,7.70,0,333.03,343.85,6.5,4.3,0.013,679280.9,679280.9,3903,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683233,1926573.00
05/01/2017 20:00,2,0.121,ACTIVE,212.16,333.93,59.991,1493683203,"274151322000054","219011344069620",26.60,9.70,0,331.53,339.04,3.3,1.2,0.000,912897.7,912897.7,3861,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683234,1926574.00
05/01/2017 20:00,2,0.215,ACTIVE,213.74,336.34,60.007,1493683203,"201051344000867","219011344069620",26.70,8.00,0,330.93,341.75,5.8,3.7,0.009,675898.6,675898.6,3901,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683235,1926575.00
05/01/2017 20:00,2,0.281,ACTIVE,213.74,340.55,59.996,1493683203,"201051344001093","219011344069620",19.16,8.50,0,331.23,342.65,5.6,3.5,0.009,678139.8,678139.8,3894,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683236,1926576.00
05/01/2017 20:00,2,0.156,ACTIVE,213.51,336.94,60.023,1493683203,"201051344000900","219011344069620",26.62,7.30,0,331.23,342.05,4.2,2.2,0.009,697290.6,697290.6,3876,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683237,1926577.00
05/01/2017 20:00,2,0.234,ACTIVE,213.74,336.64,59.996,1493683203,"201051344000648","219011344069620",26.78,7.00,0,331.23,341.75,6.4,4.3,0.009,686625.3,686625.3,3878,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683238,1926578.00
05/01/2017 20:00,2,0.225,ACTIVE,213.74,336.34,59.996,1493683203,"201051344000569","219011344069620",27.55,7.70,0,330.93,341.45,6.3,4.2,0.009,699643.5,699643.5,3868,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683238,1926579.00
05/01/2017 20:00,2,0.215,ACTIVE,213.51,336.04,59.996,1493683203,"201051344000983","219011344069620",26.40,7.30,0,330.63,341.45,5.8,3.6,0.009,690103.1,690103.1,3879,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683239,1926580.00
05/01/2017 20:00,2,0.209,ACTIVE,213.74,336.34,60.007,1493683203,"201051344001158","219011344069620",26.30,6.70,0,331.23,342.95,5.6,3.4,0.009,675710.4,675710.4,3890,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683240,1926581.00
05/01/2017 20:00,2,0.240,ACTIVE,213.96,337.24,59.991,1493683203,"201051344000576","219011344069620",25.41,7.30,0,331.23,342.95,6.2,4.1,0.009,690341.3,690341.3,3875,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683241,1926582.00
05/01/2017 20:00,2,0.115,ALERT,212.61,319.81,60.002,1493683203,"274151322000087","219011344069620",28.13,12.00,0,295.76,339.04,3.3,1.3,0.000,885089.6,885089.6,3939,0,0,0,L,1151911521,0,122.23,122.46,0002,10,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493683243,1926583.00
05/01/2017 20:15,2,0.107,ALERT,213.74,298.77,59.975,1493684103,"201051344000645","219011344069620",15.64,7.70,0,297.87,355.58,1.7,0.0,0.000,689201.6,689201.6,3875,0,0,0,L,1122011218,0,122.01,122.91,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684105,1926584.00
05/01/2017 20:15,2,0.051,ALERT,212.38,297.26,59.965,1493684103,"274151322000085","219011344069620",16.04,8.50,0,295.76,338.44,0.8,0.0,0.000,909854.5,909854.5,3856,0,0,0,L,1151911521,0,122.68,122.46,0002,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684107,1926585.00
05/01/2017 20:15,2,0.072,ALERT,213.96,298.77,59.965,1493684103,"201051344000633","219011344069620",29.88,6.70,0,296.06,341.45,2.2,0.2,0.000,675441.3,675441.3,3902,0,0,0,L,1122011218,0,122.23,122.91,0100,6,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1493684109,1926586.00
05/01/2017 20:15,2,0.148,ALERT,213.51,299.07,59.975,1493684103,"201051344000469","219011344069620",14.99,6.30,0,296.96,357.38,2.3,0.3,0.000,678441.0,678441.0,3888,0,0,0,L,1122011218,0,121.10,122.91,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684111,1926587.00
05/01/2017 20:15,2,0.125,ALERT,213.29,299.67,59.970,1493684103,"201051344000646","219011344069620",17.22,6.70,0,298.17,344.76,2.2,0.2,0.000,671996.4,671996.4,3900,0,0,0,L,1122011218,0,122.46,122.01,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684112,1926588.00
05/01/2017 20:15,2,0.074,ALERT,212.16,296.96,59.996,1493684103,"274151322000052","219011344069620",15.11,8.00,0,295.46,338.74,1.1,0.0,0.000,943162.3,943162.3,3865,0,0,0,L,1151911521,0,121.55,122.68,0002,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684114,1926589.00
05/01/2017 20:15,2,0.133,ALERT,213.51,299.97,59.970,1493684103,"201051344000585","219011344069620",17.61,7.00,0,298.17,342.65,2.4,0.4,0.000,683150.8,683150.8,3900,0,0,0,L,1122011218,0,121.78,122.46,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684116,1926590.00
05/01/2017 20:15,2,0.133,ALERT,213.29,300.27,59.970,1493684103,"201051344001230","219011344069620",15.47,7.00,0,299.07,346.86,2.1,0.1,0.000,676497.2,676497.2,3892,0,0,0,L,1122011218,0,122.46,121.78,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684118,1926591.00
05/01/2017 20:15,2,0.133,ALERT,213.96,300.87,59.970,1493684103,"201051344000582","219011344069620",18.31,6.70,0,299.37,342.35,2.5,0.5,0.000,666388.5,666388.5,3891,0,0,0,L,1122011218,0,122.46,122.46,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684120,1926592.00
05/01/2017 20:15,2,0.156,ALERT,213.06,299.97,59.970,1493684103,"201051344000955","219011344069620",17.18,6.70,0,298.77,344.76,2.7,0.7,0.000,684875.3,684875.3,3901,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684121,1926593.00
05/01/2017 20:15,2,0.000,ALERT,212.16,345.36,59.954,1493684103,"274151322000094","219011344069620",39.58,7.30,0,294.56,402.46,0.0,0.0,0.000,770692.6,770692.6,3992,0,0,0,L,1151911521,0,122.01,122.68,0100,4,0,0,0,0,0,0,125,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1493684123,1926594.00
05/01/2017 20:15,2,0.154,ALERT,213.29,299.67,59.975,1493684103,"201051344000579","219011344069620",14.85,6.70,0,298.47,353.47,2.3,0.3,0.000,696058.8,696058.8,3886,0,0,0,L,1122011218,0,121.55,122.46,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684125,1926595.00
05/01/2017 20:15,2,0.150,ALERT,213.29,300.27,59.959,1493684103,"201051344000890","219011344069620",18.53,7.30,0,299.37,345.36,2.9,0.8,0.000,678754.6,678754.6,3902,0,0,0,L,1122011218,0,122.46,121.55,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684127,1926596.00
05/01/2017 20:15,2,0.154,ALERT,213.51,299.97,59.959,1493684103,"201051344000438","219011344069620",17.35,6.70,0,298.77,346.56,2.7,0.7,0.000,681536.5,681536.5,3893,0,0,0,L,1122011218,0,122.68,122.01,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684129,1926597.00
05/01/2017 20:15,2,0.176,ALERT,213.74,299.37,59.970,1493684103,"201051344000417","219011344069620",15.23,6.70,0,297.87,342.05,2.8,0.7,0.000,639075.6,639075.6,3918,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684131,1926598.00
05/01/2017 20:15,2,0.051,ALERT,212.61,297.87,59.970,1493684103,"274151322000083","219011344069620",15.49,8.00,0,296.06,342.35,0.8,0.0,0.000,933638.5,933638.5,3864,0,0,0,L,1151911521,0,122.01,122.68,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684132,1926599.00
05/01/2017 20:15,2,0.053,ALERT,213.06,297.26,59.965,1493684103,"274151322000076","219011344069620",16.84,8.00,0,295.76,339.04,0.9,0.0,0.000,995217.6,995217.6,3864,0,0,0,L,1151911521,0,122.23,122.91,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684134,1926600.00
05/01/2017 20:15,2,0.127,ALERT,213.29,299.37,59.975,1493684103,"201051344000868","219011344069620",14.67,7.00,0,298.47,358.58,1.9,0.0,0.000,676972.8,676972.8,3890,0,0,0,L,1122011218,0,121.55,122.91,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684136,1926601.00
05/01/2017 20:15,2,0.043,ALERT,212.38,298.17,59.965,1493684103,"274151322000095","219011344069620",16.86,7.70,0,296.96,339.95,0.8,0.0,0.000,985612.2,985612.2,3862,0,0,0,L,1151911521,0,122.46,122.23,0002,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684138,1926602.00
05/01/2017 20:15,2,0.102,ALERT,213.06,299.07,60.002,1493684103,"201051344000988","219011344069620",14.27,6.70,0,295.46,339.95,1.5,0.0,0.000,614068.9,614068.9,3911,0,0,0,L,1122011218,0,121.33,122.68,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684140,1926603.00
05/01/2017 20:15,2,0.125,ALERT,213.29,299.07,59.970,1493684103,"201051344001025","219011344069620",18.98,6.70,0,298.17,342.05,2.4,0.4,0.000,680829.8,680829.8,3902,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684141,1926604.00
05/01/2017 20:15,2,0.125,ALERT,213.06,299.07,59.959,1493684103,"201051344000458","219011344069620",15.66,8.00,0,297.87,360.38,2.0,0.0,0.000,689167.5,689167.5,3877,0,0,0,L,1122011218,0,121.55,122.46,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684143,1926605.00
05/01/2017 20:15,2,0.062,ALERT,213.96,299.07,59.970,1493684103,"201051344000853","219011344069620",30.20,6.70,0,297.87,360.69,2.0,0.0,0.000,689665.1,689665.1,3878,0,0,0,L,1122011218,0,122.23,122.91,0100,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1493684145,1926606.00
05/01/2017 20:15,2,0.121,ALERT,213.74,299.97,59.981,1493684103,"201051344000685","219011344069620",17.79,7.00,0,298.77,355.28,2.2,0.2,0.000,681682.0,681682.0,3902,0,0,0,L,1122011218,0,123.14,122.01,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684147,1926607.00
05/01/2017 20:15,2,0.129,ALERT,213.74,299.37,59.959,1493684103,"201051344000917","219011344069620",17.51,8.00,0,296.96,348.66,2.3,0.3,0.000,678397.0,678397.0,3891,0,0,0,L,1122011218,0,122.23,122.46,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684149,1926608.00
05/01/2017 20:15,2,0.113,ALERT,213.74,300.27,59.970,1493684103,"201051344001145","219011344069620",18.23,6.70,0,299.07,348.96,2.1,0.1,0.000,686243.9,686243.9,3883,0,0,0,L,1122011218,0,122.23,122.01,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684150,1926609.00
05/01/2017 20:15,2,0.150,ALERT,213.29,299.07,59.986,1493684103,"201051344000651","219011344069620",18.49,6.30,0,298.17,344.76,2.8,0.8,0.000,674692.8,674692.8,3899,0,0,0,L,1122011218,0,122.68,121.55,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684152,1926610.00
05/01/2017 20:15,2,0.039,ALERT,211.93,297.57,59.965,1493684103,"274151322000088","219011344069620",16.42,8.50,0,295.76,341.15,0.7,0.0,0.000,894834.9,894834.9,3870,0,0,0,L,1151911521,0,122.46,122.23,0100,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1493684154,1926611.00
05/01/2017 20:15,2,0.008,ALERT,213.29,296.36,59.970,1493684103,"274151322000068","219011344069620",40.14,8.50,0,294.56,403.37,0.0,0.0,0.000,771060.1,771060.1,4006,0,0,0,L,1151911521,0,122.46,123.14,0100,7,0,0,0,0,0,0,126,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1493684156,1926612.00
05/01/2017 20:15,2,0.131,ALERT,212.83,299.67,59.965,1493684103,"201051344001135","219011344069620",19.08,6.70,0,298.77,343.25,2.6,0.6,0.000,670370.0,670370.0,3895,0,0,0,L,1122011218,0,122.01,121.78,0002,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684158,1926613.00
05/01/2017 20:15,2,0.131,ALERT,213.06,299.67,59.928,1493684103,"201051344000594","219011344069620",17.10,7.00,0,297.57,358.88,2.3,0.3,0.000,691149.0,691149.0,3891,0,0,0,L,1122011218,0,121.55,122.23,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684159,1926614.00
05/01/2017 20:15,2,0.133,ALERT,213.51,299.37,60.012,1493684103,"201051344001203","219011344069620",18.35,7.00,0,298.47,346.56,2.5,0.5,0.000,679281.4,679281.4,3904,0,0,0,L,1122011218,0,122.68,121.78,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684161,1926615.00
05/01/2017 20:15,2,0.051,ALERT,212.16,298.17,59.954,1493684103,"274151322000054","219011344069620",17.61,9.00,0,295.76,337.54,0.9,0.0,0.000,912897.8,912897.8,3862,0,0,0,L,1151911521,0,122.23,122.23,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684163,1926616.00
05/01/2017 20:15,2,0.125,ALERT,213.51,298.77,59.944,1493684103,"201051344000867","219011344069620",16.76,7.70,0,296.96,339.04,2.1,0.1,0.000,675899.0,675899.0,3902,0,0,0,L,1122011218,0,122.01,122.46,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684165,1926617.00
05/01/2017 20:15,2,0.180,ALERT,213.29,299.67,59.965,1493684103,"201051344001093","219011344069620",18.43,7.70,0,298.47,347.76,3.4,1.3,0.000,678140.5,678140.5,3895,0,0,0,L,1122011218,0,122.23,122.01,0002,7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684167,1926618.00
05/01/2017 20:15,2,0.072,ALERT,213.29,299.07,59.975,1493684103,"201051344000900","219011344069620",15.90,7.00,0,297.57,339.34,1.2,0.0,0.000,697290.8,697290.8,3877,0,0,0,L,1122011218,0,121.78,122.46,0100,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1493684169,1926619.00
05/01/2017 20:15,2,0.139,ALERT,213.51,298.77,59.965,1493684103,"201051344000648","219011344069620",17.18,6.30,0,297.26,339.65,2.5,0.4,0.000,686625.8,686625.8,3879,0,0,0,L,1122011218,0,121.33,122.91,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684170,1926620.00
05/01/2017 20:15,2,0.141,ALERT,213.29,299.67,59.944,1493684103,"201051344000569","219011344069620",17.29,7.00,0,298.17,356.18,2.5,0.5,0.000,699644.0,699644.0,3869,0,0,0,L,1122011218,0,121.33,122.68,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684172,1926621.00
05/01/2017 20:15,2,0.125,ALERT,213.29,299.37,59.981,1493684103,"201051344000983","219011344069620",16.96,7.00,0,297.87,339.04,2.1,0.2,0.000,690103.5,690103.5,3880,0,0,0,L,1122011218,0,121.55,122.46,0002,6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493684174,1926622.00
05/01/2017 20:15,2,0.119,ALERT,213.29,299.07,59.975,1493684103,"201051344001158","219011344069620",17.14,6.00,0,297.26,339.95,2.1,0.1,0.000,675710.8,675710.8,3891,0,0,0,L,1122011218,0,121.33,122.23,0100,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493684176,1926623.00
05/01/2017 20:15,2,0.135,ALERT,213.74,299.67,59.975,1493684103,"201051344000576","219011344069620",16.24,7.00,0,297.87,339.95,2.2,0.2,0.000,690341.8,690341.8,3876,0,0,0,L,1122011218,0,121.78,122.68,0100,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1493684178,1926624.00
05/01/2017 20:15,2,0.064,ALERT,212.38,296.66,59.965,1493684103,"274151322000087","219011344069620",17.39,10.30,0,294.56,336.34,1.1,0.0,0.000,885089.7,885089.7,3941,0,0,0,L,1151911521,0,122.23,122.46,0100,8,0,0,0,0,0,0,68,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1493684180,1926625.00
05/01/2017 20:30,2,0.113,ACTIVE_NO_POWER,213.51,298.47,59.991,1493685004,"201051344000645","219011344069620",17.75,7.30,0,284.94,300.57,2.0,0.0,0.000,689201.7,689201.7,3877,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685005,1926626.00
05/01/2017 20:30,2,0.051,ALERT,211.93,296.66,59.928,1493685004,"274151322000085","219011344069620",18.09,8.00,0,283.44,299.37,0.9,0.0,0.000,909854.5,909854.5,3858,0,0,0,L,1151911521,0,122.68,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1493685007,1926627.00
05/01/2017 20:30,2,0.129,ALERT,213.74,297.87,59.949,1493685004,"201051344000633","219011344069620",16.28,6.30,0,283.14,300.27,2.1,0.1,0.000,675441.4,675441.4,3904,0,0,0,L,1122011218,0,121.78,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1493685008,1926628.00
05/01/2017 20:30,2,0.156,ACTIVE,213.06,298.17,59.954,1493685004,"201051344000469","219011344069620",17.43,5.50,0,284.04,300.57,2.8,0.8,0.000,678441.2,678441.2,3890,0,0,0,L,1122011218,0,120.88,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685009,1926629.00
05/01/2017 20:30,2,0.131,ACTIVE,213.29,299.97,59.954,1493685004,"201051344000646","219011344069620",18.83,6.30,0,286.14,301.47,2.5,0.5,0.000,671996.5,671996.5,3902,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685010,1926630.00
05/01/2017 20:30,2,0.078,ALERT,211.25,297.57,59.944,1493685004,"274151322000052","219011344069620",17.27,7.30,0,283.14,299.97,1.4,0.0,0.000,943162.3,943162.3,3867,0,0,0,L,1151911521,0,121.55,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1493685012,1926631.00
05/01/2017 20:30,2,0.135,ACTIVE,213.74,300.27,59.965,1493685004,"201051344000585","219011344069620",19.08,6.70,0,286.14,301.77,2.6,0.6,0.000,683151.0,683151.0,3902,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685013,1926632.00
05/01/2017 20:30,2,0.135,ACTIVE,213.51,300.57,59.954,1493685004,"201051344001230","219011344069620",17.29,6.70,0,287.05,301.77,2.4,0.4,0.000,676497.3,676497.3,3894,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685014,1926633.00
05/01/2017 20:30,2,0.141,ACTIVE,214.19,301.47,59.959,1493685004,"201051344000582","219011344069620",19.72,6.70,0,287.65,302.37,2.8,0.8,0.000,666388.7,666388.7,3893,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685015,1926634.00
05/01/2017 20:30,2,0.160,ACTIVE,213.29,300.27,59.965,1493685004,"201051344000955","219011344069620",18.63,6.70,0,286.74,301.47,3.0,1.0,0.000,684875.6,684875.6,3903,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685016,1926635.00
05/01/2017 20:30,2,0.000,ALERT,211.70,296.06,59.991,1493685004,"274151322000094","219011344069620",39.80,7.00,0,282.84,385.63,0.0,0.0,0.000,770692.6,770692.6,3994,0,0,0,L,1151911521,0,121.78,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685017,1926636.00
05/01/2017 20:30,2,0.160,ALERT,213.06,299.07,59.959,1493685004,"201051344000579","219011344069620",16.86,6.70,0,285.54,301.47,2.7,0.7,0.000,696059.0,696059.0,3888,0,0,0,L,1122011218,0,121.10,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1493685019,1926637.00
05/01/2017 20:30,2,0.158,ACTIVE,213.29,300.57,59.975,1493685004,"201051344000890","219011344069620",19.68,7.00,0,287.35,302.68,3.1,1.1,0.000,678754.9,678754.9,3904,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685020,1926638.00
05/01/2017 20:30,2,0.158,ACTIVE,213.74,300.27,59.954,1493685004,"201051344000438","219011344069620",18.75,6.30,0,287.05,302.07,3.0,1.0,0.000,681536.8,681536.8,3895,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685021,1926639.00
05/01/2017 20:30,2,0.180,ACTIVE,213.74,299.97,59.954,1493685004,"201051344000417","219011344069620",16.14,6.30,0,286.14,301.17,3.0,0.9,0.000,639075.8,639075.8,3920,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685022,1926640.00
05/01/2017 20:30,2,0.053,ALERT,211.93,296.66,59.975,1493685004,"274151322000083","219011344069620",17.31,7.70,0,283.74,300.27,0.9,0.0,0.000,933638.5,933638.5,3866,0,0,0,L,1151911521,0,122.01,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1493685024,1926641.00
05/01/2017 20:30,2,0.055,ACTIVE_NO_POWER,212.16,296.96,59.986,1493685004,"274151322000076","219011344069620",18.13,7.30,0,283.14,299.37,1.0,0.0,0.000,995217.6,995217.6,3866,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685025,1926642.00
05/01/2017 20:30,2,0.129,ALERT,213.06,299.07,59.965,1493685004,"201051344000868","219011344069620",16.40,6.70,0,285.54,301.47,2.2,0.2,0.000,676972.9,676972.9,3892,0,0,0,L,1122011218,0,121.10,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1493685026,1926643.00
05/01/2017 20:30,2,0.045,ALERT,211.93,296.96,59.949,1493685004,"274151322000095","219011344069620",17.95,7.30,0,284.64,300.57,0.8,0.0,0.000,985612.2,985612.2,3864,0,0,0,L,1151911521,0,122.46,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1493685028,1926644.00
05/01/2017 20:30,2,0.104,ACTIVE_NO_POWER,212.83,298.47,59.965,1493685004,"201051344000988","219011344069620",15.35,6.30,0,282.54,300.57,1.6,0.0,0.000,614068.9,614068.9,3913,0,0,0,L,1122011218,0,120.88,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685029,1926645.00
05/01/2017 20:30,2,0.131,ACTIVE,213.29,299.37,59.965,1493685004,"201051344001025","219011344069620",20.02,6.30,0,286.14,302.07,2.7,0.7,0.000,680829.9,680829.9,3904,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685030,1926646.00
05/01/2017 20:30,2,0.129,ALERT,212.83,298.47,59.970,1493685004,"201051344000458","219011344069620",16.84,7.70,0,284.94,301.47,2.2,0.2,0.000,689167.6,689167.6,3879,0,0,0,L,1122011218,0,121.33,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1493685032,1926647.00
05/01/2017 20:30,2,0.115,ALERT,213.51,298.47,60.007,1493685004,"201051344000853","219011344069620",14.73,6.30,0,284.94,300.87,1.7,0.0,0.000,689665.1,689665.1,3880,0,0,0,L,1122011218,0,121.78,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1493685034,1926648.00
05/01/2017 20:30,2,0.125,ACTIVE,213.96,300.27,60.002,1493685004,"201051344000685","219011344069620",18.81,6.70,0,286.74,301.47,2.4,0.4,0.000,681682.1,681682.1,3904,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685035,1926649.00
05/01/2017 20:30,2,0.131,ACTIVE,213.74,299.97,59.970,1493685004,"201051344000917","219011344069620",18.45,7.70,0,285.24,301.17,2.5,0.5,0.000,678397.1,678397.1,3893,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685036,1926650.00
