ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 20:30,2,0.113,ACTIVE,213.74,300.57,59.986,1493685004,"201051344001145","219011344069620",19.04,6.30,0,287.35,302.37,2.2,0.2,0.000,686244.0,686244.0,3885,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685037,1926651.00
05/01/2017 20:30,2,0.150,ACTIVE,213.74,299.67,59.991,1493685004,"201051344000651","219011344069620",19.24,6.00,0,286.14,301.17,3.0,0.9,0.000,674693.1,674693.1,3901,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685038,1926652.00
05/01/2017 20:30,2,0.039,ALERT,211.48,296.06,59.922,1493685004,"274151322000088","219011344069620",16.76,7.70,0,283.44,299.37,0.7,0.0,0.000,894834.9,894834.9,3872,0,0,0,L,1151911521,0,122.68,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1493685040,1926653.00
05/01/2017 20:30,2,0.008,ALERT,212.61,296.06,59.965,1493685004,"274151322000068","219011344069620",40.20,7.70,0,282.84,391.94,0.0,0.0,0.000,771060.1,771060.1,4008,0,0,0,L,1151911521,0,122.46,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685041,1926654.00
05/01/2017 20:30,2,0.131,ACTIVE,213.29,300.27,59.981,1493685004,"201051344001135","219011344069620",19.64,6.70,0,287.05,302.07,2.6,0.6,0.000,670370.1,670370.1,3897,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685042,1926655.00
05/01/2017 20:30,2,0.133,ACTIVE,212.83,299.07,59.965,1493685004,"201051344000594","219011344069620",17.59,6.70,0,284.64,301.17,2.4,0.4,0.000,691149.1,691149.1,3893,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685043,1926656.00
05/01/2017 20:30,2,0.135,ACTIVE,213.74,299.97,59.965,1493685004,"201051344001203","219011344069620",18.79,6.70,0,286.74,303.58,2.6,0.6,0.000,679281.5,679281.5,3906,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685044,1926657.00
05/01/2017 20:30,2,0.051,ALERT,211.48,296.96,59.959,1493685004,"274151322000054","219011344069620",17.93,8.00,0,283.44,299.97,0.9,0.0,0.000,912897.8,912897.8,3864,0,0,0,L,1151911521,0,122.01,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1493685046,1926658.00
05/01/2017 20:30,2,0.123,ALERT,213.29,297.87,59.959,1493685004,"201051344000867","219011344069620",16.82,7.00,0,284.34,301.17,2.1,0.1,0.000,675899.1,675899.1,3904,0,0,0,L,1122011218,0,121.55,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1493685048,1926659.00
05/01/2017 20:30,2,0.182,ACTIVE,213.51,299.97,59.965,1493685004,"201051344001093","219011344069620",18.63,7.30,0,286.44,301.77,3.5,1.4,0.000,678140.9,678140.9,3897,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493685049,1926660.00
05/01/2017 20:30,2,0.070,ALERT,213.06,298.17,59.975,1493685004,"201051344000900","219011344069620",15.70,6.70,0,284.64,300.57,1.1,0.0,0.000,697290.8,697290.8,3879,0,0,0,L,1122011218,0,121.33,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1493685051,1926661.00
05/01/2017 20:30,2,0.139,ALERT,213.29,297.87,59.965,1493685004,"201051344000648","219011344069620",16.92,6.00,0,284.34,300.87,2.4,0.4,0.000,686626.0,686626.0,3881,0,0,0,L,1122011218,0,120.88,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1493685052,1926662.00
05/01/2017 20:30,2,0.139,ALERT,213.06,298.77,59.970,1493685004,"201051344000569","219011344069620",16.96,6.70,0,285.54,301.47,2.4,0.4,0.000,699644.1,699644.1,3871,0,0,0,L,1122011218,0,120.88,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1493685054,1926663.00
05/01/2017 20:30,2,0.125,ALERT,213.06,298.47,59.970,1493685004,"201051344000983","219011344069620",16.54,6.70,0,285.24,301.17,2.1,0.1,0.000,690103.5,690103.5,3882,0,0,0,L,1122011218,0,121.10,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1493685056,1926664.00
05/01/2017 20:30,2,0.119,ALERT,213.06,298.17,59.970,1493685004,"201051344001158","219011344069620",16.64,6.00,0,284.34,300.57,2.0,0.0,0.000,675710.8,675710.8,3893,0,0,0,L,1122011218,0,121.10,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1493685058,1926665.00
05/01/2017 20:30,2,0.131,ALERT,213.51,298.77,59.970,1493685004,"201051344000576","219011344069620",15.43,6.70,0,284.94,301.17,2.0,0.1,0.000,690341.8,690341.8,3878,0,0,0,L,1122011218,0,121.55,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1493685060,1926666.00
05/01/2017 20:30,2,0.064,ALERT,211.70,296.06,59.981,1493685004,"274151322000087","219011344069620",16.30,9.30,0,282.54,299.37,1.1,0.0,0.000,885089.7,885089.7,3943,0,0,0,L,1151911521,0,122.01,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1493685061,1926667.00
05/01/2017 20:45,2,0.000,ALERT,213.51,298.77,59.965,1493685903,"201051344000645","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,689201.7,689201.7,3878,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685905,1926668.00
05/01/2017 20:45,2,0.000,ALERT,211.93,296.96,59.970,1493685903,"274151322000085","219011344069620",0.00,7.70,0,294.56,306.28,0.0,0.0,0.000,909854.5,909854.5,3860,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685907,1926669.00
05/01/2017 20:45,2,0.000,ALERT,213.74,298.47,59.996,1493685903,"201051344000633","219011344069620",0.00,6.00,0,294.56,300.27,0.0,0.0,0.000,675441.4,675441.4,3906,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685909,1926670.00
05/01/2017 20:45,2,0.000,ALERT,213.29,298.77,59.954,1493685903,"201051344000469","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,678441.3,678441.3,3891,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685911,1926671.00
05/01/2017 20:45,2,0.059,ALERT,213.29,299.67,59.959,1493685903,"201051344000646","219011344069620",26.72,6.00,0,297.87,301.47,1.6,0.0,0.000,671996.5,671996.5,3903,0,0,0,L,1122011218,0,122.46,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685913,1926672.00
05/01/2017 20:45,2,0.000,ALERT,211.70,297.26,59.949,1493685903,"274151322000052","219011344069620",0.00,7.00,0,294.26,305.98,0.0,0.0,0.000,943162.3,943162.3,3869,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685914,1926673.00
05/01/2017 20:45,2,0.068,ALERT,213.51,299.67,59.996,1493685903,"201051344000585","219011344069620",27.51,6.30,0,297.57,301.47,2.0,0.0,0.000,683151.0,683151.0,3903,0,0,0,L,1122011218,0,122.01,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685916,1926674.00
05/01/2017 20:45,2,0.068,ALERT,213.29,299.97,59.959,1493685903,"201051344001230","219011344069620",26.66,6.30,0,298.47,302.07,1.9,0.0,0.000,676497.3,676497.3,3895,0,0,0,L,1122011218,0,122.46,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685918,1926675.00
05/01/2017 20:45,2,0.074,ALERT,213.96,300.57,60.012,1493685903,"201051344000582","219011344069620",27.29,6.00,0,299.07,302.68,2.1,0.1,0.000,666388.8,666388.8,3894,0,0,0,L,1122011218,0,122.68,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685920,1926676.00
05/01/2017 20:45,2,0.092,ALERT,212.83,299.67,60.018,1493685903,"201051344000955","219011344069620",27.23,6.30,0,298.17,301.77,2.5,0.5,0.000,684875.8,684875.8,3904,0,0,0,L,1122011218,0,121.78,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685922,1926677.00
05/01/2017 20:45,2,0.000,ALERT,211.70,296.36,59.922,1493685903,"274151322000094","219011344069620",0.00,6.70,0,293.96,379.02,0.0,0.0,0.000,770692.6,770692.6,3996,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1493685924,1926678.00
05/01/2017 20:45,2,0.000,ALERT,213.29,299.67,59.970,1493685903,"201051344000579","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,696059.2,696059.2,3890,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685925,1926679.00
05/01/2017 20:45,2,0.104,ALERT,213.29,300.27,59.965,1493685903,"201051344000890","219011344069620",27.53,6.70,0,298.77,302.98,3.0,0.9,0.000,678755.1,678755.1,3905,0,0,0,L,1122011218,0,122.46,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685927,1926680.00
05/01/2017 20:45,2,0.094,ALERT,213.51,299.37,59.933,1493685903,"201051344000438","219011344069620",27.12,6.00,0,298.47,302.07,2.6,0.6,0.000,681537.0,681537.0,3896,0,0,0,L,1122011218,0,122.68,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685929,1926681.00
05/01/2017 20:45,2,0.133,ALERT,213.51,299.07,59.965,1493685903,"201051344000417","219011344069620",16.92,6.30,0,297.87,301.17,2.3,0.3,0.000,639075.9,639075.9,3921,0,0,0,L,1122011218,0,122.23,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685931,1926682.00
05/01/2017 20:45,2,0.000,ALERT,211.70,296.96,59.933,1493685903,"274151322000083","219011344069620",0.00,7.30,0,294.56,307.18,0.0,0.0,0.000,933638.5,933638.5,3868,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685933,1926683.00
05/01/2017 20:45,2,0.000,ALERT,212.38,296.66,59.965,1493685903,"274151322000076","219011344069620",0.00,7.00,0,294.26,306.28,0.0,0.0,0.000,995217.6,995217.6,3867,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685934,1926684.00
05/01/2017 20:45,2,0.000,ALERT,213.29,300.27,59.944,1493685903,"201051344000868","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,676972.9,676972.9,3894,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685936,1926685.00
05/01/2017 20:45,2,0.000,ALERT,211.93,297.57,59.965,1493685903,"274151322000095","219011344069620",0.00,6.70,0,295.46,307.48,0.0,0.0,0.000,985612.2,985612.2,3866,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685938,1926686.00
05/01/2017 20:45,2,0.000,ALERT,213.06,299.07,59.965,1493685903,"201051344000988","219011344069620",0.00,6.30,0,294.26,300.57,0.0,0.0,0.000,614068.9,614068.9,3914,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685940,1926687.00
05/01/2017 20:45,2,0.070,ALERT,213.29,298.77,59.970,1493685903,"201051344001025","219011344069620",27.45,6.00,0,297.57,302.07,2.0,0.0,0.000,680830.0,680830.0,3905,0,0,0,L,1122011218,0,122.01,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685941,1926688.00
05/01/2017 20:45,2,0.000,ALERT,213.29,299.07,59.975,1493685903,"201051344000458","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,689167.7,689167.7,3881,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685943,1926689.00
05/01/2017 20:45,2,0.000,ALERT,213.96,299.07,59.949,1493685903,"201051344000853","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,689665.1,689665.1,3882,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685945,1926690.00
05/01/2017 20:45,2,0.000,ALERT,213.74,299.37,59.965,1493685903,"201051344000685","219011344069620",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,681682.1,681682.1,3905,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685947,1926691.00
05/01/2017 20:45,2,0.000,ALERT,213.51,299.07,59.970,1493685903,"201051344000917","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,678397.1,678397.1,3894,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685949,1926692.00
05/01/2017 20:45,2,0.000,ALERT,213.74,299.97,59.949,1493685903,"201051344001145","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,686244.0,686244.0,3886,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685951,1926693.00
05/01/2017 20:45,2,0.078,ALERT,213.51,298.77,59.959,1493685903,"201051344000651","219011344069620",26.78,5.50,0,297.87,301.17,2.1,0.1,0.000,674693.2,674693.2,3902,0,0,0,L,1122011218,0,122.91,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685952,1926694.00
05/01/2017 20:45,2,0.000,ALERT,211.48,296.66,59.954,1493685903,"274151322000088","219011344069620",0.00,7.00,0,294.26,305.98,0.0,0.0,0.000,894834.9,894834.9,3874,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685954,1926695.00
05/01/2017 20:45,2,0.000,ALERT,212.61,296.06,59.965,1493685903,"274151322000068","219011344069620",0.00,7.30,0,293.66,385.03,0.0,0.0,0.000,771060.1,771060.1,4010,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1493685956,1926696.00
05/01/2017 20:45,2,0.070,ALERT,213.06,299.37,59.975,1493685903,"201051344001135","219011344069620",27.47,6.30,0,298.47,302.07,2.0,0.0,0.000,670370.2,670370.2,3898,0,0,0,L,1122011218,0,122.23,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685958,1926697.00
05/01/2017 20:45,2,0.000,ALERT,213.06,299.67,59.975,1493685903,"201051344000594","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,691149.2,691149.2,3894,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685960,1926698.00
05/01/2017 20:45,2,0.000,ALERT,213.29,299.07,59.975,1493685903,"201051344001203","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,679281.5,679281.5,3907,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685962,1926699.00
05/01/2017 20:45,2,0.000,ALERT,211.70,296.36,59.949,1493685903,"274151322000054","219011344069620",0.00,7.70,0,293.96,306.58,0.0,0.0,0.000,912897.8,912897.8,3866,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685963,1926700.00
05/01/2017 20:45,2,0.000,ALERT,213.51,298.77,59.996,1493685903,"201051344000867","219011344069620",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,675899.1,675899.1,3906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685965,1926701.00
05/01/2017 20:45,2,0.000,ALERT,213.29,299.37,59.981,1493685903,"201051344001093","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,678141.2,678141.2,3898,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685967,1926702.00
05/01/2017 20:45,2,0.000,ALERT,213.06,299.37,59.986,1493685903,"201051344000900","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,697290.8,697290.8,3881,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685969,1926703.00
05/01/2017 20:45,2,0.000,ALERT,213.29,298.77,59.928,1493685903,"201051344000648","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,686626.0,686626.0,3883,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685971,1926704.00
05/01/2017 20:45,2,0.000,ALERT,213.29,299.97,59.970,1493685903,"201051344000569","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,699644.2,699644.2,3873,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685972,1926705.00
05/01/2017 20:45,2,0.000,ALERT,213.29,299.67,59.975,1493685903,"201051344000983","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,690103.5,690103.5,3884,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685974,1926706.00
05/01/2017 20:45,2,0.000,ALERT,213.29,299.07,59.981,1493685903,"201051344001158","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,675710.8,675710.8,3895,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685976,1926707.00
05/01/2017 20:45,2,0.000,ALERT,213.51,299.37,59.986,1493685903,"201051344000576","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,690341.9,690341.9,3880,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685978,1926708.00
05/01/2017 20:45,2,0.000,ALERT,211.93,295.46,59.981,1493685903,"274151322000087","219011344069620",0.00,8.50,0,293.36,305.98,0.0,0.0,0.000,885089.7,885089.7,3945,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493685980,1926709.00
05/01/2017 21:00,2,0.000,ALERT,213.06,297.87,59.981,1493686803,"201051344000645","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,689201.7,689201.7,3880,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686806,1926710.00
05/01/2017 21:00,2,0.000,ALERT,211.70,296.96,59.970,1493686803,"274151322000085","219011344069620",0.00,7.30,0,294.56,298.17,0.0,0.0,0.000,909854.5,909854.5,3862,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686807,1926711.00
05/01/2017 21:00,2,0.000,ALERT,213.29,297.57,59.986,1493686803,"201051344000633","219011344069620",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,675441.4,675441.4,3908,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493686809,1926712.00
05/01/2017 21:00,2,0.000,ALERT,212.61,297.87,59.986,1493686803,"201051344000469","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,678441.3,678441.3,3893,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686811,1926713.00
05/01/2017 21:00,2,0.000,ALERT,212.61,298.77,59.965,1493686803,"201051344000646","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,671996.5,671996.5,3905,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1493686813,1926714.00
05/01/2017 21:00,2,0.000,ALERT,211.48,296.96,59.975,1493686803,"274151322000052","219011344069620",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,943162.3,943162.3,3871,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493686815,1926715.00
05/01/2017 21:00,2,0.000,ALERT,212.83,298.77,59.981,1493686803,"201051344000585","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,683151.0,683151.0,3905,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1493686817,1926716.00
05/01/2017 21:00,2,0.000,ALERT,212.61,298.77,60.002,1493686803,"201051344001230","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,676497.3,676497.3,3897,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1493686818,1926717.00
05/01/2017 21:00,2,0.000,ALERT,213.29,299.37,59.986,1493686803,"201051344000582","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,666388.8,666388.8,3896,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1493686820,1926718.00
05/01/2017 21:00,2,0.000,ALERT,212.38,298.77,59.991,1493686803,"201051344000955","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,684875.8,684875.8,3906,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1493686822,1926719.00
05/01/2017 21:00,2,0.000,ALERT,211.93,295.76,59.986,1493686803,"274151322000094","219011344069620",0.00,6.30,0,294.26,297.57,0.0,0.0,0.000,770692.6,770692.6,3998,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686824,1926720.00
05/01/2017 21:00,2,0.000,ALERT,212.61,298.77,59.996,1493686803,"201051344000579","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,696059.2,696059.2,3892,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686826,1926721.00
05/01/2017 21:00,2,0.000,ALERT,212.83,299.07,59.996,1493686803,"201051344000890","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,678755.2,678755.2,3907,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1493686828,1926722.00
05/01/2017 21:00,2,0.000,ALERT,213.06,298.77,59.991,1493686803,"201051344000438","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,681537.0,681537.0,3898,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1493686829,1926723.00
05/01/2017 21:00,2,0.000,ALERT,213.06,298.47,60.002,1493686803,"201051344000417","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,639075.9,639075.9,3923,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1493686831,1926724.00
05/01/2017 21:00,2,0.000,ALERT,211.70,296.96,60.007,1493686803,"274151322000083","219011344069620",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,933638.5,933638.5,3870,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493686833,1926725.00
05/01/2017 21:00,2,0.000,ALERT,212.16,296.96,59.959,1493686803,"274151322000076","219011344069620",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,995217.6,995217.6,3869,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493686835,1926726.00
05/01/2017 21:00,2,0.000,ALERT,212.61,299.07,59.996,1493686803,"201051344000868","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,676972.9,676972.9,3896,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493686837,1926727.00
05/01/2017 21:00,2,0.000,ALERT,211.70,297.26,59.991,1493686803,"274151322000095","219011344069620",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,985612.2,985612.2,3868,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686838,1926728.00
05/01/2017 21:00,2,0.000,ALERT,212.38,298.17,59.996,1493686803,"201051344000988","219011344069620",0.00,6.00,0,294.26,300.57,0.0,0.0,0.000,614068.9,614068.9,3916,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493686840,1926729.00
05/01/2017 21:00,2,0.000,ALERT,212.61,297.57,59.991,1493686803,"201051344001025","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,680830.0,680830.0,3907,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1493686842,1926730.00
05/01/2017 21:00,2,0.000,ALERT,212.38,298.47,59.996,1493686803,"201051344000458","219011344069620",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,689167.7,689167.7,3883,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686844,1926731.00
05/01/2017 21:00,2,0.000,ALERT,213.06,298.17,59.991,1493686803,"201051344000853","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,689665.1,689665.1,3884,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686846,1926732.00
05/01/2017 21:00,2,0.000,ALERT,213.06,298.47,59.996,1493686803,"201051344000685","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,681682.1,681682.1,3907,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493686847,1926733.00
05/01/2017 21:00,2,0.000,ALERT,212.83,298.17,59.986,1493686803,"201051344000917","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,678397.1,678397.1,3896,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686849,1926734.00
05/01/2017 21:00,2,0.000,ALERT,213.06,299.07,59.996,1493686803,"201051344001145","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,686244.0,686244.0,3888,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493686851,1926735.00
05/01/2017 21:00,2,0.000,ALERT,212.83,298.17,59.938,1493686803,"201051344000651","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,674693.2,674693.2,3904,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1493686853,1926736.00
05/01/2017 21:00,2,0.000,ALERT,211.48,296.06,59.991,1493686803,"274151322000088","219011344069620",0.00,7.00,0,294.56,298.17,0.0,0.0,0.000,894834.9,894834.9,3876,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686855,1926737.00
05/01/2017 21:00,2,0.000,ALERT,212.61,295.76,59.981,1493686803,"274151322000068","219011344069620",0.00,7.00,0,293.96,297.57,0.0,0.0,0.000,771060.1,771060.1,4012,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686856,1926738.00
05/01/2017 21:00,2,0.000,ALERT,212.38,298.77,59.991,1493686803,"201051344001135","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,670370.2,670370.2,3900,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1493686858,1926739.00
05/01/2017 21:00,2,0.000,ALERT,212.16,299.67,59.986,1493686803,"201051344000594","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,691149.2,691149.2,3896,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686860,1926740.00
05/01/2017 21:00,2,0.000,ALERT,212.83,298.47,59.986,1493686803,"201051344001203","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,679281.5,679281.5,3909,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686862,1926741.00
05/01/2017 21:00,2,0.000,ALERT,211.48,296.66,59.996,1493686803,"274151322000054","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,912897.8,912897.8,3868,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686864,1926742.00
05/01/2017 21:00,2,0.000,ALERT,212.83,298.17,59.965,1493686803,"201051344000867","219011344069620",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,675899.1,675899.1,3908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686865,1926743.00
05/01/2017 21:00,2,0.000,ALERT,212.83,298.47,60.012,1493686803,"201051344001093","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,678141.2,678141.2,3900,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686867,1926744.00
05/01/2017 21:00,2,0.000,ALERT,212.38,298.17,60.007,1493686803,"201051344000900","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,697290.8,697290.8,3883,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493686869,1926745.00
05/01/2017 21:00,2,0.000,ALERT,212.61,297.57,59.970,1493686803,"201051344000648","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,686626.0,686626.0,3885,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686871,1926746.00
05/01/2017 21:00,2,0.000,ALERT,212.61,298.77,59.944,1493686803,"201051344000569","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,699644.2,699644.2,3875,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686873,1926747.00
05/01/2017 21:00,2,0.000,ALERT,212.38,298.47,59.954,1493686803,"201051344000983","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,690103.5,690103.5,3886,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686874,1926748.00
05/01/2017 21:00,2,0.000,ALERT,212.61,298.17,59.965,1493686803,"201051344001158","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,675710.8,675710.8,3897,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686876,1926749.00
05/01/2017 21:00,2,0.000,ALERT,212.83,298.77,59.965,1493686803,"201051344000576","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,690341.9,690341.9,3882,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686878,1926750.00
05/01/2017 21:00,2,0.000,ALERT,211.93,295.76,59.975,1493686803,"274151322000087","219011344069620",0.00,7.70,0,293.66,297.87,0.0,0.0,0.000,885089.7,885089.7,3947,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493686880,1926751.00
05/01/2017 21:15,2,0.000,ALERT,213.06,298.47,59.981,1493687703,"201051344000645","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,689201.7,689201.7,3882,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687705,1926752.00
05/01/2017 21:15,2,0.000,ALERT,211.93,296.66,59.975,1493687703,"274151322000085","219011344069620",0.00,6.70,0,294.56,298.17,0.0,0.0,0.000,909854.5,909854.5,3864,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687707,1926753.00
05/01/2017 21:15,2,0.000,ALERT,213.06,297.87,59.970,1493687703,"201051344000633","219011344069620",0.00,5.50,0,293.96,299.67,0.0,0.0,0.000,675441.4,675441.4,3910,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687709,1926754.00
05/01/2017 21:15,2,0.000,ALERT,212.61,298.17,60.039,1493687703,"201051344000469","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,678441.3,678441.3,3895,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687711,1926755.00
05/01/2017 21:15,2,0.000,ALERT,212.61,298.17,60.018,1493687703,"201051344000646","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,671996.5,671996.5,3907,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687712,1926756.00
05/01/2017 21:15,2,0.000,ALERT,211.48,297.57,59.991,1493687703,"274151322000052","219011344069620",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,943162.3,943162.3,3873,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687714,1926757.00
05/01/2017 21:15,2,0.000,ALERT,212.83,298.47,59.981,1493687703,"201051344000585","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,683151.0,683151.0,3907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687716,1926758.00
05/01/2017 21:15,2,0.000,ALERT,212.61,298.77,59.981,1493687703,"201051344001230","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,676497.3,676497.3,3899,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493687718,1926759.00
05/01/2017 21:15,2,0.000,ALERT,213.29,299.37,59.986,1493687703,"201051344000582","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,666388.8,666388.8,3898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687719,1926760.00
05/01/2017 21:15,2,0.000,ALERT,212.38,298.47,59.975,1493687703,"201051344000955","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,684875.8,684875.8,3908,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687721,1926761.00
05/01/2017 21:15,2,0.000,ALERT,211.70,296.36,59.981,1493687703,"274151322000094","219011344069620",0.00,6.00,0,293.96,297.57,0.0,0.0,0.000,770692.6,770692.6,4000,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687723,1926762.00
05/01/2017 21:15,2,0.000,ALERT,212.38,298.47,59.981,1493687703,"201051344000579","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,696059.2,696059.2,3894,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687725,1926763.00
05/01/2017 21:15,2,0.000,ALERT,212.61,299.07,59.975,1493687703,"201051344000890","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,678755.2,678755.2,3909,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493687727,1926764.00
05/01/2017 21:15,2,0.000,ALERT,212.83,298.47,59.970,1493687703,"201051344000438","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,681537.0,681537.0,3900,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687728,1926765.00
05/01/2017 21:15,2,0.000,ALERT,212.83,297.87,59.975,1493687703,"201051344000417","219011344069620",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,639075.9,639075.9,3925,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493687730,1926766.00
05/01/2017 21:15,2,0.000,ALERT,211.70,297.26,59.975,1493687703,"274151322000083","219011344069620",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,933638.5,933638.5,3872,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493687732,1926767.00
05/01/2017 21:15,2,0.000,ALERT,212.38,297.26,59.975,1493687703,"274151322000076","219011344069620",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,995217.6,995217.6,3871,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687734,1926768.00
05/01/2017 21:15,2,0.000,ALERT,212.38,298.77,59.981,1493687703,"201051344000868","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,676972.9,676972.9,3898,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493687736,1926769.00
05/01/2017 21:15,2,0.000,ALERT,211.70,297.57,59.970,1493687703,"274151322000095","219011344069620",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,985612.2,985612.2,3870,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687737,1926770.00
05/01/2017 21:15,2,0.000,ALERT,212.38,297.87,59.975,1493687703,"201051344000988","219011344069620",0.00,6.00,0,293.96,299.97,0.0,0.0,0.000,614068.9,614068.9,3918,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687739,1926771.00
05/01/2017 21:15,2,0.000,ALERT,212.61,297.57,59.965,1493687703,"201051344001025","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,680830.0,680830.0,3909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687741,1926772.00
05/01/2017 21:15,2,0.000,ALERT,212.38,298.17,59.970,1493687703,"201051344000458","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,689167.7,689167.7,3885,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493687743,1926773.00
05/01/2017 21:15,2,0.000,ALERT,213.06,297.87,59.965,1493687703,"201051344000853","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,689665.1,689665.1,3886,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687745,1926774.00
05/01/2017 21:15,2,0.000,ALERT,213.29,298.47,59.938,1493687703,"201051344000685","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,681682.1,681682.1,3909,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687747,1926775.00
05/01/2017 21:15,2,0.000,ALERT,213.29,298.17,59.970,1493687703,"201051344000917","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,678397.1,678397.1,3898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687748,1926776.00
05/01/2017 21:15,2,0.000,ALERT,213.06,298.77,59.970,1493687703,"201051344001145","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,686244.0,686244.0,3890,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687750,1926777.00
05/01/2017 21:15,2,0.000,ALERT,212.83,297.87,59.933,1493687703,"201051344000651","219011344069620",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,674693.2,674693.2,3906,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687752,1926778.00
05/01/2017 21:15,2,0.000,ALERT,211.25,296.66,59.965,1493687703,"274151322000088","219011344069620",0.00,6.70,0,294.26,297.87,0.0,0.0,0.000,894834.9,894834.9,3878,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687754,1926779.00
05/01/2017 21:15,2,0.000,ALERT,212.38,296.36,59.975,1493687703,"274151322000068","219011344069620",0.00,7.00,0,293.96,297.26,0.0,0.0,0.000,771060.1,771060.1,4014,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687756,1926780.00
05/01/2017 21:15,2,0.000,ALERT,212.38,298.47,59.975,1493687703,"201051344001135","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,670370.2,670370.2,3902,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493687757,1926781.00
05/01/2017 21:15,2,0.000,ALERT,212.16,298.77,59.933,1493687703,"201051344000594","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,691149.2,691149.2,3898,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687759,1926782.00
05/01/2017 21:15,2,0.000,ALERT,212.83,298.17,59.975,1493687703,"201051344001203","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,679281.5,679281.5,3911,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687761,1926783.00
05/01/2017 21:15,2,0.000,ALERT,211.48,296.66,60.018,1493687703,"274151322000054","219011344069620",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,912897.8,912897.8,3870,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687763,1926784.00
05/01/2017 21:15,2,0.000,ALERT,212.83,297.87,60.007,1493687703,"201051344000867","219011344069620",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,675899.1,675899.1,3910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687764,1926785.00
05/01/2017 21:15,2,0.000,ALERT,212.83,298.47,59.970,1493687703,"201051344001093","219011344069620",0.00,6.70,0,296.66,299.97,0.0,0.0,0.000,678141.2,678141.2,3902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687766,1926786.00
05/01/2017 21:15,2,0.000,ALERT,212.38,297.87,59.996,1493687703,"201051344000900","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,697290.8,697290.8,3885,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687768,1926787.00
05/01/2017 21:15,2,0.000,ALERT,212.83,297.57,60.002,1493687703,"201051344000648","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,686626.0,686626.0,3887,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687770,1926788.00
05/01/2017 21:15,2,0.000,ALERT,212.61,298.77,59.996,1493687703,"201051344000569","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,699644.2,699644.2,3877,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687772,1926789.00
05/01/2017 21:15,2,0.000,ALERT,212.61,298.77,60.007,1493687703,"201051344000983","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,690103.5,690103.5,3888,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687773,1926790.00
05/01/2017 21:15,2,0.000,ALERT,212.61,297.87,59.954,1493687703,"201051344001158","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,675710.8,675710.8,3899,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687775,1926791.00
05/01/2017 21:15,2,0.000,ALERT,213.06,298.77,59.996,1493687703,"201051344000576","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,690341.9,690341.9,3884,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687777,1926792.00
05/01/2017 21:15,2,0.000,ALERT,211.93,295.76,60.002,1493687703,"274151322000087","219011344069620",0.00,7.30,0,293.66,297.57,0.0,0.0,0.000,885089.7,885089.7,3949,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493687779,1926793.00
05/01/2017 21:30,2,0.000,ALERT,213.06,298.17,59.981,1493688603,"201051344000645","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,689201.7,689201.7,3884,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688605,1926794.00
05/01/2017 21:30,2,0.000,ALERT,211.93,296.66,59.944,1493688603,"274151322000085","219011344069620",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,909854.5,909854.5,3866,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688607,1926795.00
