ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 21:30,2,0.000,ALERT,213.29,297.87,59.970,1493688603,"201051344000633","219011344069620",0.00,5.50,0,294.26,299.67,0.0,0.0,0.000,675441.4,675441.4,3912,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688609,1926796.00
05/01/2017 21:30,2,0.000,ALERT,212.83,298.17,59.970,1493688603,"201051344000469","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,678441.3,678441.3,3897,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688611,1926797.00
05/01/2017 21:30,2,0.000,ALERT,212.61,298.77,59.965,1493688603,"201051344000646","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,671996.5,671996.5,3909,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688613,1926798.00
05/01/2017 21:30,2,0.000,ALERT,211.25,296.66,59.944,1493688603,"274151322000052","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,943162.3,943162.3,3875,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688614,1926799.00
05/01/2017 21:30,2,0.000,ALERT,212.83,298.77,59.970,1493688603,"201051344000585","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,683151.0,683151.0,3909,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493688616,1926800.00
05/01/2017 21:30,2,0.000,ALERT,212.61,298.77,59.970,1493688603,"201051344001230","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,676497.3,676497.3,3901,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493688618,1926801.00
05/01/2017 21:30,2,0.000,ALERT,213.29,299.67,60.012,1493688603,"201051344000582","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,666388.8,666388.8,3900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688620,1926802.00
05/01/2017 21:30,2,0.000,ALERT,212.38,298.77,59.970,1493688603,"201051344000955","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,684875.8,684875.8,3910,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688621,1926803.00
05/01/2017 21:30,2,0.000,ALERT,211.70,296.06,59.970,1493688603,"274151322000094","219011344069620",0.00,5.50,0,294.56,297.87,0.0,0.0,0.000,770692.6,770692.6,4002,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688623,1926804.00
05/01/2017 21:30,2,0.000,ALERT,212.61,298.77,59.970,1493688603,"201051344000579","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,696059.2,696059.2,3896,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493688625,1926805.00
05/01/2017 21:30,2,0.000,ALERT,212.61,299.37,59.970,1493688603,"201051344000890","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,678755.2,678755.2,3911,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688627,1926806.00
05/01/2017 21:30,2,0.000,ALERT,213.06,298.77,59.970,1493688603,"201051344000438","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,681537.0,681537.0,3902,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688629,1926807.00
05/01/2017 21:30,2,0.000,ALERT,213.06,298.47,59.970,1493688603,"201051344000417","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,639075.9,639075.9,3927,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688630,1926808.00
05/01/2017 21:30,2,0.000,ALERT,211.93,296.66,59.970,1493688603,"274151322000083","219011344069620",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,933638.5,933638.5,3874,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688632,1926809.00
05/01/2017 21:30,2,0.000,ALERT,212.38,297.57,60.012,1493688603,"274151322000076","219011344069620",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,995217.6,995217.6,3873,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688634,1926810.00
05/01/2017 21:30,2,0.000,ALERT,212.61,299.07,59.986,1493688603,"201051344000868","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,676972.9,676972.9,3900,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688636,1926811.00
05/01/2017 21:30,2,0.000,ALERT,211.48,297.57,59.981,1493688603,"274151322000095","219011344069620",0.00,6.00,0,296.06,299.37,0.0,0.0,0.000,985612.2,985612.2,3872,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688638,1926812.00
05/01/2017 21:30,2,0.000,ALERT,212.38,298.17,59.991,1493688603,"201051344000988","219011344069620",0.00,6.00,0,293.36,299.67,0.0,0.0,0.000,614068.9,614068.9,3920,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493688640,1926813.00
05/01/2017 21:30,2,0.000,ALERT,212.61,298.17,60.028,1493688603,"201051344001025","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,680830.0,680830.0,3911,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688641,1926814.00
05/01/2017 21:30,2,0.000,ALERT,212.61,298.47,59.986,1493688603,"201051344000458","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,689167.7,689167.7,3887,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493688643,1926815.00
05/01/2017 21:30,2,0.000,ALERT,213.06,298.47,59.996,1493688603,"201051344000853","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,689665.1,689665.1,3888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688645,1926816.00
05/01/2017 21:30,2,0.000,ALERT,213.29,299.07,59.991,1493688603,"201051344000685","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,681682.1,681682.1,3911,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493688647,1926817.00
05/01/2017 21:30,2,0.000,ALERT,213.06,298.77,59.996,1493688603,"201051344000917","219011344069620",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,678397.1,678397.1,3900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688649,1926818.00
05/01/2017 21:30,2,0.000,ALERT,213.29,299.37,59.991,1493688603,"201051344001145","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,686244.0,686244.0,3892,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688650,1926819.00
05/01/2017 21:30,2,0.000,ALERT,212.83,298.17,60.002,1493688603,"201051344000651","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,674693.2,674693.2,3908,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493688652,1926820.00
05/01/2017 21:30,2,0.000,ALERT,211.25,296.36,59.991,1493688603,"274151322000088","219011344069620",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,894834.9,894834.9,3880,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493688654,1926821.00
05/01/2017 21:30,2,0.000,ALERT,212.38,296.36,60.007,1493688603,"274151322000068","219011344069620",0.00,6.70,0,294.26,297.87,0.0,0.0,0.000,771060.1,771060.1,4016,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688656,1926822.00
05/01/2017 21:30,2,0.000,ALERT,212.61,299.07,60.002,1493688603,"201051344001135","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,670370.2,670370.2,3904,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493688658,1926823.00
05/01/2017 21:30,2,0.000,ALERT,212.16,298.77,59.991,1493688603,"201051344000594","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,691149.2,691149.2,3900,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688660,1926824.00
05/01/2017 21:30,2,0.000,ALERT,213.06,298.77,60.002,1493688603,"201051344001203","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,679281.5,679281.5,3913,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688662,1926825.00
05/01/2017 21:30,2,0.000,ALERT,211.70,297.57,59.970,1493688603,"274151322000054","219011344069620",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,912897.8,912897.8,3872,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493688663,1926826.00
05/01/2017 21:30,2,0.000,ALERT,212.61,297.87,60.002,1493688603,"201051344000867","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,675899.1,675899.1,3912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688665,1926827.00
05/01/2017 21:30,2,0.000,ALERT,212.83,299.07,60.002,1493688603,"201051344001093","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,678141.2,678141.2,3904,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688667,1926828.00
05/01/2017 21:30,2,0.000,ALERT,212.61,298.47,59.959,1493688603,"201051344000900","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,697290.8,697290.8,3887,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688669,1926829.00
05/01/2017 21:30,2,0.000,ALERT,212.83,297.87,60.034,1493688603,"201051344000648","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,686626.0,686626.0,3889,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493688671,1926830.00
05/01/2017 21:30,2,0.000,ALERT,212.61,298.77,59.991,1493688603,"201051344000569","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,699644.2,699644.2,3879,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493688672,1926831.00
05/01/2017 21:30,2,0.000,ALERT,212.61,298.47,60.018,1493688603,"201051344000983","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,690103.5,690103.5,3890,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688674,1926832.00
05/01/2017 21:30,2,0.000,ALERT,212.61,297.87,59.991,1493688603,"201051344001158","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,675710.8,675710.8,3901,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688676,1926833.00
05/01/2017 21:30,2,0.000,ALERT,213.06,298.77,60.002,1493688603,"201051344000576","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,690341.9,690341.9,3886,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688678,1926834.00
05/01/2017 21:30,2,0.000,ALERT,211.70,295.76,59.996,1493688603,"274151322000087","219011344069620",0.00,7.00,0,293.96,298.17,0.0,0.0,0.000,885089.7,885089.7,3951,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493688679,1926835.00
05/01/2017 21:45,2,0.000,ALERT,213.06,298.47,60.002,1493689503,"201051344000645","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,689201.7,689201.7,3886,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689505,1926836.00
05/01/2017 21:45,2,0.000,ALERT,211.93,297.26,60.002,1493689503,"274151322000085","219011344069620",0.00,6.30,0,294.26,301.47,0.0,0.0,0.000,909854.5,909854.5,3868,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493689507,1926837.00
05/01/2017 21:45,2,0.000,ALERT,213.29,298.47,59.991,1493689503,"201051344000633","219011344069620",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,675441.4,675441.4,3914,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689508,1926838.00
05/01/2017 21:45,2,0.000,ALERT,212.83,298.47,60.002,1493689503,"201051344000469","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,678441.3,678441.3,3899,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493689510,1926839.00
05/01/2017 21:45,2,0.000,ALERT,212.61,299.07,59.996,1493689503,"201051344000646","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,671996.5,671996.5,3911,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493689512,1926840.00
05/01/2017 21:45,2,0.000,ALERT,211.48,297.57,59.991,1493689503,"274151322000052","219011344069620",0.00,6.00,0,293.96,302.07,0.0,0.0,0.000,943162.3,943162.3,3877,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493689514,1926841.00
05/01/2017 21:45,2,0.000,ALERT,212.83,299.07,59.970,1493689503,"201051344000585","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,683151.0,683151.0,3911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493689516,1926842.00
05/01/2017 21:45,2,0.000,ALERT,212.83,299.37,60.002,1493689503,"201051344001230","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,676497.3,676497.3,3903,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493689518,1926843.00
05/01/2017 21:45,2,0.000,ALERT,213.29,299.97,60.007,1493689503,"201051344000582","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,666388.8,666388.8,3902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689519,1926844.00
05/01/2017 21:45,2,0.000,ALERT,212.38,298.77,60.002,1493689503,"201051344000955","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,684875.8,684875.8,3912,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689521,1926845.00
05/01/2017 21:45,2,0.000,ALERT,211.70,296.96,60.028,1493689503,"274151322000094","219011344069620",0.00,5.50,0,293.66,300.87,0.0,0.0,0.000,770692.6,770692.6,4004,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689523,1926846.00
05/01/2017 21:45,2,0.000,ALERT,212.61,299.37,59.991,1493689503,"201051344000579","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,696059.2,696059.2,3898,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689525,1926847.00
05/01/2017 21:45,2,0.000,ALERT,212.61,299.37,60.023,1493689503,"201051344000890","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,678755.2,678755.2,3913,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493689527,1926848.00
05/01/2017 21:45,2,0.000,ALERT,213.06,299.07,60.007,1493689503,"201051344000438","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,681537.0,681537.0,3904,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689528,1926849.00
05/01/2017 21:45,2,0.000,ALERT,212.83,298.47,60.012,1493689503,"201051344000417","219011344069620",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,639075.9,639075.9,3929,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689530,1926850.00
05/01/2017 21:45,2,0.000,ALERT,211.70,297.26,60.007,1493689503,"274151322000083","219011344069620",0.00,6.30,0,294.56,302.37,0.0,0.0,0.000,933638.5,933638.5,3876,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689532,1926851.00
05/01/2017 21:45,2,0.000,ALERT,212.16,297.87,60.002,1493689503,"274151322000076","219011344069620",0.00,6.00,0,294.26,301.47,0.0,0.0,0.000,995217.6,995217.6,3875,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689534,1926852.00
05/01/2017 21:45,2,0.000,ALERT,212.61,299.37,60.002,1493689503,"201051344000868","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,676972.9,676972.9,3902,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689536,1926853.00
05/01/2017 21:45,2,0.000,ALERT,211.70,298.47,59.965,1493689503,"274151322000095","219011344069620",0.00,5.50,0,295.16,302.98,0.0,0.0,0.000,985612.2,985612.2,3874,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493689537,1926854.00
05/01/2017 21:45,2,0.000,ALERT,212.38,298.77,60.007,1493689503,"201051344000988","219011344069620",0.00,6.00,0,293.66,299.97,0.0,0.0,0.000,614068.9,614068.9,3922,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493689539,1926855.00
05/01/2017 21:45,2,0.000,ALERT,212.61,298.17,60.012,1493689503,"201051344001025","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,680830.0,680830.0,3913,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689541,1926856.00
05/01/2017 21:45,2,0.000,ALERT,212.61,298.77,60.012,1493689503,"201051344000458","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,689167.7,689167.7,3889,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493689543,1926857.00
05/01/2017 21:45,2,0.000,ALERT,213.29,298.47,60.007,1493689503,"201051344000853","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,689665.1,689665.1,3890,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689545,1926858.00
05/01/2017 21:45,2,0.000,ALERT,213.06,298.77,60.023,1493689503,"201051344000685","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,681682.1,681682.1,3913,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493689546,1926859.00
05/01/2017 21:45,2,0.000,ALERT,212.83,298.17,60.012,1493689503,"201051344000917","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,678397.1,678397.1,3902,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689548,1926860.00
05/01/2017 21:45,2,0.000,ALERT,213.06,299.07,60.002,1493689503,"201051344001145","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,686244.0,686244.0,3894,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689550,1926861.00
05/01/2017 21:45,2,0.000,ALERT,212.83,298.17,59.991,1493689503,"201051344000651","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,674693.2,674693.2,3910,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689552,1926862.00
05/01/2017 21:45,2,0.000,ALERT,211.25,296.36,60.012,1493689503,"274151322000088","219011344069620",0.00,6.70,0,293.96,301.47,0.0,0.0,0.000,894834.9,894834.9,3882,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689554,1926863.00
05/01/2017 21:45,2,0.000,ALERT,212.16,296.06,60.028,1493689503,"274151322000068","219011344069620",0.00,6.70,0,293.66,300.57,0.0,0.0,0.000,771060.1,771060.1,4018,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689555,1926864.00
05/01/2017 21:45,2,0.000,ALERT,212.38,299.07,60.018,1493689503,"201051344001135","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,670370.2,670370.2,3906,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689557,1926865.00
05/01/2017 21:45,2,0.000,ALERT,212.16,299.37,60.012,1493689503,"201051344000594","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,691149.2,691149.2,3902,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493689559,1926866.00
05/01/2017 21:45,2,0.000,ALERT,213.06,299.07,59.981,1493689503,"201051344001203","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,679281.5,679281.5,3915,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493689561,1926867.00
05/01/2017 21:45,2,0.000,ALERT,211.25,297.26,60.007,1493689503,"274151322000054","219011344069620",0.00,6.70,0,293.96,301.77,0.0,0.0,0.000,912897.8,912897.8,3874,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689562,1926868.00
05/01/2017 21:45,2,0.000,ALERT,212.83,298.17,60.007,1493689503,"201051344000867","219011344069620",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,675899.1,675899.1,3914,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689564,1926869.00
05/01/2017 21:45,2,0.000,ALERT,212.61,299.07,60.039,1493689503,"201051344001093","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,678141.2,678141.2,3906,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689566,1926870.00
05/01/2017 21:45,2,0.000,ALERT,212.61,298.77,59.981,1493689503,"201051344000900","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,697290.8,697290.8,3889,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689568,1926871.00
05/01/2017 21:45,2,0.000,ALERT,212.61,297.87,60.007,1493689503,"201051344000648","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,686626.0,686626.0,3891,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493689570,1926872.00
05/01/2017 21:45,2,0.000,ALERT,212.61,299.37,60.012,1493689503,"201051344000569","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,699644.2,699644.2,3881,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689572,1926873.00
05/01/2017 21:45,2,0.000,ALERT,212.61,299.07,60.007,1493689503,"201051344000983","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,690103.5,690103.5,3892,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689573,1926874.00
05/01/2017 21:45,2,0.000,ALERT,212.61,298.77,60.012,1493689503,"201051344001158","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,675710.8,675710.8,3903,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689575,1926875.00
05/01/2017 21:45,2,0.000,ALERT,213.06,299.07,60.007,1493689503,"201051344000576","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,690341.9,690341.9,3888,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493689577,1926876.00
05/01/2017 21:45,2,0.000,ALERT,211.70,296.06,59.986,1493689503,"274151322000087","219011344069620",0.00,7.00,0,293.36,300.87,0.0,0.0,0.000,885089.7,885089.7,3953,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493689579,1926877.00
05/01/2017 22:00,2,0.000,ALERT,213.06,298.47,60.007,1493690403,"201051344000645","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,689201.7,689201.7,3888,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690405,1926878.00
05/01/2017 22:00,2,0.000,ALERT,211.93,296.66,60.002,1493690403,"274151322000085","219011344069620",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,909854.5,909854.5,3870,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690407,1926879.00
05/01/2017 22:00,2,0.000,ALERT,213.29,298.17,60.002,1493690403,"201051344000633","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,675441.4,675441.4,3916,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690408,1926880.00
05/01/2017 22:00,2,0.000,ALERT,212.83,298.47,60.039,1493690403,"201051344000469","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,678441.3,678441.3,3901,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690410,1926881.00
05/01/2017 22:00,2,0.000,ALERT,212.83,299.67,60.007,1493690403,"201051344000646","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,671996.5,671996.5,3913,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690412,1926882.00
05/01/2017 22:00,2,0.000,ALERT,211.70,297.26,60.034,1493690403,"274151322000052","219011344069620",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,943162.3,943162.3,3879,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690414,1926883.00
05/01/2017 22:00,2,0.000,ALERT,213.29,299.67,60.007,1493690403,"201051344000585","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,683151.0,683151.0,3913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690415,1926884.00
05/01/2017 22:00,2,0.000,ALERT,213.06,299.67,59.996,1493690403,"201051344001230","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,676497.3,676497.3,3905,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493690417,1926885.00
05/01/2017 22:00,2,0.000,ALERT,213.74,300.57,60.002,1493690403,"201051344000582","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,666388.8,666388.8,3904,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493690419,1926886.00
05/01/2017 22:00,2,0.000,ALERT,212.83,299.67,60.007,1493690403,"201051344000955","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,684875.8,684875.8,3914,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493690421,1926887.00
05/01/2017 22:00,2,0.000,ALERT,211.93,296.36,60.002,1493690403,"274151322000094","219011344069620",0.00,5.50,0,293.96,297.87,0.0,0.0,0.000,770692.6,770692.6,4006,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690423,1926888.00
05/01/2017 22:00,2,0.000,ALERT,212.61,299.07,60.007,1493690403,"201051344000579","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,696059.2,696059.2,3900,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690424,1926889.00
05/01/2017 22:00,2,0.000,ALERT,212.83,299.97,60.012,1493690403,"201051344000890","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,678755.2,678755.2,3915,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690426,1926890.00
05/01/2017 22:00,2,0.000,ALERT,213.29,299.67,60.012,1493690403,"201051344000438","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,681537.0,681537.0,3906,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690428,1926891.00
05/01/2017 22:00,2,0.000,ALERT,213.29,299.07,60.018,1493690403,"201051344000417","219011344069620",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,639075.9,639075.9,3931,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690430,1926892.00
05/01/2017 22:00,2,0.000,ALERT,211.93,297.87,60.012,1493690403,"274151322000083","219011344069620",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,933638.5,933638.5,3878,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690432,1926893.00
05/01/2017 22:00,2,0.000,ALERT,212.38,296.96,60.018,1493690403,"274151322000076","219011344069620",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,995217.6,995217.6,3877,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690434,1926894.00
05/01/2017 22:00,2,0.000,ALERT,212.61,299.07,60.012,1493690403,"201051344000868","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,676972.9,676972.9,3904,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493690435,1926895.00
05/01/2017 22:00,2,0.000,ALERT,211.93,297.87,60.007,1493690403,"274151322000095","219011344069620",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,985612.2,985612.2,3876,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690437,1926896.00
05/01/2017 22:00,2,0.000,ALERT,212.38,298.47,60.007,1493690403,"201051344000988","219011344069620",0.00,6.00,0,294.26,300.57,0.0,0.0,0.000,614068.9,614068.9,3924,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493690439,1926897.00
05/01/2017 22:00,2,0.000,ALERT,213.06,298.77,60.034,1493690403,"201051344001025","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,680830.0,680830.0,3915,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690441,1926898.00
05/01/2017 22:00,2,0.000,ALERT,212.61,299.37,60.018,1493690403,"201051344000458","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,689167.7,689167.7,3891,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690442,1926899.00
05/01/2017 22:00,2,0.000,ALERT,213.29,299.07,60.012,1493690403,"201051344000853","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,689665.1,689665.1,3892,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690444,1926900.00
05/01/2017 22:00,2,0.000,ALERT,213.51,299.67,60.018,1493690403,"201051344000685","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,681682.1,681682.1,3915,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690446,1926901.00
05/01/2017 22:00,2,0.000,ALERT,213.51,299.37,60.012,1493690403,"201051344000917","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,678397.1,678397.1,3904,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493690448,1926902.00
05/01/2017 22:00,2,0.000,ALERT,213.29,299.67,60.034,1493690403,"201051344001145","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,686244.0,686244.0,3896,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690450,1926903.00
05/01/2017 22:00,2,0.000,ALERT,213.29,299.07,60.034,1493690403,"201051344000651","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,674693.2,674693.2,3912,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690451,1926904.00
05/01/2017 22:00,2,0.000,ALERT,211.48,296.66,60.002,1493690403,"274151322000088","219011344069620",0.00,6.30,0,294.56,298.17,0.0,0.0,0.000,894834.9,894834.9,3884,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493690453,1926905.00
05/01/2017 22:00,2,0.000,ALERT,212.61,296.06,59.996,1493690403,"274151322000068","219011344069620",0.00,6.70,0,293.96,297.57,0.0,0.0,0.000,771060.1,771060.1,4020,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690455,1926906.00
05/01/2017 22:00,2,0.000,ALERT,213.06,299.67,60.002,1493690403,"201051344001135","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,670370.2,670370.2,3908,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690457,1926907.00
05/01/2017 22:00,2,0.000,ALERT,212.61,299.37,60.007,1493690403,"201051344000594","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,691149.2,691149.2,3904,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690459,1926908.00
05/01/2017 22:00,2,0.000,ALERT,213.29,299.37,60.018,1493690403,"201051344001203","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,679281.5,679281.5,3917,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493690460,1926909.00
05/01/2017 22:00,2,0.000,ALERT,211.93,296.66,60.039,1493690403,"274151322000054","219011344069620",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,912897.8,912897.8,3876,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690462,1926910.00
05/01/2017 22:00,2,0.000,ALERT,213.06,298.17,60.007,1493690403,"201051344000867","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,675899.1,675899.1,3916,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493690464,1926911.00
05/01/2017 22:00,2,0.000,ALERT,213.29,299.67,60.007,1493690403,"201051344001093","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,678141.2,678141.2,3908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493690466,1926912.00
05/01/2017 22:00,2,0.000,ALERT,212.83,299.07,59.996,1493690403,"201051344000900","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,697290.8,697290.8,3891,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690467,1926913.00
05/01/2017 22:00,2,0.000,ALERT,212.83,298.17,60.002,1493690403,"201051344000648","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,686626.0,686626.0,3893,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690469,1926914.00
05/01/2017 22:00,2,0.000,ALERT,212.83,299.37,60.028,1493690403,"201051344000569","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,699644.2,699644.2,3883,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690471,1926915.00
05/01/2017 22:00,2,0.000,ALERT,212.83,299.07,59.959,1493690403,"201051344000983","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,690103.5,690103.5,3894,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493690473,1926916.00
05/01/2017 22:00,2,0.000,ALERT,212.83,298.77,59.970,1493690403,"201051344001158","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,675710.8,675710.8,3905,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690475,1926917.00
05/01/2017 22:00,2,0.000,ALERT,213.29,299.37,59.991,1493690403,"201051344000576","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,690341.9,690341.9,3890,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690477,1926918.00
05/01/2017 22:00,2,0.000,ALERT,211.70,296.06,59.975,1493690403,"274151322000087","219011344069620",0.00,7.00,0,293.66,297.87,0.0,0.0,0.000,885089.7,885089.7,3955,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493690478,1926919.00
05/01/2017 22:15,2,0.000,ALERT,213.29,298.77,60.012,1493691304,"201051344000645","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,689201.7,689201.7,3890,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691306,1926920.00
05/01/2017 22:15,2,0.000,ALERT,212.16,297.26,60.007,1493691304,"274151322000085","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,909854.5,909854.5,3872,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493691307,1926921.00
05/01/2017 22:15,2,0.000,ALERT,213.51,298.47,60.012,1493691304,"201051344000633","219011344069620",0.00,5.00,0,294.56,300.87,0.0,0.0,0.000,675441.4,675441.4,3918,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691309,1926922.00
05/01/2017 22:15,2,0.000,ALERT,213.06,298.77,60.002,1493691304,"201051344000469","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,678441.3,678441.3,3903,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691311,1926923.00
05/01/2017 22:15,2,0.000,ALERT,213.29,299.97,59.965,1493691304,"201051344000646","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,671996.5,671996.5,3915,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691313,1926924.00
05/01/2017 22:15,2,0.000,ALERT,211.70,296.66,60.002,1493691304,"274151322000052","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,943162.3,943162.3,3881,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493691315,1926925.00
05/01/2017 22:15,2,0.000,ALERT,213.74,300.57,60.012,1493691304,"201051344000585","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,683151.0,683151.0,3915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691317,1926926.00
05/01/2017 22:15,2,0.000,ALERT,213.51,300.57,60.012,1493691304,"201051344001230","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,676497.3,676497.3,3907,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691318,1926927.00
05/01/2017 22:15,2,0.000,ALERT,214.19,301.17,60.002,1493691304,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,666388.8,666388.8,3906,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691320,1926928.00
05/01/2017 22:15,2,0.000,ALERT,213.29,299.97,60.002,1493691304,"201051344000955","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,684875.8,684875.8,3916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691322,1926929.00
05/01/2017 22:15,2,0.000,ALERT,211.93,296.36,59.996,1493691304,"274151322000094","219011344069620",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,770692.6,770692.6,4008,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691324,1926930.00
05/01/2017 22:15,2,0.000,ALERT,213.06,299.67,60.012,1493691304,"201051344000579","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,696059.2,696059.2,3902,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691326,1926931.00
05/01/2017 22:15,2,0.000,ALERT,213.51,300.57,60.007,1493691304,"201051344000890","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,678755.2,678755.2,3917,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691327,1926932.00
05/01/2017 22:15,2,0.000,ALERT,213.74,299.97,60.002,1493691304,"201051344000438","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,681537.0,681537.0,3908,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691329,1926933.00
05/01/2017 22:15,2,0.000,ALERT,213.74,299.67,60.007,1493691304,"201051344000417","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,639075.9,639075.9,3933,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691331,1926934.00
05/01/2017 22:15,2,0.000,ALERT,212.16,297.87,59.996,1493691304,"274151322000083","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,933638.5,933638.5,3880,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493691333,1926935.00
05/01/2017 22:15,2,0.000,ALERT,212.38,296.96,59.981,1493691304,"274151322000076","219011344069620",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,995217.6,995217.6,3879,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691334,1926936.00
05/01/2017 22:15,2,0.000,ALERT,213.06,299.67,60.007,1493691304,"201051344000868","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,676972.9,676972.9,3906,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691336,1926937.00
05/01/2017 22:15,2,0.000,ALERT,211.93,297.87,59.996,1493691304,"274151322000095","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,985612.2,985612.2,3878,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493691338,1926938.00
05/01/2017 22:15,2,0.000,ALERT,213.06,299.37,59.996,1493691304,"201051344000988","219011344069620",0.00,5.50,0,294.56,300.87,0.0,0.0,0.000,614068.9,614068.9,3926,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691340,1926939.00
05/01/2017 22:15,2,0.000,ALERT,213.51,299.67,60.002,1493691304,"201051344001025","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,680830.0,680830.0,3917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691342,1926940.00
