ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 22:15,2,0.000,ALERT,213.06,299.37,60.002,1493691304,"201051344000458","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,689167.7,689167.7,3893,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691344,1926941.00
05/01/2017 22:15,2,0.000,ALERT,213.74,299.37,59.996,1493691304,"201051344000853","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,689665.1,689665.1,3894,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691345,1926942.00
05/01/2017 22:15,2,0.000,ALERT,213.96,300.27,59.981,1493691304,"201051344000685","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,681682.1,681682.1,3917,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691347,1926943.00
05/01/2017 22:15,2,0.000,ALERT,213.74,299.67,60.002,1493691304,"201051344000917","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,678397.1,678397.1,3906,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691349,1926944.00
05/01/2017 22:15,2,0.000,ALERT,213.96,300.57,59.991,1493691304,"201051344001145","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,686244.0,686244.0,3898,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691351,1926945.00
05/01/2017 22:15,2,0.000,ALERT,213.74,299.37,59.991,1493691304,"201051344000651","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,674693.2,674693.2,3914,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691353,1926946.00
05/01/2017 22:15,2,0.000,ALERT,211.70,297.26,59.991,1493691304,"274151322000088","219011344069620",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,894834.9,894834.9,3886,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691355,1926947.00
05/01/2017 22:15,2,0.000,ALERT,212.83,297.26,59.986,1493691304,"274151322000068","219011344069620",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,771060.1,771060.1,4022,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691356,1926948.00
05/01/2017 22:15,2,0.000,ALERT,213.29,299.97,59.986,1493691304,"201051344001135","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,670370.2,670370.2,3910,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493691358,1926949.00
05/01/2017 22:15,2,0.000,ALERT,212.83,299.97,60.002,1493691304,"201051344000594","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,691149.2,691149.2,3906,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493691360,1926950.00
05/01/2017 22:15,2,0.000,ALERT,213.74,299.97,59.991,1493691304,"201051344001203","219011344069620",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,679281.5,679281.5,3919,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493691362,1926951.00
05/01/2017 22:15,2,0.000,ALERT,211.93,297.57,59.986,1493691304,"274151322000054","219011344069620",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,912897.8,912897.8,3878,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493691364,1926952.00
05/01/2017 22:15,2,0.000,ALERT,213.29,299.07,59.986,1493691304,"201051344000867","219011344069620",0.00,6.30,0,296.06,301.47,0.0,0.0,0.000,675899.1,675899.1,3918,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493691365,1926953.00
05/01/2017 22:15,2,0.000,ALERT,213.51,299.97,59.965,1493691304,"201051344001093","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,678141.2,678141.2,3910,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691367,1926954.00
05/01/2017 22:15,2,0.000,ALERT,213.06,299.37,59.996,1493691304,"201051344000900","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,697290.8,697290.8,3893,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493691369,1926955.00
05/01/2017 22:15,2,0.000,ALERT,213.29,298.77,59.986,1493691304,"201051344000648","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,686626.0,686626.0,3895,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493691371,1926956.00
05/01/2017 22:15,2,0.000,ALERT,213.06,299.67,59.954,1493691304,"201051344000569","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,699644.2,699644.2,3885,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691373,1926957.00
05/01/2017 22:15,2,0.000,ALERT,213.06,299.37,59.991,1493691304,"201051344000983","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,690103.5,690103.5,3896,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691374,1926958.00
05/01/2017 22:15,2,0.000,ALERT,213.06,299.07,59.986,1493691304,"201051344001158","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,675710.8,675710.8,3907,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493691376,1926959.00
05/01/2017 22:15,2,0.000,ALERT,213.74,299.97,59.991,1493691304,"201051344000576","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,690341.9,690341.9,3892,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493691378,1926960.00
05/01/2017 22:15,2,0.000,ALERT,212.16,296.66,59.965,1493691304,"274151322000087","219011344069620",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,885089.7,885089.7,3957,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493691380,1926961.00
05/01/2017 22:30,2,0.000,ALERT,213.29,299.37,59.991,1493692203,"201051344000645","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,689201.7,689201.7,3892,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692205,1926962.00
05/01/2017 22:30,2,0.000,ALERT,212.38,297.87,60.002,1493692203,"274151322000085","219011344069620",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,909854.5,909854.5,3874,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692207,1926963.00
05/01/2017 22:30,2,0.000,ALERT,213.51,299.07,59.996,1493692203,"201051344000633","219011344069620",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,675441.4,675441.4,3920,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692208,1926964.00
05/01/2017 22:30,2,0.000,ALERT,213.06,299.37,60.002,1493692203,"201051344000469","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,678441.3,678441.3,3905,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692210,1926965.00
05/01/2017 22:30,2,0.000,ALERT,212.83,299.07,59.996,1493692203,"201051344000646","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,671996.5,671996.5,3917,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493692212,1926966.00
05/01/2017 22:30,2,0.000,ALERT,211.93,298.77,60.002,1493692203,"274151322000052","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,943162.3,943162.3,3883,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692214,1926967.00
05/01/2017 22:30,2,0.000,ALERT,212.83,299.07,60.012,1493692203,"201051344000585","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,683151.0,683151.0,3917,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692216,1926968.00
05/01/2017 22:30,2,0.000,ALERT,212.83,299.37,60.012,1493692203,"201051344001230","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,676497.3,676497.3,3909,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692218,1926969.00
05/01/2017 22:30,2,0.000,ALERT,213.51,300.27,60.018,1493692203,"201051344000582","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,666388.8,666388.8,3908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493692220,1926970.00
05/01/2017 22:30,2,0.000,ALERT,212.61,299.37,60.007,1493692203,"201051344000955","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,684875.8,684875.8,3918,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692222,1926971.00
05/01/2017 22:30,2,0.000,ALERT,212.16,297.26,59.986,1493692203,"274151322000094","219011344069620",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,770692.6,770692.6,4010,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692223,1926972.00
05/01/2017 22:30,2,0.000,ALERT,212.83,299.97,60.034,1493692203,"201051344000579","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,696059.2,696059.2,3904,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692225,1926973.00
05/01/2017 22:30,2,0.000,ALERT,212.83,299.37,60.002,1493692203,"201051344000890","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,678755.2,678755.2,3919,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493692227,1926974.00
05/01/2017 22:30,2,0.000,ALERT,213.06,299.07,60.034,1493692203,"201051344000438","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,681537.0,681537.0,3910,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692229,1926975.00
05/01/2017 22:30,2,0.000,ALERT,213.06,298.77,60.007,1493692203,"201051344000417","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,639075.9,639075.9,3935,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692231,1926976.00
05/01/2017 22:30,2,0.000,ALERT,212.38,298.47,60.002,1493692203,"274151322000083","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,933638.5,933638.5,3882,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692232,1926977.00
05/01/2017 22:30,2,0.000,ALERT,212.83,298.47,59.996,1493692203,"274151322000076","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,995217.6,995217.6,3881,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493692234,1926978.00
05/01/2017 22:30,2,0.000,ALERT,212.83,299.97,60.002,1493692203,"201051344000868","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,676972.9,676972.9,3908,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692236,1926979.00
05/01/2017 22:30,2,0.000,ALERT,212.16,298.77,60.023,1493692203,"274151322000095","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,985612.2,985612.2,3880,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692238,1926980.00
05/01/2017 22:30,2,0.000,ALERT,212.83,299.37,59.996,1493692203,"201051344000988","219011344069620",0.00,5.50,0,294.86,300.87,0.0,0.0,0.000,614068.9,614068.9,3928,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692240,1926981.00
05/01/2017 22:30,2,0.000,ALERT,212.61,298.47,59.991,1493692203,"201051344001025","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,680830.0,680830.0,3919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692241,1926982.00
05/01/2017 22:30,2,0.000,ALERT,212.83,299.67,60.002,1493692203,"201051344000458","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,689167.7,689167.7,3895,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493692243,1926983.00
05/01/2017 22:30,2,0.000,ALERT,213.51,299.37,59.996,1493692203,"201051344000853","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,689665.1,689665.1,3896,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692245,1926984.00
05/01/2017 22:30,2,0.000,ALERT,213.29,299.37,60.002,1493692203,"201051344000685","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,681682.1,681682.1,3919,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493692247,1926985.00
05/01/2017 22:30,2,0.000,ALERT,213.06,298.77,59.996,1493692203,"201051344000917","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,678397.1,678397.1,3908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692249,1926986.00
05/01/2017 22:30,2,0.000,ALERT,213.29,299.67,59.996,1493692203,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,686244.0,686244.0,3900,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692250,1926987.00
05/01/2017 22:30,2,0.000,ALERT,213.06,298.77,59.996,1493692203,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,674693.2,674693.2,3916,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692252,1926988.00
05/01/2017 22:30,2,0.000,ALERT,211.93,297.57,59.975,1493692203,"274151322000088","219011344069620",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,894834.9,894834.9,3888,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692254,1926989.00
05/01/2017 22:30,2,0.000,ALERT,212.83,297.26,60.002,1493692203,"274151322000068","219011344069620",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,771060.1,771060.1,4024,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692256,1926990.00
05/01/2017 22:30,2,0.000,ALERT,212.61,299.37,59.970,1493692203,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,670370.2,670370.2,3912,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692258,1926991.00
05/01/2017 22:30,2,0.000,ALERT,212.61,299.97,59.975,1493692203,"201051344000594","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,691149.2,691149.2,3908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493692259,1926992.00
05/01/2017 22:30,2,0.000,ALERT,213.06,299.07,60.007,1493692203,"201051344001203","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,679281.5,679281.5,3921,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692261,1926993.00
05/01/2017 22:30,2,0.000,ALERT,212.16,298.47,59.996,1493692203,"274151322000054","219011344069620",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,912897.8,912897.8,3880,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692263,1926994.00
05/01/2017 22:30,2,0.000,ALERT,213.06,298.77,60.002,1493692203,"201051344000867","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,675899.1,675899.1,3920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692265,1926995.00
05/01/2017 22:30,2,0.000,ALERT,212.83,299.07,59.996,1493692203,"201051344001093","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,678141.2,678141.2,3912,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692266,1926996.00
05/01/2017 22:30,2,0.000,ALERT,212.83,299.37,60.002,1493692203,"201051344000900","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,697290.8,697290.8,3895,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692268,1926997.00
05/01/2017 22:30,2,0.000,ALERT,213.06,298.47,59.981,1493692203,"201051344000648","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,686626.0,686626.0,3897,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692270,1926998.00
05/01/2017 22:30,2,0.000,ALERT,213.06,299.97,60.018,1493692203,"201051344000569","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,699644.2,699644.2,3887,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692272,1926999.00
05/01/2017 22:30,2,0.000,ALERT,212.83,299.37,60.002,1493692203,"201051344000983","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,690103.5,690103.5,3898,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692274,1927000.00
05/01/2017 22:30,2,0.000,ALERT,213.06,299.07,59.965,1493692203,"201051344001158","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,675710.8,675710.8,3909,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692276,1927001.00
05/01/2017 22:30,2,0.000,ALERT,213.29,299.67,60.002,1493692203,"201051344000576","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,690341.9,690341.9,3894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692278,1927002.00
05/01/2017 22:30,2,0.000,ALERT,212.38,297.57,59.991,1493692203,"274151322000087","219011344069620",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,885089.7,885089.7,3959,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493692279,1927003.00
05/01/2017 22:45,2,0.000,ALERT,213.51,299.37,59.996,1493693104,"201051344000645","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,689201.7,689201.7,3894,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693106,1927004.00
05/01/2017 22:45,2,0.000,ALERT,212.61,298.47,60.002,1493693104,"274151322000085","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,909854.5,909854.5,3876,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693108,1927005.00
05/01/2017 22:45,2,0.000,ALERT,213.74,299.07,59.996,1493693104,"201051344000633","219011344069620",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,675441.4,675441.4,3922,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493693109,1927006.00
05/01/2017 22:45,2,0.000,ALERT,213.29,299.37,59.986,1493693104,"201051344000469","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,678441.3,678441.3,3907,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693111,1927007.00
05/01/2017 22:45,2,0.000,ALERT,212.83,299.07,60.002,1493693104,"201051344000646","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,671996.5,671996.5,3919,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693113,1927008.00
05/01/2017 22:45,2,0.000,ALERT,212.16,298.77,59.981,1493693104,"274151322000052","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,943162.3,943162.3,3885,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693115,1927009.00
05/01/2017 22:45,2,0.000,ALERT,213.29,299.67,60.002,1493693104,"201051344000585","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,683151.0,683151.0,3919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693117,1927010.00
05/01/2017 22:45,2,0.000,ALERT,213.06,299.67,59.991,1493693104,"201051344001230","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,676497.3,676497.3,3911,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493693118,1927011.00
05/01/2017 22:45,2,0.000,ALERT,213.51,300.27,59.959,1493693104,"201051344000582","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,666388.8,666388.8,3910,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493693120,1927012.00
05/01/2017 22:45,2,0.000,ALERT,212.83,299.37,60.002,1493693104,"201051344000955","219011344069620",0.00,5.00,0,297.26,300.57,0.0,0.0,0.000,684875.8,684875.8,3920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493693122,1927013.00
05/01/2017 22:45,2,0.000,ALERT,212.61,297.87,59.954,1493693104,"274151322000094","219011344069620",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,770692.6,770692.6,4012,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693124,1927014.00
05/01/2017 22:45,2,0.000,ALERT,213.29,300.27,59.996,1493693104,"201051344000579","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,696059.2,696059.2,3906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693125,1927015.00
05/01/2017 22:45,2,0.000,ALERT,213.06,299.67,59.996,1493693104,"201051344000890","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,678755.2,678755.2,3921,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693127,1927016.00
05/01/2017 22:45,2,0.000,ALERT,213.29,299.07,59.991,1493693104,"201051344000438","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,681537.0,681537.0,3912,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693129,1927017.00
05/01/2017 22:45,2,0.000,ALERT,213.29,298.77,59.991,1493693104,"201051344000417","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,639075.9,639075.9,3937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693131,1927018.00
05/01/2017 22:45,2,0.000,ALERT,212.61,297.57,59.996,1493693104,"274151322000083","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,933638.5,933638.5,3884,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493693133,1927019.00
05/01/2017 22:45,2,0.000,ALERT,213.06,297.57,59.986,1493693104,"274151322000076","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,995217.6,995217.6,3883,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493693135,1927020.00
05/01/2017 22:45,2,0.000,ALERT,213.29,300.27,59.991,1493693104,"201051344000868","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,676972.9,676972.9,3910,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493693137,1927021.00
05/01/2017 22:45,2,0.000,ALERT,212.61,299.07,59.981,1493693104,"274151322000095","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,985612.2,985612.2,3882,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693139,1927022.00
05/01/2017 22:45,2,0.000,ALERT,213.06,299.67,59.986,1493693104,"201051344000988","219011344069620",0.00,5.00,0,295.16,301.17,0.0,0.0,0.000,614068.9,614068.9,3930,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493693140,1927023.00
05/01/2017 22:45,2,0.000,ALERT,213.06,298.47,59.944,1493693104,"201051344001025","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,680830.0,680830.0,3921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693142,1927024.00
05/01/2017 22:45,2,0.000,ALERT,213.29,299.97,59.986,1493693104,"201051344000458","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,689167.7,689167.7,3897,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693144,1927025.00
05/01/2017 22:45,2,0.000,ALERT,213.74,299.67,59.970,1493693104,"201051344000853","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,689665.1,689665.1,3898,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493693146,1927026.00
05/01/2017 22:45,2,0.000,ALERT,213.51,299.37,60.018,1493693104,"201051344000685","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,681682.1,681682.1,3921,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693147,1927027.00
05/01/2017 22:45,2,0.000,ALERT,213.29,298.77,59.986,1493693104,"201051344000917","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,678397.1,678397.1,3910,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693149,1927028.00
05/01/2017 22:45,2,0.000,ALERT,213.29,299.67,59.986,1493693104,"201051344001145","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,686244.0,686244.0,3902,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493693151,1927029.00
05/01/2017 22:45,2,0.000,ALERT,213.06,298.47,59.991,1493693104,"201051344000651","219011344069620",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,674693.2,674693.2,3918,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693153,1927030.00
05/01/2017 22:45,2,0.000,ALERT,212.16,297.87,59.981,1493693104,"274151322000088","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,894834.9,894834.9,3890,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693155,1927031.00
05/01/2017 22:45,2,0.000,ALERT,213.29,297.26,59.981,1493693104,"274151322000068","219011344069620",0.00,6.00,0,295.16,298.77,0.0,0.0,0.000,771060.1,771060.1,4026,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693156,1927032.00
05/01/2017 22:45,2,0.000,ALERT,212.83,299.37,59.986,1493693104,"201051344001135","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,670370.2,670370.2,3914,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693158,1927033.00
05/01/2017 22:45,2,0.000,ALERT,213.06,300.27,59.986,1493693104,"201051344000594","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,691149.2,691149.2,3910,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693160,1927034.00
05/01/2017 22:45,2,0.000,ALERT,213.29,299.07,60.012,1493693104,"201051344001203","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,679281.5,679281.5,3923,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693162,1927035.00
05/01/2017 22:45,2,0.000,ALERT,212.38,298.47,60.023,1493693104,"274151322000054","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,912897.8,912897.8,3882,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693164,1927036.00
05/01/2017 22:45,2,0.000,ALERT,213.51,299.07,59.991,1493693104,"201051344000867","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,675899.1,675899.1,3922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693165,1927037.00
05/01/2017 22:45,2,0.000,ALERT,213.29,299.37,59.991,1493693104,"201051344001093","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,678141.2,678141.2,3914,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693167,1927038.00
05/01/2017 22:45,2,0.000,ALERT,213.06,299.67,59.991,1493693104,"201051344000900","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,697290.8,697290.8,3897,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493693169,1927039.00
05/01/2017 22:45,2,0.000,ALERT,213.29,298.77,60.023,1493693104,"201051344000648","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,686626.0,686626.0,3899,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493693171,1927040.00
05/01/2017 22:45,2,0.000,ALERT,213.29,299.97,59.986,1493693104,"201051344000569","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,699644.2,699644.2,3889,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693173,1927041.00
05/01/2017 22:45,2,0.000,ALERT,213.29,299.67,59.975,1493693104,"201051344000983","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,690103.5,690103.5,3900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493693174,1927042.00
05/01/2017 22:45,2,0.000,ALERT,213.29,299.37,59.991,1493693104,"201051344001158","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,675710.8,675710.8,3911,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693176,1927043.00
05/01/2017 22:45,2,0.000,ALERT,213.51,299.97,59.981,1493693104,"201051344000576","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,690341.9,690341.9,3896,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693178,1927044.00
05/01/2017 22:45,2,0.000,ALERT,212.61,296.96,59.959,1493693104,"274151322000087","219011344069620",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,885089.7,885089.7,3961,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493693180,1927045.00
05/01/2017 23:00,2,0.000,ALERT,213.51,299.67,59.938,1493694004,"201051344000645","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,689201.7,689201.7,3896,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694006,1927046.00
05/01/2017 23:00,2,0.000,ALERT,213.06,299.37,59.938,1493694004,"274151322000085","219011344069620",0.00,5.50,0,296.06,302.37,0.0,0.0,0.000,909854.5,909854.5,3878,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694007,1927047.00
05/01/2017 23:00,2,0.000,ALERT,213.74,299.37,59.981,1493694004,"201051344000633","219011344069620",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,675441.4,675441.4,3924,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694009,1927048.00
05/01/2017 23:00,2,0.000,ALERT,213.29,299.67,59.944,1493694004,"201051344000469","219011344069620",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,678441.3,678441.3,3909,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694011,1927049.00
05/01/2017 23:00,2,0.000,ALERT,213.06,299.37,59.949,1493694004,"201051344000646","219011344069620",0.00,4.00,0,296.66,302.68,0.0,0.0,0.000,671996.5,671996.5,3921,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694013,1927050.00
05/01/2017 23:00,2,0.000,ALERT,212.61,299.37,59.917,1493694004,"274151322000052","219011344069620",0.00,5.00,0,296.06,302.98,0.0,0.0,0.000,943162.3,943162.3,3887,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694015,1927051.00
05/01/2017 23:00,2,0.000,ALERT,213.51,299.67,59.949,1493694004,"201051344000585","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,683151.0,683151.0,3921,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694016,1927052.00
05/01/2017 23:00,2,0.000,ALERT,213.29,299.67,59.944,1493694004,"201051344001230","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,676497.3,676497.3,3913,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694018,1927053.00
05/01/2017 23:00,2,0.000,ALERT,213.74,300.27,59.949,1493694004,"201051344000582","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,666388.8,666388.8,3912,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694020,1927054.00
05/01/2017 23:00,2,0.000,ALERT,213.06,299.37,59.949,1493694004,"201051344000955","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,684875.8,684875.8,3922,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694022,1927055.00
05/01/2017 23:00,2,0.000,ALERT,213.06,298.77,59.949,1493694004,"274151322000094","219011344069620",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,770692.6,770692.6,4014,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694024,1927056.00
05/01/2017 23:00,2,0.000,ALERT,213.06,299.97,59.981,1493694004,"201051344000579","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,696059.2,696059.2,3908,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694025,1927057.00
05/01/2017 23:00,2,0.000,ALERT,213.06,299.67,59.954,1493694004,"201051344000890","219011344069620",0.00,5.00,0,297.57,303.28,0.0,0.0,0.000,678755.2,678755.2,3923,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694027,1927058.00
05/01/2017 23:00,2,0.000,ALERT,213.29,299.07,59.917,1493694004,"201051344000438","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,681537.0,681537.0,3914,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694029,1927059.00
05/01/2017 23:00,2,0.000,ALERT,213.51,298.77,59.944,1493694004,"201051344000417","219011344069620",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,639075.9,639075.9,3939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694031,1927060.00
05/01/2017 23:00,2,0.000,ALERT,213.06,299.67,59.944,1493694004,"274151322000083","219011344069620",0.00,5.00,0,296.66,302.98,0.0,0.0,0.000,933638.5,933638.5,3886,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694033,1927061.00
05/01/2017 23:00,2,0.000,ALERT,213.51,299.07,59.975,1493694004,"274151322000076","219011344069620",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,995217.6,995217.6,3885,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694034,1927062.00
05/01/2017 23:00,2,0.000,ALERT,213.06,299.97,59.944,1493694004,"201051344000868","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,676972.9,676972.9,3912,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694036,1927063.00
05/01/2017 23:00,2,0.000,ALERT,212.83,299.97,59.949,1493694004,"274151322000095","219011344069620",0.00,4.50,0,297.57,303.58,0.0,0.0,0.000,985612.2,985612.2,3884,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694038,1927064.00
05/01/2017 23:00,2,0.000,ALERT,213.06,299.67,59.959,1493694004,"201051344000988","219011344069620",0.00,5.00,0,295.16,302.07,0.0,0.0,0.000,614068.9,614068.9,3932,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694040,1927065.00
05/01/2017 23:00,2,0.000,ALERT,213.06,298.47,59.949,1493694004,"201051344001025","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,680830.0,680830.0,3923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694042,1927066.00
05/01/2017 23:00,2,0.000,ALERT,212.83,299.67,59.928,1493694004,"201051344000458","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,689167.7,689167.7,3899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694043,1927067.00
05/01/2017 23:00,2,0.000,ALERT,213.51,299.37,59.954,1493694004,"201051344000853","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,689665.1,689665.1,3900,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694045,1927068.00
05/01/2017 23:00,2,0.000,ALERT,213.74,299.37,59.954,1493694004,"201051344000685","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,681682.1,681682.1,3923,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694047,1927069.00
05/01/2017 23:00,2,0.000,ALERT,213.51,298.77,59.954,1493694004,"201051344000917","219011344069620",0.00,6.00,0,296.06,302.07,0.0,0.0,0.000,678397.1,678397.1,3912,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694049,1927070.00
05/01/2017 23:00,2,0.000,ALERT,213.74,299.67,59.959,1493694004,"201051344001145","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,686244.0,686244.0,3904,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694051,1927071.00
05/01/2017 23:00,2,0.000,ALERT,213.51,298.47,59.949,1493694004,"201051344000651","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,674693.2,674693.2,3920,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694053,1927072.00
05/01/2017 23:00,2,0.000,ALERT,212.61,298.77,59.949,1493694004,"274151322000088","219011344069620",0.00,5.50,0,296.06,302.37,0.0,0.0,0.000,894834.9,894834.9,3892,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694054,1927073.00
05/01/2017 23:00,2,0.000,ALERT,213.51,298.17,59.949,1493694004,"274151322000068","219011344069620",0.00,5.50,0,295.76,301.47,0.0,0.0,0.000,771060.1,771060.1,4028,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694056,1927074.00
05/01/2017 23:00,2,0.000,ALERT,213.06,299.37,59.917,1493694004,"201051344001135","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,670370.2,670370.2,3916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694058,1927075.00
05/01/2017 23:00,2,0.000,ALERT,212.83,300.27,59.954,1493694004,"201051344000594","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,691149.2,691149.2,3912,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694060,1927076.00
05/01/2017 23:00,2,0.000,ALERT,213.51,299.07,59.959,1493694004,"201051344001203","219011344069620",0.00,4.50,0,297.26,303.58,0.0,0.0,0.000,679281.5,679281.5,3925,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694062,1927077.00
05/01/2017 23:00,2,0.000,ALERT,212.83,299.37,59.949,1493694004,"274151322000054","219011344069620",0.00,6.00,0,296.36,302.68,0.0,0.0,0.000,912897.8,912897.8,3884,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694063,1927078.00
05/01/2017 23:00,2,0.000,ALERT,213.29,299.07,59.959,1493694004,"201051344000867","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,675899.1,675899.1,3924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694065,1927079.00
05/01/2017 23:00,2,0.000,ALERT,213.51,299.37,59.965,1493694004,"201051344001093","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,678141.2,678141.2,3916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694067,1927080.00
05/01/2017 23:00,2,0.000,ALERT,213.06,299.67,59.949,1493694004,"201051344000900","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,697290.8,697290.8,3899,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694069,1927081.00
05/01/2017 23:00,2,0.000,ALERT,213.29,299.07,59.959,1493694004,"201051344000648","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,686626.0,686626.0,3901,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694071,1927082.00
05/01/2017 23:00,2,0.000,ALERT,213.06,300.27,59.986,1493694004,"201051344000569","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,699644.2,699644.2,3891,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694072,1927083.00
05/01/2017 23:00,2,0.000,ALERT,213.06,299.97,59.959,1493694004,"201051344000983","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,690103.5,690103.5,3902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694074,1927084.00
05/01/2017 23:00,2,0.000,ALERT,213.29,299.67,59.949,1493694004,"201051344001158","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,675710.8,675710.8,3913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694076,1927085.00
