ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2017 23:00,2,0.000,ALERT,213.51,299.97,59.965,1493694004,"201051344000576","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,690341.9,690341.9,3898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694078,1927086.00
05/01/2017 23:00,2,0.000,ALERT,212.83,298.47,59.954,1493694004,"274151322000087","219011344069620",0.00,6.00,0,295.46,301.77,0.0,0.0,0.000,885089.7,885089.7,3963,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694079,1927087.00
05/01/2017 23:15,2,0.000,ALERT,212.16,297.26,59.986,1493694904,"201051344000645","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,689201.7,689201.7,3898,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694906,1927088.00
05/01/2017 23:15,2,0.000,ALERT,212.16,296.96,59.959,1493694904,"274151322000085","219011344069620",0.00,5.50,0,295.16,300.87,0.0,0.0,0.000,909854.5,909854.5,3880,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694907,1927089.00
05/01/2017 23:15,2,0.000,ALERT,212.38,297.26,59.991,1493694904,"201051344000633","219011344069620",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,675441.4,675441.4,3926,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694909,1927090.00
05/01/2017 23:15,2,0.000,ALERT,211.93,297.26,59.996,1493694904,"201051344000469","219011344069620",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,678441.3,678441.3,3911,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694911,1927091.00
05/01/2017 23:15,2,0.000,ALERT,211.93,298.47,59.991,1493694904,"201051344000646","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,671996.5,671996.5,3923,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694913,1927092.00
05/01/2017 23:15,2,0.000,ALERT,211.48,296.66,59.991,1493694904,"274151322000052","219011344069620",0.00,4.50,0,294.86,301.17,0.0,0.0,0.000,943162.3,943162.3,3889,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694915,1927093.00
05/01/2017 23:15,2,0.000,ALERT,212.16,298.47,59.981,1493694904,"201051344000585","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,683151.0,683151.0,3923,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694917,1927094.00
05/01/2017 23:15,2,0.000,ALERT,212.16,298.77,59.991,1493694904,"201051344001230","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,676497.3,676497.3,3915,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694919,1927095.00
05/01/2017 23:15,2,0.000,ALERT,212.61,299.37,60.002,1493694904,"201051344000582","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,666388.8,666388.8,3914,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694920,1927096.00
05/01/2017 23:15,2,0.000,ALERT,211.70,298.47,60.007,1493694904,"201051344000955","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,684875.8,684875.8,3924,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694922,1927097.00
05/01/2017 23:15,2,0.000,ALERT,211.93,296.36,59.991,1493694904,"274151322000094","219011344069620",0.00,4.50,0,294.56,299.97,0.0,0.0,0.000,770692.6,770692.6,4016,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694924,1927098.00
05/01/2017 23:15,2,0.000,ALERT,211.93,298.17,60.002,1493694904,"201051344000579","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,696059.2,696059.2,3910,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694926,1927099.00
05/01/2017 23:15,2,0.000,ALERT,211.93,298.77,59.965,1493694904,"201051344000890","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,678755.2,678755.2,3925,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694928,1927100.00
05/01/2017 23:15,2,0.000,ALERT,212.38,298.47,59.991,1493694904,"201051344000438","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,681537.0,681537.0,3916,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694929,1927101.00
05/01/2017 23:15,2,0.000,ALERT,212.38,297.57,59.996,1493694904,"201051344000417","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,639075.9,639075.9,3941,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694931,1927102.00
05/01/2017 23:15,2,0.000,ALERT,211.93,297.26,60.002,1493694904,"274151322000083","219011344069620",0.00,5.00,0,295.16,301.17,0.0,0.0,0.000,933638.5,933638.5,3888,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694933,1927103.00
05/01/2017 23:15,2,0.000,ALERT,212.61,297.26,59.996,1493694904,"274151322000076","219011344069620",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,995217.6,995217.6,3887,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694935,1927104.00
05/01/2017 23:15,2,0.000,ALERT,211.70,298.17,59.996,1493694904,"201051344000868","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,676972.9,676972.9,3914,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694937,1927105.00
05/01/2017 23:15,2,0.000,ALERT,211.93,298.17,60.002,1493694904,"274151322000095","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,985612.2,985612.2,3886,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694939,1927106.00
05/01/2017 23:15,2,0.000,ALERT,211.70,297.57,59.996,1493694904,"201051344000988","219011344069620",0.00,4.50,0,293.96,300.87,0.0,0.0,0.000,614068.9,614068.9,3934,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694940,1927107.00
05/01/2017 23:15,2,0.000,ALERT,212.16,297.57,59.996,1493694904,"201051344001025","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,680830.0,680830.0,3925,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694942,1927108.00
05/01/2017 23:15,2,0.000,ALERT,211.70,297.57,60.002,1493694904,"201051344000458","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,689167.7,689167.7,3901,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694944,1927109.00
05/01/2017 23:15,2,0.000,ALERT,212.38,297.87,59.996,1493694904,"201051344000853","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,689665.1,689665.1,3902,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694946,1927110.00
05/01/2017 23:15,2,0.000,ALERT,212.61,298.47,59.986,1493694904,"201051344000685","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,681682.1,681682.1,3925,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694948,1927111.00
05/01/2017 23:15,2,0.000,ALERT,212.38,297.87,59.991,1493694904,"201051344000917","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,678397.1,678397.1,3914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694949,1927112.00
05/01/2017 23:15,2,0.000,ALERT,212.61,298.77,60.028,1493694904,"201051344001145","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,686244.0,686244.0,3906,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694951,1927113.00
05/01/2017 23:15,2,0.000,ALERT,212.38,297.87,59.996,1493694904,"201051344000651","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,674693.2,674693.2,3922,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694953,1927114.00
05/01/2017 23:15,2,0.000,ALERT,211.70,296.96,59.981,1493694904,"274151322000088","219011344069620",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,894834.9,894834.9,3894,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694955,1927115.00
05/01/2017 23:15,2,0.000,ALERT,212.61,296.96,59.954,1493694904,"274151322000068","219011344069620",0.00,5.50,0,294.56,299.67,0.0,0.0,0.000,771060.1,771060.1,4030,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694957,1927116.00
05/01/2017 23:15,2,0.000,ALERT,211.93,298.17,59.986,1493694904,"201051344001135","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,670370.2,670370.2,3918,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694958,1927117.00
05/01/2017 23:15,2,0.000,ALERT,211.48,298.47,60.028,1493694904,"201051344000594","219011344069620",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,691149.2,691149.2,3914,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694960,1927118.00
05/01/2017 23:15,2,0.000,ALERT,212.38,298.17,59.991,1493694904,"201051344001203","219011344069620",0.00,4.00,0,296.66,303.28,0.0,0.0,0.000,679281.5,679281.5,3927,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694962,1927119.00
05/01/2017 23:15,2,0.000,ALERT,211.93,297.57,59.965,1493694904,"274151322000054","219011344069620",0.00,5.50,0,294.86,300.87,0.0,0.0,0.000,912897.8,912897.8,3886,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694964,1927120.00
05/01/2017 23:15,2,0.000,ALERT,212.16,297.26,59.981,1493694904,"201051344000867","219011344069620",0.00,5.50,0,295.76,301.47,0.0,0.0,0.000,675899.1,675899.1,3926,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493694965,1927121.00
05/01/2017 23:15,2,0.000,ALERT,212.16,297.87,59.981,1493694904,"201051344001093","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,678141.2,678141.2,3918,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694967,1927122.00
05/01/2017 23:15,2,0.000,ALERT,211.93,297.87,59.975,1493694904,"201051344000900","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,697290.8,697290.8,3901,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694969,1927123.00
05/01/2017 23:15,2,0.000,ALERT,212.16,297.26,59.986,1493694904,"201051344000648","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,686626.0,686626.0,3903,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694971,1927124.00
05/01/2017 23:15,2,0.000,ALERT,211.93,298.47,59.970,1493694904,"201051344000569","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,699644.2,699644.2,3893,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694973,1927125.00
05/01/2017 23:15,2,0.000,ALERT,211.93,297.87,59.981,1493694904,"201051344000983","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,690103.5,690103.5,3904,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694975,1927126.00
05/01/2017 23:15,2,0.000,ALERT,211.93,297.57,59.996,1493694904,"201051344001158","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,675710.8,675710.8,3915,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694977,1927127.00
05/01/2017 23:15,2,0.000,ALERT,212.16,297.87,59.981,1493694904,"201051344000576","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,690341.9,690341.9,3900,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694979,1927128.00
05/01/2017 23:15,2,0.000,ALERT,211.93,296.96,59.970,1493694904,"274151322000087","219011344069620",0.00,6.00,0,294.26,299.97,0.0,0.0,0.000,885089.7,885089.7,3965,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493694980,1927129.00
05/01/2017 23:30,2,0.000,ALERT,212.61,297.57,59.965,1493695803,"201051344000645","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,689201.7,689201.7,3900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493695805,1927130.00
05/01/2017 23:30,2,0.000,ALERT,212.38,297.57,59.970,1493695803,"274151322000085","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,909854.5,909854.5,3882,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695807,1927131.00
05/01/2017 23:30,2,0.000,ALERT,213.06,297.26,59.986,1493695803,"201051344000633","219011344069620",0.00,4.00,0,293.66,299.37,0.0,0.0,0.000,675441.4,675441.4,3928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695809,1927132.00
05/01/2017 23:30,2,0.000,ALERT,212.38,297.57,59.975,1493695803,"201051344000469","219011344069620",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,678441.3,678441.3,3913,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695810,1927133.00
05/01/2017 23:30,2,0.000,ALERT,212.61,298.77,59.991,1493695803,"201051344000646","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,671996.5,671996.5,3925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695812,1927134.00
05/01/2017 23:30,2,0.000,ALERT,212.16,297.26,60.012,1493695803,"274151322000052","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,943162.3,943162.3,3891,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695814,1927135.00
05/01/2017 23:30,2,0.000,ALERT,213.06,299.07,59.981,1493695803,"201051344000585","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,683151.0,683151.0,3925,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493695816,1927136.00
05/01/2017 23:30,2,0.000,ALERT,212.61,299.07,59.986,1493695803,"201051344001230","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,676497.3,676497.3,3917,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695818,1927137.00
05/01/2017 23:30,2,0.000,ALERT,213.29,299.67,59.975,1493695803,"201051344000582","219011344069620",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,666388.8,666388.8,3916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695819,1927138.00
05/01/2017 23:30,2,0.000,ALERT,212.16,298.47,59.981,1493695803,"201051344000955","219011344069620",0.00,4.00,0,296.66,299.97,0.0,0.0,0.000,684875.8,684875.8,3926,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695821,1927139.00
05/01/2017 23:30,2,0.000,ALERT,212.61,297.26,59.996,1493695803,"274151322000094","219011344069620",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,770692.6,770692.6,4018,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695823,1927140.00
05/01/2017 23:30,2,0.000,ALERT,212.38,298.17,59.981,1493695803,"201051344000579","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,696059.2,696059.2,3912,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695825,1927141.00
05/01/2017 23:30,2,0.000,ALERT,212.61,299.07,60.012,1493695803,"201051344000890","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,678755.2,678755.2,3927,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695826,1927142.00
05/01/2017 23:30,2,0.000,ALERT,212.83,298.77,60.012,1493695803,"201051344000438","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,681537.0,681537.0,3918,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493695828,1927143.00
05/01/2017 23:30,2,0.000,ALERT,213.06,298.17,59.981,1493695803,"201051344000417","219011344069620",0.00,4.00,0,296.06,299.37,0.0,0.0,0.000,639075.9,639075.9,3943,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695830,1927144.00
05/01/2017 23:30,2,0.000,ALERT,212.61,298.17,59.975,1493695803,"274151322000083","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,933638.5,933638.5,3890,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695832,1927145.00
05/01/2017 23:30,2,0.000,ALERT,213.06,297.87,59.981,1493695803,"274151322000076","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,995217.6,995217.6,3889,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695834,1927146.00
05/01/2017 23:30,2,0.000,ALERT,212.16,298.17,59.944,1493695803,"201051344000868","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,676972.9,676972.9,3916,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695836,1927147.00
05/01/2017 23:30,2,0.000,ALERT,212.38,298.47,59.975,1493695803,"274151322000095","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,985612.2,985612.2,3888,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695838,1927148.00
05/01/2017 23:30,2,0.000,ALERT,212.16,297.26,59.970,1493695803,"201051344000988","219011344069620",0.00,4.50,0,293.36,299.67,0.0,0.0,0.000,614068.9,614068.9,3936,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695840,1927149.00
05/01/2017 23:30,2,0.000,ALERT,212.38,297.87,59.938,1493695803,"201051344001025","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,680830.0,680830.0,3927,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695841,1927150.00
05/01/2017 23:30,2,0.000,ALERT,212.16,297.57,59.965,1493695803,"201051344000458","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,689167.7,689167.7,3903,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695843,1927151.00
05/01/2017 23:30,2,0.000,ALERT,212.83,297.57,59.965,1493695803,"201051344000853","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,689665.1,689665.1,3904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493695845,1927152.00
05/01/2017 23:30,2,0.000,ALERT,213.06,298.47,59.986,1493695803,"201051344000685","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,681682.1,681682.1,3927,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493695847,1927153.00
05/01/2017 23:30,2,0.000,ALERT,212.83,298.17,59.959,1493695803,"201051344000917","219011344069620",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,678397.1,678397.1,3916,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695849,1927154.00
05/01/2017 23:30,2,0.000,ALERT,212.83,298.77,59.959,1493695803,"201051344001145","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,686244.0,686244.0,3908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695851,1927155.00
05/01/2017 23:30,2,0.000,ALERT,212.61,297.57,59.954,1493695803,"201051344000651","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,674693.2,674693.2,3924,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695852,1927156.00
05/01/2017 23:30,2,0.000,ALERT,211.93,297.57,59.965,1493695803,"274151322000088","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,894834.9,894834.9,3896,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695854,1927157.00
05/01/2017 23:30,2,0.000,ALERT,213.06,296.66,59.965,1493695803,"274151322000068","219011344069620",0.00,5.00,0,294.86,298.47,0.0,0.0,0.000,771060.1,771060.1,4032,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695856,1927158.00
05/01/2017 23:30,2,0.000,ALERT,212.16,298.17,59.954,1493695803,"201051344001135","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,670370.2,670370.2,3920,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493695858,1927159.00
05/01/2017 23:30,2,0.000,ALERT,211.93,298.17,59.959,1493695803,"201051344000594","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,691149.2,691149.2,3916,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695860,1927160.00
05/01/2017 23:30,2,0.000,ALERT,212.83,298.17,59.970,1493695803,"201051344001203","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,679281.5,679281.5,3929,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695861,1927161.00
05/01/2017 23:30,2,0.000,ALERT,212.16,297.87,59.965,1493695803,"274151322000054","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,912897.8,912897.8,3888,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695863,1927162.00
05/01/2017 23:30,2,0.000,ALERT,212.61,297.26,59.965,1493695803,"201051344000867","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,675899.1,675899.1,3928,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695865,1927163.00
05/01/2017 23:30,2,0.000,ALERT,212.83,298.77,60.007,1493695803,"201051344001093","219011344069620",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,678141.2,678141.2,3920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695867,1927164.00
05/01/2017 23:30,2,0.000,ALERT,212.38,297.87,59.965,1493695803,"201051344000900","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,697290.8,697290.8,3903,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695868,1927165.00
05/01/2017 23:30,2,0.000,ALERT,212.61,297.26,60.023,1493695803,"201051344000648","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,686626.0,686626.0,3905,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493695870,1927166.00
05/01/2017 23:30,2,0.000,ALERT,212.38,298.47,59.986,1493695803,"201051344000569","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,699644.2,699644.2,3895,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493695872,1927167.00
05/01/2017 23:30,2,0.000,ALERT,212.38,298.17,60.012,1493695803,"201051344000983","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,690103.5,690103.5,3906,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695874,1927168.00
05/01/2017 23:30,2,0.000,ALERT,212.38,297.57,59.981,1493695803,"201051344001158","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,675710.8,675710.8,3917,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695876,1927169.00
05/01/2017 23:30,2,0.000,ALERT,212.83,298.47,59.986,1493695803,"201051344000576","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,690341.9,690341.9,3902,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695877,1927170.00
05/01/2017 23:30,2,0.000,ALERT,212.61,296.66,59.981,1493695803,"274151322000087","219011344069620",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,885089.7,885089.7,3967,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493695879,1927171.00
05/01/2017 23:45,2,0.000,ALERT,213.06,298.77,59.986,1493696703,"201051344000645","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,689201.7,689201.7,3902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696705,1927172.00
05/01/2017 23:45,2,0.000,ALERT,212.83,298.47,59.975,1493696703,"274151322000085","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,909854.5,909854.5,3884,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696707,1927173.00
05/01/2017 23:45,2,0.000,ALERT,213.51,298.47,59.981,1493696703,"201051344000633","219011344069620",0.00,3.70,0,293.66,299.67,0.0,0.0,0.000,675441.4,675441.4,3930,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696709,1927174.00
05/01/2017 23:45,2,0.000,ALERT,212.83,298.77,59.986,1493696703,"201051344000469","219011344069620",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,678441.3,678441.3,3915,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696711,1927175.00
05/01/2017 23:45,2,0.000,ALERT,212.83,299.07,59.986,1493696703,"201051344000646","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,671996.5,671996.5,3927,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696713,1927176.00
05/01/2017 23:45,2,0.000,ALERT,212.61,299.07,59.996,1493696703,"274151322000052","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,943162.3,943162.3,3893,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696715,1927177.00
05/01/2017 23:45,2,0.000,ALERT,213.29,299.37,60.002,1493696703,"201051344000585","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,683151.0,683151.0,3927,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696716,1927178.00
05/01/2017 23:45,2,0.000,ALERT,213.06,299.67,59.991,1493696703,"201051344001230","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,676497.3,676497.3,3919,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696718,1927179.00
05/01/2017 23:45,2,0.000,ALERT,213.74,300.27,59.986,1493696703,"201051344000582","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,666388.8,666388.8,3918,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696720,1927180.00
05/01/2017 23:45,2,0.000,ALERT,212.83,299.37,59.986,1493696703,"201051344000955","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,684875.8,684875.8,3928,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696722,1927181.00
05/01/2017 23:45,2,0.000,ALERT,212.83,298.77,59.986,1493696703,"274151322000094","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,770692.6,770692.6,4020,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696724,1927182.00
05/01/2017 23:45,2,0.000,ALERT,212.83,299.37,59.996,1493696703,"201051344000579","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,696059.2,696059.2,3914,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493696725,1927183.00
05/01/2017 23:45,2,0.000,ALERT,213.06,299.67,59.991,1493696703,"201051344000890","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,678755.2,678755.2,3929,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696727,1927184.00
05/01/2017 23:45,2,0.000,ALERT,213.29,299.37,60.012,1493696703,"201051344000438","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,681537.0,681537.0,3920,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493696729,1927185.00
05/01/2017 23:45,2,0.000,ALERT,213.51,299.07,59.981,1493696703,"201051344000417","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,639075.9,639075.9,3945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696731,1927186.00
05/01/2017 23:45,2,0.000,ALERT,212.83,299.37,59.975,1493696703,"274151322000083","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,933638.5,933638.5,3892,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493696733,1927187.00
05/01/2017 23:45,2,0.000,ALERT,213.29,299.07,59.949,1493696703,"274151322000076","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,995217.6,995217.6,3891,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696734,1927188.00
05/01/2017 23:45,2,0.000,ALERT,212.61,299.37,59.981,1493696703,"201051344000868","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,676972.9,676972.9,3918,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696736,1927189.00
05/01/2017 23:45,2,0.000,ALERT,212.61,299.97,59.975,1493696703,"274151322000095","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,985612.2,985612.2,3890,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696738,1927190.00
05/01/2017 23:45,2,0.000,ALERT,212.61,298.77,60.002,1493696703,"201051344000988","219011344069620",0.00,4.50,0,293.06,300.27,0.0,0.0,0.000,614068.9,614068.9,3938,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493696740,1927191.00
05/01/2017 23:45,2,0.000,ALERT,213.06,298.77,59.954,1493696703,"201051344001025","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,680830.0,680830.0,3929,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493696742,1927192.00
05/01/2017 23:45,2,0.000,ALERT,212.61,298.77,59.986,1493696703,"201051344000458","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,689167.7,689167.7,3905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696743,1927193.00
05/01/2017 23:45,2,0.000,ALERT,213.29,298.77,59.965,1493696703,"201051344000853","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,689665.1,689665.1,3906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696745,1927194.00
05/01/2017 23:45,2,0.000,ALERT,213.51,299.37,60.002,1493696703,"201051344000685","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,681682.1,681682.1,3929,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696747,1927195.00
05/01/2017 23:45,2,0.000,ALERT,213.29,298.77,59.970,1493696703,"201051344000917","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,678397.1,678397.1,3918,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696749,1927196.00
05/01/2017 23:45,2,0.000,ALERT,213.29,299.67,59.965,1493696703,"201051344001145","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,686244.0,686244.0,3910,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696751,1927197.00
05/01/2017 23:45,2,0.000,ALERT,213.29,298.77,59.965,1493696703,"201051344000651","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,674693.2,674693.2,3926,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696753,1927198.00
05/01/2017 23:45,2,0.000,ALERT,212.38,299.07,59.954,1493696703,"274151322000088","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,894834.9,894834.9,3898,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696755,1927199.00
05/01/2017 23:45,2,0.000,ALERT,213.51,297.87,59.949,1493696703,"274151322000068","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,771060.1,771060.1,4034,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696756,1927200.00
05/01/2017 23:45,2,0.000,ALERT,212.83,299.37,59.944,1493696703,"201051344001135","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,670370.2,670370.2,3922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696758,1927201.00
05/01/2017 23:45,2,0.000,ALERT,212.38,299.37,59.959,1493696703,"201051344000594","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,691149.2,691149.2,3918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696760,1927202.00
05/01/2017 23:45,2,0.000,ALERT,213.29,299.07,59.959,1493696703,"201051344001203","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,679281.5,679281.5,3931,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696762,1927203.00
05/01/2017 23:45,2,0.000,ALERT,212.61,299.07,59.949,1493696703,"274151322000054","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,912897.8,912897.8,3890,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696764,1927204.00
05/01/2017 23:45,2,0.000,ALERT,213.06,298.47,59.965,1493696703,"201051344000867","219011344069620",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,675899.1,675899.1,3930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493696765,1927205.00
05/01/2017 23:45,2,0.000,ALERT,213.29,299.37,59.954,1493696703,"201051344001093","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,678141.2,678141.2,3922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696767,1927206.00
05/01/2017 23:45,2,0.000,ALERT,212.61,298.77,59.954,1493696703,"201051344000900","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,697290.8,697290.8,3905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493696769,1927207.00
05/01/2017 23:45,2,0.000,ALERT,212.83,298.17,59.954,1493696703,"201051344000648","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,686626.0,686626.0,3907,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696771,1927208.00
05/01/2017 23:45,2,0.000,ALERT,212.83,299.37,59.965,1493696703,"201051344000569","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,699644.2,699644.2,3897,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696773,1927209.00
05/01/2017 23:45,2,0.000,ALERT,212.61,298.77,59.959,1493696703,"201051344000983","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,690103.5,690103.5,3908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696775,1927210.00
05/01/2017 23:45,2,0.000,ALERT,212.83,298.77,59.933,1493696703,"201051344001158","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,675710.8,675710.8,3919,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696776,1927211.00
05/01/2017 23:45,2,0.000,ALERT,213.29,299.07,59.954,1493696703,"201051344000576","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,690341.9,690341.9,3904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696778,1927212.00
05/01/2017 23:45,2,0.000,ALERT,212.83,297.57,59.959,1493696703,"274151322000087","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,885089.7,885089.7,3969,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493696780,1927213.00
